Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.18641502,3.6592537239,0.0,0.0,4.58992532963,8.1892,74.4794850849,64.2143145585,3.33988,6.92529052634
 01/01  02:00:00,14.7414168491,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.766116472,0.0,0.0,0.0,1.52997510988,7.4902,3.93196157139,0.0,3.33988,0.592081571386
 01/01  04:00:00,14.7781120871,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.92829185,0.0,0.0,0.0,1.52997510988,7.4902,3.93196745969,0.0,3.33988,0.59208745969
 01/01  06:00:00,22.34469475,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.1314192193,60.7617192193,8.3497,0.02
 01/01  07:00:00,38.3011420783,3.6592537239,0.0102939077634,0.0,9.17985065927,19.4245,79.2122136382,57.9004381741,16.6994,4.61237546407
 01/01  08:00:00,45.7702904807,3.6592537239,0.01090894088,0.0,9.17985065927,26.9147,74.8183906925,45.7306419252,25.0491,4.03864876729
 01/01  09:00:00,41.5398770282,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.7212277887,43.7096456944,33.3988,4.61278209429
 01/01  10:00:00,34.057179643,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.6068636887,49.5192612018,25.0491,4.03850248697
 01/01  11:00:00,41.5658390047,3.6592537239,0.0124248332481,0.0,9.17985065927,26.9147,101.23170139,45.5552571654,41.7485,13.9279442242
 01/01  12:00:00,42.2984964647,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.7891118358,40.114474795,41.7485,13.9261370409
 01/01  13:00:00,41.6194819353,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.7605676532,32.4348108425,41.7485,11.5772568106
 01/01  14:00:00,34.0972178915,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.6956880648,32.2966234873,33.3988,11.0002645775
 01/01  15:00:00,34.0941246936,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.9247284187,38.210083115,25.0491,8.66554530372
 01/01  16:00:00,34.0770064857,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.9570371306,43.4692153637,33.3988,8.08902176683
 01/01  17:00:00,44.6852196327,3.6592537239,0.00906138625651,0.0,9.17985065927,26.9147,99.8064730695,41.0438040947,50.0982,8.66446897471
 01/01  18:00:00,45.740452754,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.250122464,41.1520010419,50.0982,10.9999214218
 01/01  19:00:00,45.7395061361,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.604240726,38.5801460278,50.0982,13.925894698
 01/01  20:00:00,38.3774929912,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.1258813369,40.8015003901,33.3988,13.9255809468
 01/01  21:00:00,38.3528792841,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.4176086033,43.0212960187,33.3988,10.9975125847
 01/01  22:00:00,38.2767288382,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.5230134015,51.5449354673,25.0491,13.9289779342
 01/01  23:00:00,38.155463732,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.6442556811,59.3668632134,16.6994,11.5779924676
 01/01  24:00:00,38.935367081,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.2840514475,65.1660078677,8.3497,5.76834357973
 01/02  01:00:00,22.1816415359,3.6592537239,0.0,0.0,4.58992532963,8.1892,82.4166911273,73.3081663216,3.33988,5.76864480577
 01/02  02:00:00,14.6932726134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  03:00:00,14.7218782538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  04:00:00,14.7379587157,0.0,0.0,0.0,1.52997510988,7.4902,3.93196718533,0.0,3.33988,0.592087185334
 01/02  05:00:00,14.8862652128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  06:00:00,22.2948872576,3.6592537239,0.0,0.0,4.58992532963,8.1892,86.4766103245,77.5348172615,8.3497,0.59209306298
 01/02  07:00:00,38.2410064501,3.6592537239,0.00449044932894,0.0,9.17985065927,19.4245,96.55590268,75.818042135,16.6994,4.03846054499
 01/02  08:00:00,45.7097054484,3.6592537239,0.01078455857,0.0,9.17985065927,26.9147,114.444399388,72.5286929541,25.0491,16.8666064336
 01/02  09:00:00,41.4769930463,3.6592537239,0.0,0.0,9.17985065927,26.9147,120.125473317,71.6242997883,33.3988,15.102373529
 01/02  10:00:00,34.0062581237,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.881739393,65.0830340703,25.0491,12.7496053225
 01/02  11:00:00,41.5201908003,3.6592537239,0.00245164809156,0.0,9.17985065927,26.9147,111.70920961,58.9626356486,41.7485,10.9980739618
 01/02  12:00:00,42.29574465,3.6592537239,0.0,0.0,9.17985065927,26.9147,92.4891427247,37.991530126,41.7485,12.7491125986
 01/02  13:00:00,41.6221096772,3.6592537239,0.0,0.0,9.17985065927,26.9147,75.1426662963,22.3952510097,41.7485,10.9989152866
 01/02  14:00:00,34.0976918553,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.9641361533,24.7352261368,33.3988,9.83011001642
 01/02  15:00:00,34.0972189469,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.8536060744,32.1390973397,25.0491,8.66540873478
 01/02  16:00:00,34.0762136799,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.5048427163,41.4399111087,33.3988,8.66613160761
 01/02  17:00:00,44.665547629,3.6592537239,0.0051348842702,0.0,9.17985065927,26.9147,104.55100753,46.3638061892,50.0982,8.08900134076
 01/02  18:00:00,45.7184135603,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.429103234,45.7531335287,50.0982,11.5777697058
 01/02  19:00:00,45.7160352058,3.6592537239,0.00151347061114,0.0,9.17985065927,26.9147,108.453197037,43.2523710416,50.0982,15.1026259959
 01/02  20:00:00,38.3496544493,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.9858252411,47.7208403241,33.3988,16.866184917
 01/02  21:00:00,38.3217897648,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.8199785513,51.5009178476,33.3988,13.9202607037
 01/02  22:00:00,38.2458115582,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.5225255038,58.3700639339,25.0491,15.1033615699
 01/02  23:00:00,38.1270353068,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.4658554601,64.0162310834,16.6994,12.7502243767
 01/02  24:00:00,38.9177931766,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.4995432918,72.2243023956,8.3497,6.92554089618
 01/03  01:00:00,22.1498968802,3.6592537239,0.0,0.0,4.58992532963,8.1892,98.2466106502,89.1380256474,3.33988,5.76870500276
 01/03  02:00:00,14.6566005091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  03:00:00,14.6791508996,0.0,0.0,0.0,1.52997510988,7.4902,3.93195234729,0.0,3.33988,0.592072347285
 01/03  04:00:00,14.688893101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.3520897994,0.0,0.0,0.0,1.52997510988,7.4902,3.93195826794,0.0,3.33988,0.592078267942
 01/03  06:00:00,22.7735040698,3.6592537239,0.00182332767704,0.0,4.58992532963,8.1892,110.964818376,102.595118376,8.3497,0.02
 01/03  07:00:00,38.4456039969,3.6592537239,0.00806535488053,0.0,9.17985065927,19.4245,120.785486321,99.4733126874,16.6994,4.61277363394
 01/03  08:00:00,45.6919530493,3.6592537239,0.0124934546456,0.0,9.17985065927,26.9147,133.453126435,92.1175173915,25.0491,16.2865090434
 01/03  09:00:00,41.4619284574,3.6592537239,0.0,0.0,9.17985065927,26.9147,135.410534459,86.3275353942,33.3988,15.6841990653
 01/03  10:00:00,33.9823442991,3.6592537239,0.0,0.0,9.17985065927,19.4245,112.646067765,75.4254217803,25.0491,12.1715459851
 01/03  11:00:00,41.507335438,3.6592537239,0.002294108259,0.0,9.17985065927,26.9147,114.108163939,60.7814008495,41.7485,11.5782630891
 01/03  12:00:00,42.2805851275,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.5557510262,41.6367227717,41.7485,12.1705282544
 01/03  13:00:00,41.5998103384,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.7600789831,28.4340551414,41.7485,11.5775238416
 01/03  14:00:00,34.0771298407,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.7062511461,29.4770779831,33.3988,9.830373163
 01/03  15:00:00,34.0717195961,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.3805181129,36.9595905262,25.0491,8.37182758677
 01/03  16:00:00,34.0510612379,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.3461718146,45.5656862322,33.3988,8.38168558233
 01/03  17:00:00,44.6431204071,3.6592537239,0.00467175490095,0.0,9.17985065927,26.9147,109.518257947,50.7540510065,50.0982,8.66600694082
 01/03  18:00:00,45.7033505891,3.6592537239,0.0,0.0,9.17985065927,26.9147,109.950759826,48.853388479,50.0982,10.9991713467
 01/03  19:00:00,45.701963721,3.6592537239,0.00138748067297,0.0,9.17985065927,26.9147,111.302974243,45.5200607692,50.0982,15.6847134737
 01/03  20:00:00,38.1925240917,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.9631530143,50.279934071,33.3988,16.2844189433
 01/03  21:00:00,38.1778818264,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.9414239218,52.615733226,33.3988,13.9268906958
 01/03  22:00:00,38.1220324693,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.129452843,64.3963557331,25.0491,15.6839971097
 01/03  23:00:00,38.1048762348,3.6592537239,0.0,0.0,9.17985065927,19.4245,108.00088658,79.1312917542,16.6994,12.1701948257
 01/03  24:00:00,38.9077533408,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.251068435,89.3975623113,8.3497,7.50380612342
 01/04  01:00:00,22.1430110206,3.6592537239,0.0,0.0,4.58992532963,8.1892,108.99761421,99.8894122791,3.33988,5.76832193048
 01/04  02:00:00,14.6446838841,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  03:00:00,14.6666588453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  04:00:00,14.6779608907,0.0,0.0,0.0,1.52997510988,7.4902,3.93193557963,0.0,3.33988,0.592055579626
 01/04  05:00:00,14.8277829268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  06:00:00,22.2508952164,3.6592537239,0.00238680814429,0.0,4.58992532963,8.1892,122.702569599,113.760808091,8.3497,0.592061507484
 01/04  07:00:00,38.2106640028,3.6592537239,0.00814719207731,0.0,9.17985065927,19.4245,127.237809328,106.499654462,16.6994,4.03875486589
 01/04  08:00:00,45.6845171943,3.6592537239,0.0120021648541,0.0,9.17985065927,26.9147,141.863170321,99.9496920916,25.0491,16.8643782296
 01/04  09:00:00,41.4512732747,3.6592537239,0.0,0.0,9.17985065927,26.9147,143.468107465,94.9667198119,33.3988,15.1025876531
 01/04  10:00:00,33.9666861515,3.6592537239,0.0,0.0,9.17985065927,19.4245,121.22689819,83.427736622,25.0491,12.7500615683
 01/04  11:00:00,41.4611296174,3.6592537239,0.00159057478534,0.0,9.17985065927,26.9147,127.267242255,74.2905433442,41.7485,11.228198911
 01/04  12:00:00,42.2492342553,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.184055642,57.9157737727,41.7485,12.5197818688
 01/04  13:00:00,41.5670263755,3.6592537239,0.0,0.0,9.17985065927,26.9147,97.7177579429,44.3921005282,41.7485,11.5771574147
 01/04  14:00:00,34.0461106274,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.5374995126,44.3080402682,33.3988,9.83065924442
 01/04  15:00:00,34.0405890601,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.0569510615,49.9200493031,25.0491,8.0878017584
 01/04  16:00:00,34.0194028915,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.9507535366,56.8862961069,33.3988,8.66565742971
 01/04  17:00:00,44.6111104003,3.6592537239,0.00424949132269,0.0,9.17985065927,26.9147,119.889208232,61.1250814359,50.0982,8.66592679575
 01/04  18:00:00,45.6596295436,3.6592537239,0.0,0.0,9.17985065927,26.9147,127.054997434,65.9570844815,50.0982,10.9997129523
 01/04  19:00:00,45.6605065517,3.6592537239,0.0,0.0,9.17985065927,26.9147,133.647931876,68.4457432125,50.0982,15.1039886633
 01/04  20:00:00,38.3010717694,3.6592537239,0.0,0.0,9.17985065927,19.4245,125.735945519,75.4701468356,33.3988,16.8669986832
 01/04  21:00:00,38.2814799385,3.6592537239,0.0,0.0,9.17985065927,19.4245,124.67228952,77.3476467962,33.3988,13.9258427241
 01/04  22:00:00,38.2084448205,3.6592537239,0.0,0.0,9.17985065927,19.4245,126.904150733,86.7511228179,25.0491,15.1039279151
 01/04  23:00:00,38.0947283747,3.6592537239,0.0,0.0,9.17985065927,19.4245,118.574692183,89.1243896629,16.6994,12.7509025204
 01/04  24:00:00,38.9016934477,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.204546936,98.3506230899,8.3497,7.5042238462
 01/05  01:00:00,22.1368072815,3.6592537239,0.0,0.0,4.58992532963,8.1892,116.546905162,108.012508959,3.33988,5.19451620337
 01/05  02:00:00,14.6372043927,0.0,0.0,0.0,1.52997510988,7.4902,3.93196771202,0.0,3.33988,0.592087712015
 01/05  03:00:00,14.6572296774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.6690381493,0.0,0.0,0.0,1.52997510988,7.4902,3.93197361906,0.0,3.33988,0.592093619062
 01/05  05:00:00,14.8192467287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.248941361,3.6592537239,0.00542575162815,0.0,4.58992532963,8.1892,125.991331046,117.04958328,8.3497,0.592047765817
 01/05  07:00:00,38.2075774178,3.6592537239,0.00785266403436,0.0,9.17985065927,19.4245,132.211973859,111.473896307,16.6994,4.03867755149
 01/05  08:00:00,45.6799590692,3.6592537239,0.0119337547166,0.0,9.17985065927,26.9147,147.794597384,105.881064255,25.0491,16.8644331296
 01/05  09:00:00,41.4511822982,3.6592537239,0.00128542980057,0.0,9.17985065927,26.9147,149.750895725,101.247882947,33.3988,15.1042127775
 01/05  10:00:00,33.969086732,3.6592537239,0.0,0.0,9.17985065927,19.4245,129.855631376,92.0561854333,25.0491,12.7503459423
 01/05  11:00:00,41.4670544026,3.6592537239,0.00153681775797,0.0,9.17985065927,26.9147,137.139154127,83.8136174414,41.7485,11.5770366856
 01/05  12:00:00,42.2413473086,3.6592537239,0.0,0.0,9.17985065927,26.9147,122.698577793,68.7786009718,41.7485,12.1714768211
 01/05  13:00:00,41.5331394852,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.818965041,54.4925014261,41.7485,11.5779636146
 01/05  14:00:00,34.0153857683,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.4215669353,53.1909133158,33.3988,9.8318536195
 01/05  15:00:00,34.0152258143,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.5513405174,57.4134047309,25.0491,8.08883578646
 01/05  16:00:00,33.9950349974,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.279695578,64.215317442,33.3988,8.66557813632
 01/05  17:00:00,44.5927483522,3.6592537239,0.00441121222288,0.0,9.17985065927,26.9147,124.605686755,65.8417713172,50.0982,8.66571543788
 01/05  18:00:00,45.6597483964,3.6592537239,0.0,0.0,9.17985065927,26.9147,124.141718637,63.0430229607,50.0982,11.0004956766
 01/05  19:00:00,45.6616539352,3.6592537239,0.00279377340868,0.0,9.17985065927,26.9147,126.015602737,60.2326398528,50.0982,15.6847628845
 01/05  20:00:00,38.3038162418,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.998854846,60.3159815807,33.3988,16.2840732656
 01/05  21:00:00,38.2873606373,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.823032647,58.4957654884,33.3988,13.9284671585
 01/05  22:00:00,38.2106454915,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.199944661,66.4672166621,25.0491,15.683627999
 01/05  23:00:00,38.0972620166,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.399951064,76.5307793567,16.6994,12.1697717071
 01/05  24:00:00,38.9065037485,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.3063775177,83.4546746358,8.3497,7.50200288193
 01/06  01:00:00,22.1449946231,3.6592537239,0.0,0.0,4.58992532963,8.1892,99.1786485658,90.0695855601,3.33988,5.7691830057
 01/06  02:00:00,14.6476895539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  03:00:00,14.6713876086,0.0,0.0,0.0,1.52997510988,7.4902,3.93195218718,0.0,3.33988,0.592072187177
 01/06  04:00:00,14.6844713066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  05:00:00,15.3494475879,0.0,0.0,0.0,1.52997510988,7.4902,3.93195809038,0.0,3.33988,0.592078090383
 01/06  06:00:00,22.7725633396,3.6592537239,0.00192756063682,0.0,4.58992532963,8.1892,107.339018912,98.9693189119,8.3497,0.02
 01/06  07:00:00,38.4477679178,3.6592537239,0.00837837090624,0.0,9.17985065927,19.4245,114.774346206,93.4625187025,16.6994,4.61242750322
 01/06  08:00:00,45.6966592362,3.6592537239,0.0130988721132,0.0,9.17985065927,26.9147,125.040370278,83.7048670872,25.0491,16.2864031908
 01/06  09:00:00,41.4680498683,3.6592537239,0.00266785704144,0.0,9.17985065927,26.9147,129.681561687,80.5978930603,33.3988,15.6848686262
 01/06  10:00:00,33.9806969533,3.6592537239,0.0,0.0,9.17985065927,19.4245,115.490456589,77.6916122549,25.0491,12.7497443345
 01/06  11:00:00,41.4752912897,3.6592537239,0.00639432761994,0.0,9.17985065927,26.9147,128.45641182,75.7079101174,41.7485,11.0000017022
 01/06  12:00:00,42.2481388835,3.6592537239,0.0,0.0,9.17985065927,26.9147,120.312818254,65.8149421529,41.7485,12.7493761011
 01/06  13:00:00,41.5370080213,3.6592537239,0.0,0.0,9.17985065927,26.9147,109.335911488,56.5872364741,41.7485,11.0001750136
 01/06  14:00:00,34.0157145017,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.625336866,57.3956340338,33.3988,9.83090283175
 01/06  15:00:00,34.0189735762,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.1577298301,61.4426497679,25.0491,8.66598006226
 01/06  16:00:00,33.9989150561,3.6592537239,0.0,0.0,9.17985065927,19.4245,108.470229788,66.4070195501,33.3988,8.66441023756
 01/06  17:00:00,44.5930470163,3.6592537239,0.0070512745479,0.0,9.17985065927,26.9147,128.979815079,70.7924180481,50.0982,8.08919703112
 01/06  18:00:00,45.6571164444,3.6592537239,0.0,0.0,9.17985065927,26.9147,130.616448419,68.9411989393,50.0982,11.5770494802
 01/06  19:00:00,45.6674833109,3.6592537239,0.0031826894063,0.0,9.17985065927,26.9147,126.189687468,60.9866182889,50.0982,15.1048691796
 01/06  20:00:00,38.1667414333,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.66319667,61.3971287006,33.3988,16.8672679692
 01/06  21:00:00,38.1580742095,3.6592537239,0.0,0.0,9.17985065927,19.4245,108.638892427,61.3168204778,33.3988,13.9232719492
 01/06  22:00:00,38.1169238065,3.6592537239,0.0,0.0,9.17985065927,19.4245,108.741476955,68.5895488373,25.0491,15.1028281175
 01/06  23:00:00,38.1097483808,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.376456188,71.9275210511,16.6994,12.7495351368
 01/06  24:00:00,38.9188387281,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.4875548823,73.2095999739,8.3497,6.92825490833
 01/07  01:00:00,22.1614451311,3.6592537239,0.0,0.0,4.58992532963,8.1892,89.0766400803,79.9675859791,3.33988,5.76917410127
 01/07  02:00:00,14.6664733153,0.0,0.0,0.0,1.52997510988,7.4902,3.93196705827,0.0,3.33988,0.592087058274
 01/07  03:00:00,14.6908294578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  04:00:00,14.7045050931,0.0,0.0,0.0,1.52997510988,7.4902,3.93195747523,0.0,3.33988,0.592077475226
 01/07  05:00:00,14.8558487408,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  06:00:00,22.281677966,3.6592537239,0.00536579344771,0.0,4.58992532963,8.1892,92.4023403729,83.4605828547,8.3497,0.592057518163
 01/07  07:00:00,38.2521279286,3.6592537239,0.0117674638355,0.0,9.17985065927,19.4245,94.8550928176,74.1163761129,16.6994,4.03931670467
 01/07  08:00:00,45.7388060935,3.6592537239,0.00844465140453,0.0,9.17985065927,26.9147,85.241264174,55.5790649353,25.0491,4.61309923867
 01/07  09:00:00,41.5233012651,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.0735399085,50.6369920825,33.3988,4.03774782602
 01/07  10:00:00,34.0465039146,3.6592537239,0.0051335605805,0.0,9.17985065927,19.4245,93.0077474153,53.4545729165,25.0491,14.5040744988
 01/07  11:00:00,41.5485674876,3.6592537239,0.0093921701849,0.0,9.17985065927,26.9147,106.632207101,52.7117403815,41.7485,12.1719667193
 01/07  12:00:00,42.291461044,3.6592537239,0.0,0.0,9.17985065927,26.9147,99.1361866131,43.4580257932,41.7485,13.92966082
 01/07  13:00:00,41.6131515372,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.4482435175,38.1923211325,41.7485,14.507422385
 01/07  14:00:00,34.0941084521,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.0903583228,37.5197643713,33.3988,12.1717939515
 01/07  15:00:00,34.0968964451,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.0039620755,38.3772790864,25.0491,11.5775829891
 01/07  16:00:00,34.0842139956,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.0756063227,40.6777065829,33.3988,10.9990997398
 01/07  17:00:00,44.6905094069,3.6592537239,0.0103257413942,0.0,9.17985065927,26.9147,100.350316259,40.4206159356,50.0982,9.83150032361
 01/07  18:00:00,45.7423596234,3.6592537239,0.0,0.0,9.17985065927,26.9147,103.128709637,41.4532306435,50.0982,11.5772789933
 01/07  19:00:00,45.7519911291,3.6592537239,0.00400282750419,0.0,9.17985065927,26.9147,98.8118753139,33.6088581358,50.0982,15.1048171781
 01/07  20:00:00,38.3960392795,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.5567715824,30.4734258908,33.3988,15.6845456916
 01/07  21:00:00,38.3743404805,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.3813144278,36.0625082889,33.3988,13.920006139
 01/07  22:00:00,38.297953774,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.4248036041,38.271124696,25.0491,15.1045789081
 01/07  23:00:00,38.1886389941,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.1057106309,40.4082484259,16.6994,10.998062205
 01/07  24:00:00,38.9655667804,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.8323279314,44.8171217285,8.3497,8.6655062029
 01/08  01:00:00,22.2319445631,3.6592537239,0.0,0.0,4.58992532963,8.1892,66.3881427045,55.5432816595,3.33988,7.50498104492
 01/08  02:00:00,14.7343689413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.7544182824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  04:00:00,14.7636353469,0.0,0.0,0.0,1.52997510988,7.4902,3.9319554561,0.0,3.33988,0.592075456096
 01/08  05:00:00,14.9159994904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  06:00:00,22.3375580038,3.6592537239,0.0,0.0,4.58992532963,8.1892,72.2843516455,63.3425702929,8.3497,0.592081352546
 01/08  07:00:00,38.2951049691,3.6592537239,0.0103087547649,0.0,9.17985065927,19.4245,81.1609617405,60.4234830915,16.6994,4.03807864904
 01/08  08:00:00,45.7605899559,3.6592537239,0.0107700560695,0.0,9.17985065927,26.9147,79.4554227964,49.792471386,25.0491,4.61385141035
 01/08  09:00:00,41.528162003,3.6592537239,0.0,0.0,9.17985065927,26.9147,86.9366705567,48.9254526354,33.3988,4.61241792128
 01/08  10:00:00,34.0453507954,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.4613914521,55.3733438094,25.0491,4.03894764267
 01/08  11:00:00,41.5535256079,3.6592537239,0.0121161173495,0.0,9.17985065927,26.9147,106.865230039,51.1875963605,41.7485,13.929133678
 01/08  12:00:00,42.29758556,3.6592537239,0.0,0.0,9.17985065927,26.9147,99.2602905343,43.0555106031,41.7485,14.4562799312
 01/08  13:00:00,41.6230438685,3.6592537239,0.0,0.0,9.17985065927,26.9147,87.0108170008,34.2098780925,41.7485,11.0524389082
 01/08  14:00:00,34.105763347,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.3768322591,32.9802483148,33.3988,10.9977839443
 01/08  15:00:00,34.1063331359,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.1089204013,36.3931615511,25.0491,8.66665885018
 01/08  16:00:00,34.0860917373,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.1269175297,42.0625089996,33.3988,8.66560853019
 01/08  17:00:00,43.6305527894,3.6592537239,0.0114655156573,0.0,9.17985065927,26.9147,101.50913827,42.7465596447,50.0982,8.6643786251
 01/08  18:00:00,45.7388568259,3.6592537239,0.0,0.0,9.17985065927,26.9147,103.697437149,42.598445823,50.0982,11.0007913258
 01/08  19:00:00,45.7391724873,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.454651812,40.4304455835,50.0982,13.9260062282
 01/08  20:00:00,38.3782010532,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.3711225779,42.0448740325,33.3988,13.9274485454
 01/08  21:00:00,38.3535234849,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.3880439733,43.4114993802,33.3988,11.5777445931
 01/08  22:00:00,38.2742034336,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.5802148301,53.6087738555,25.0491,13.9223409746
 01/08  23:00:00,38.1553074077,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.0969797446,59.3992095431,16.6994,10.9983702016
 01/08  24:00:00,38.940144063,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.7919614292,61.67361039,8.3497,5.76865103917
 01/09  01:00:00,22.1871585027,3.6592537239,0.0,0.0,4.58992532963,8.1892,80.8108163928,71.7024136932,3.33988,5.76852269961
 01/09  02:00:00,14.6973961974,0.0,0.0,0.0,1.52997510988,7.4902,3.93196557396,0.0,3.33988,0.592085573963
 01/09  03:00:00,14.7207829941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.7249479513,0.0,0.0,0.0,1.52997510988,7.4902,3.93197145592,0.0,3.33988,0.592091455918
 01/09  05:00:00,14.8711705422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  06:00:00,22.2962609047,3.6592537239,0.0,0.0,4.58992532963,8.1892,85.6359839036,76.694238312,8.3497,0.592045591557
 01/09  07:00:00,38.2698871136,3.6592537239,0.00978210348055,0.0,9.17985065927,19.4245,87.7881791387,67.049112887,16.6994,4.03966625163
 01/09  08:00:00,45.7534614818,3.6592537239,0.0156035002675,0.0,9.17985065927,26.9147,98.7912354118,56.8775141027,25.0491,16.8646213091
 01/09  09:00:00,41.5235656737,3.6592537239,0.00329049968232,0.0,9.17985065927,26.9147,104.564462564,56.063044062,33.3988,15.1026185024
 01/09  10:00:00,34.0417486215,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.0893955019,54.2891789114,25.0491,12.7511165905
 01/09  11:00:00,41.5415314367,3.6592537239,0.00758997020155,0.0,9.17985065927,26.9147,108.124013599,54.7978186491,41.7485,11.57769495
 01/09  12:00:00,42.2858838261,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.428162909,46.5083848529,41.7485,12.1712780558
 01/09  13:00:00,41.5995522929,3.6592537239,0.0,0.0,9.17985065927,26.9147,90.297294186,36.9704394343,41.7485,11.5783547518
 01/09  14:00:00,34.0782149146,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.3845714937,39.1538236797,33.3988,9.83194781397
 01/09  15:00:00,34.0812682942,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.9157105919,44.2007267486,25.0491,8.66588384338
 01/09  16:00:00,34.0688799731,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.5764433097,47.9654348424,33.3988,8.21220846727
 01/09  17:00:00,43.6149666632,3.6592537239,0.00915678136098,0.0,9.17985065927,26.9147,105.662484195,47.0210989821,50.0982,8.54318521245
 01/09  18:00:00,45.7338867168,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.062853343,42.3874166189,50.0982,11.5772367238
 01/09  19:00:00,45.743471991,3.6592537239,0.0038577743461,0.0,9.17985065927,26.9147,100.895351379,35.6943383413,50.0982,15.1028130376
 01/09  20:00:00,38.3868740012,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.841936322,35.5770028343,33.3988,16.8661334877
 01/09  21:00:00,38.3747614334,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.4156113518,33.0909108286,33.3988,13.9259005232
 01/09  22:00:00,38.2974498177,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.8211937701,42.0869443736,25.0491,15.6851493965
 01/09  23:00:00,38.183780095,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.1282594077,47.2579706397,16.6994,12.1708887679
 01/09  24:00:00,38.9652274301,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.8256101415,48.9726010541,8.3497,7.50330908743
 01/10  01:00:00,22.2340375416,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.8040892943,55.6950016623,3.33988,5.769207632
 01/10  02:00:00,14.7474538448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  03:00:00,14.7717245645,0.0,0.0,0.0,1.52997510988,7.4902,3.93195338201,0.0,3.33988,0.592073382006
 01/10  04:00:00,14.7831125776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  05:00:00,15.4505916681,0.0,0.0,0.0,1.52997510988,7.4902,3.93195928331,0.0,3.33988,0.592079283314
 01/10  06:00:00,22.8706651641,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.0056627594,56.6359627594,8.3497,0.02
 01/10  07:00:00,38.5429866968,3.6592537239,0.0109669012407,0.0,9.17985065927,19.4245,75.6941994042,54.3822672992,16.6994,4.61253210496
 01/10  08:00:00,45.7886772195,3.6592537239,0.0173722733297,0.0,9.17985065927,26.9147,88.0649908897,46.727775593,25.0491,16.2881152966
 01/10  09:00:00,41.5588418438,3.6592537239,0.00373317225773,0.0,9.17985065927,26.9147,93.6948228382,44.6090911319,33.3988,15.6869317063
 01/10  10:00:00,34.0800637694,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.8254583903,42.0257020486,25.0491,12.7506563417
 01/10  11:00:00,41.5850414198,3.6592537239,0.00882545517967,0.0,9.17985065927,26.9147,93.6996202466,40.9514462293,41.7485,10.9996740172
 01/10  12:00:00,42.3132262677,3.6592537239,0.0,0.0,9.17985065927,26.9147,86.4084446767,31.9088911782,41.7485,12.7510534985
 01/10  13:00:00,41.6423292941,3.6592537239,0.0,0.0,9.17985065927,26.9147,75.9039383152,22.5790122553,41.7485,11.5764260599
 01/10  14:00:00,34.1200958937,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.6577475523,26.4278357337,33.3988,9.83111181861
 01/10  15:00:00,34.1211310873,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.2576272278,32.119581903,25.0491,8.08894532482
 01/10  16:00:00,34.1103666088,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.2877373084,36.2222765453,33.3988,8.66666076311
 01/10  17:00:00,43.6583803167,3.6592537239,0.0129451693836,0.0,9.17985065927,26.9147,94.2817932284,35.5184942949,50.0982,8.66509893355
 01/10  18:00:00,45.7738659744,3.6592537239,0.00377746661562,0.0,9.17985065927,26.9147,91.7866096455,30.6911864577,50.0982,10.9972231879
 01/10  19:00:00,45.7785079177,3.6592537239,0.00436458418356,0.0,9.17985065927,26.9147,91.0493465759,25.2654447882,50.0982,15.6857017876
 01/10  20:00:00,38.2739759609,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.5092294467,27.2414497347,33.3988,16.868979712
 01/10  21:00:00,38.2668474052,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.4826717205,27.160879727,33.3988,13.9229919935
 01/10  22:00:00,38.2221187976,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.2769522904,34.1236321167,25.0491,15.1042201737
 01/10  23:00:00,38.2144002192,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.9950518335,37.5447621996,16.6994,12.7508896339
 01/10  24:00:00,38.9926535839,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.664580831,34.809851295,8.3497,7.50502953591
 01/11  01:00:00,22.281314652,3.6592537239,0.0,0.0,4.58992532963,8.1892,49.3887342851,40.280179247,3.33988,5.76867503812
 01/11  02:00:00,14.7917142412,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  03:00:00,14.8080519307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.8212411286,0.0,0.0,0.0,1.52997510988,7.4902,3.93196715627,0.0,3.33988,0.592087156272
 01/11  05:00:00,14.9768208257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.4032388098,3.6592537239,0.0,0.0,4.58992532963,8.1892,51.2047227298,42.2629296958,8.3497,0.592093033964
 01/11  07:00:00,38.3771760785,3.6592537239,0.013560891877,0.0,9.17985065927,19.4245,55.1518662679,34.4142449465,16.6994,4.03822132141
 01/11  08:00:00,45.8531434776,3.6592537239,0.0206951186791,0.0,9.17985065927,26.9147,68.4601676741,26.5427024124,25.0491,16.8683652617
 01/11  09:00:00,41.6279289587,3.6592537239,0.00474600184645,0.0,9.17985065927,26.9147,71.2614695615,22.1782319542,33.3988,15.6844376074
 01/11  10:00:00,34.1680100027,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.5078476803,14.7086660145,25.0491,12.7500816658
 01/11  11:00:00,41.6659349818,3.6592537239,0.00821959733214,0.0,9.17985065927,26.9147,69.1609605608,16.4127792426,41.7485,10.9996813182
 01/11  12:00:00,42.3602285199,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.3998334268,12.9026292966,41.7485,12.7487041302
 01/11  13:00:00,41.682037345,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.5042635376,6.75778764011,41.7485,10.9979758974
 01/11  14:00:00,34.1555054678,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.1504265833,11.3427344878,33.3988,10.4088920955
 01/11  15:00:00,34.1548897575,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.7320187246,21.5943358139,25.0491,8.08858291074
 01/11  16:00:00,34.1359485053,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.522223021,28.4577522396,33.3988,8.66567078135
 01/11  17:00:00,43.6833634241,3.6592537239,0.0137117193489,0.0,9.17985065927,26.9147,86.5884050946,27.8253123286,50.0982,8.66489276593
 01/11  18:00:00,45.8024628934,3.6592537239,0.00411065626315,0.0,9.17985065927,26.9147,82.5379600334,21.4424519208,50.0982,10.9973081126
 01/11  19:00:00,45.809729709,3.6592537239,0.00472998169796,0.0,9.17985065927,26.9147,81.1492567439,15.3652717147,50.0982,15.6857850293
 01/11  20:00:00,38.4436449604,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.357901079,19.0915889141,33.3988,16.8675121649
 01/11  21:00:00,38.4211009094,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.2977875937,19.9754244318,33.3988,13.9235631619
 01/11  22:00:00,38.3430477842,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.3884213104,28.2362802291,25.0491,15.1030410813
 01/11  23:00:00,38.2323268718,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.6482903546,31.1970821673,16.6994,12.7518081873
 01/11  24:00:00,38.9962004167,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.4153313833,33.561493895,8.3497,7.50413748827
 01/12  01:00:00,22.2911858265,3.6592537239,0.0,0.0,4.58992532963,8.1892,46.9024053308,37.793737586,3.33988,5.76878774474
 01/12  02:00:00,14.8108404376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.832291336,0.0,0.0,0.0,1.52997510988,7.4902,3.93196294552,0.0,3.33988,0.592082945523
 01/12  04:00:00,14.8389061334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.9871931894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  06:00:00,22.408599728,3.6592537239,0.0,0.0,4.58992532963,8.1892,50.254637091,41.3128482594,8.3497,0.592088831647
 01/12  07:00:00,38.3933087358,3.6592537239,0.0145753738333,0.0,9.17985065927,19.4245,52.7074954334,31.3958859427,16.6994,4.61220949075
 01/12  08:00:00,45.8933345098,3.6592537239,0.0242125081624,0.0,9.17985065927,26.9147,60.1784987646,18.8417080629,25.0491,16.2876907017
 01/12  09:00:00,41.6573677501,3.6592537239,0.00517021614828,0.0,9.17985065927,26.9147,66.2827066026,17.1968795158,33.3988,15.6870270869
 01/12  10:00:00,34.1735172112,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.7324921618,16.9312696616,25.0491,12.7521225001
 01/12  11:00:00,41.6705411039,3.6592537239,0.00886419558802,0.0,9.17985065927,26.9147,70.8818199908,18.1342063189,41.7485,10.9991136719
 01/12  12:00:00,42.3768546458,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.3046951723,10.8051257514,41.7485,12.7510694209
 01/12  13:00:00,41.7035902822,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.6293889015,6.30378310251,41.7485,11.577105799
 01/12  14:00:00,34.1724083565,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.4662828864,9.23719276022,33.3988,9.83029012616
 01/12  15:00:00,34.1718109928,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.9797722103,15.2656292444,25.0491,8.66504296594
 01/12  16:00:00,34.1575101529,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.7052757935,20.2175378972,33.3988,8.08893789629
 01/12  17:00:00,43.6983118564,3.6592537239,0.00774709058259,0.0,9.17985065927,26.9147,78.3443115756,19.5801234701,50.0982,8.66598810543
 01/12  18:00:00,45.8135312341,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.8353721046,15.1599268147,50.0982,11.5772452899
 01/12  19:00:00,45.8273252026,3.6592537239,0.00453720378885,0.0,9.17985065927,26.9147,72.3917667946,7.19068577527,50.0982,15.1028810193
 01/12  20:00:00,38.4762272836,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.8966091444,7.63067483273,33.3988,16.8671343117
 01/12  21:00:00,38.4581998078,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.9093085392,7.58318322837,33.3988,13.9273253108
 01/12  22:00:00,38.3767626408,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.1208322478,15.3872082717,25.0491,15.6845239761
 01/12  23:00:00,38.2608393747,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.1821283831,19.7325207876,16.6994,12.7502075954
 01/12  24:00:00,39.000364725,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.1063203007,27.8294998203,8.3497,6.92712048041
 01/13  01:00:00,22.292612526,3.6592537239,0.0,0.0,4.58992532963,8.1892,45.6556840452,36.5482176178,3.33988,5.76758642739
 01/13  02:00:00,14.8087534569,0.0,0.0,0.0,1.52997510988,7.4902,3.93192674474,0.0,3.33988,0.59204674474
 01/13  03:00:00,14.8305669041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.8417092138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  05:00:00,15.5051662196,0.0,0.0,0.0,1.52997510988,7.4902,3.93193268844,0.0,3.33988,0.592052688444
 01/13  06:00:00,22.9245819249,3.6592537239,0.0,0.0,4.58992532963,8.1892,48.4865762705,40.1168762705,8.3497,0.02
 01/13  07:00:00,38.6027686381,3.6592537239,0.0129473272957,0.0,9.17985065927,19.4245,56.9384068529,35.6256632096,16.6994,4.61334364333
 01/13  08:00:00,44.7898562776,3.6592537239,0.020262234653,0.0,9.17985065927,26.9147,69.0615447665,27.1452610885,25.0491,16.8671836781
 01/13  09:00:00,41.6175350805,3.6592537239,0.00439501695656,0.0,9.17985065927,26.9147,73.2450773408,24.7406089161,33.3988,15.1056684248
 01/13  10:00:00,34.1284621831,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.6131479273,24.8128036825,25.0491,12.7512442448
 01/13  11:00:00,41.6161759622,3.6592537239,0.00729596523097,0.0,9.17985065927,26.9147,82.1693758816,28.8428680988,41.7485,11.5780077828
 01/13  12:00:00,42.3379794247,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.6190393613,20.1195751525,41.7485,12.7509642088
 01/13  13:00:00,41.6814066374,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.300611814,9.55243731219,41.7485,10.9996745018
 01/13  14:00:00,34.1639866231,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.3708578847,10.1399123322,33.3988,9.83214555247
 01/13  15:00:00,34.1571823853,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.1006906767,18.3851917123,25.0491,8.66639896442
 01/13  16:00:00,34.133144962,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.5117814214,26.4468830053,33.3988,8.66609841607
 01/13  17:00:00,43.6800096887,3.6592537239,0.0106021083501,0.0,9.17985065927,26.9147,83.9928129044,25.2291863598,50.0982,8.66542654461
 01/13  18:00:00,45.791005393,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.627011784,21.5283843941,50.0982,11.00042739
 01/13  19:00:00,45.7931331606,3.6592537239,0.00405096558425,0.0,9.17985065927,26.9147,83.2473889222,17.4625717002,50.0982,15.686617222
 01/13  20:00:00,38.2906402007,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.9825117275,19.7141195921,33.3988,16.8695921355
 01/13  21:00:00,38.2797522847,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.3828563823,21.0617844593,33.3988,13.9222719231
 01/13  22:00:00,38.2394418512,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.3038484532,27.149427649,25.0491,15.1053208042
 01/13  23:00:00,38.2303869364,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.6074999658,31.1567617544,16.6994,12.7513382114
 01/13  24:00:00,38.9894803323,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.3027814521,35.4491075566,8.3497,7.50397389547
 01/14  01:00:00,22.2724688516,3.6592537239,0.0,0.0,4.58992532963,8.1892,50.7244170501,41.6154240154,3.33988,5.76911303465
 01/14  02:00:00,14.7873873063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  03:00:00,14.8138781211,0.0,0.0,0.0,1.52997510988,7.4902,3.9319566286,0.0,3.33988,0.592076628604
 01/14  04:00:00,14.8272894443,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  05:00:00,14.9787280107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  06:00:00,22.3923667851,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.0110147347,45.0692322099,8.3497,0.592082524755
 01/14  07:00:00,38.3489872956,3.6592537239,0.0119448039436,0.0,9.17985065927,19.4245,64.3714971545,43.059876391,16.6994,4.61222076353
 01/14  08:00:00,44.7560550032,3.6592537239,0.0126979896477,0.0,9.17985065927,26.9147,62.815153796,33.7263510268,25.0491,4.03970276927
 01/14  09:00:00,41.581509406,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.3753921055,32.3633629659,33.3988,4.61322913962
 01/14  10:00:00,34.1117325999,3.6592537239,0.0030076286338,0.0,9.17985065927,19.4245,70.7686546503,31.7936529294,25.0491,13.9259017209
 01/14  11:00:00,41.627009258,3.6592537239,0.0101573028252,0.0,9.17985065927,26.9147,82.5321787767,28.0335728447,41.7485,12.750105932
 01/14  12:00:00,42.3541569244,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.7287302759,18.0530485466,41.7485,13.9271817293
 01/14  13:00:00,41.6857083229,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.8048027135,17.1266645993,41.7485,13.9296381142
 01/14  14:00:00,34.1650984227,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.9395311821,17.7888853065,33.3988,12.7518458756
 01/14  15:00:00,34.1707094016,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.6096664222,19.9813692355,25.0491,11.5791971867
 01/14  16:00:00,34.15148094,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.0827696006,22.6838231484,33.3988,11.0001464522
 01/14  17:00:00,43.7002088305,3.6592537239,0.0131437250792,0.0,9.17985065927,26.9147,83.0841985179,22.577624239,50.0982,10.4083742788
 01/14  18:00:00,45.8058461213,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.9075625372,23.8082084821,50.0982,11.0011540552
 01/14  19:00:00,45.8130864769,3.6592537239,0.00474663030292,0.0,9.17985065927,26.9147,81.7592406757,15.975574506,50.0982,15.6854661698
 01/14  20:00:00,38.4496718343,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.9610184642,14.4586348319,33.3988,15.1035836323
 01/14  21:00:00,38.4190060466,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.7267519021,22.3985445864,33.3988,13.9294073157
 01/14  22:00:00,38.3379002245,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.2033796358,25.4672252157,25.0491,15.6870544201
 01/14  23:00:00,38.2283233532,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.9688806506,27.6934175425,16.6994,11.5760631081
 01/14  24:00:00,38.9884261116,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.2310224933,33.7922942146,8.3497,8.08902827867
 01/15  01:00:00,22.2624501996,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.3719413959,45.5289789125,3.33988,7.50308248339
 01/15  02:00:00,14.7732697753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  03:00:00,14.7962375828,0.0,0.0,0.0,1.52997510988,7.4902,3.93193064049,0.0,3.33988,0.592050640488
 01/15  04:00:00,14.805323555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  05:00:00,14.9497834063,0.0,0.0,0.0,1.52997510988,7.4902,3.93193657798,0.0,3.33988,0.592056577981
 01/15  06:00:00,22.3614082806,3.6592537239,0.0,0.0,4.58992532963,8.1892,63.9595329311,55.5898329311,8.3497,0.02
 01/15  07:00:00,38.3197663838,3.6592537239,0.0107583361383,0.0,9.17985065927,19.4245,72.462543325,51.1506927507,16.6994,4.61245057427
 01/15  08:00:00,44.7334239217,3.6592537239,0.011540966427,0.0,9.17985065927,26.9147,67.2257378538,38.1376470638,25.0491,4.03899079002
 01/15  09:00:00,41.5610370057,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.2649503224,36.2526737165,33.3988,4.6134766059
 01/15  10:00:00,34.0794945518,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.2336409739,41.5719886807,25.0491,4.61255229319
 01/15  11:00:00,41.5910936768,3.6592537239,0.0164415747581,0.0,9.17985065927,26.9147,93.5773833177,37.9059858394,41.7485,13.9228974784
 01/15  12:00:00,42.3067793095,3.6592537239,0.0,0.0,9.17985065927,26.9147,90.3990738842,34.7248623886,41.7485,13.9257114955
 01/15  13:00:00,41.6325403873,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.8577343479,28.5306470186,41.7485,11.5785873293
 01/15  14:00:00,34.1138671531,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.7566100792,28.3569865103,33.3988,11.000823569
 01/15  15:00:00,34.1159181388,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.918771044,31.2039766725,25.0491,8.66569437148
 01/15  16:00:00,34.1047157128,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.5653812612,32.5005260167,33.3988,8.66605524447
 01/15  17:00:00,43.6474398656,3.6592537239,0.00863493793825,0.0,9.17985065927,26.9147,92.13573007,33.3712873199,50.0982,8.66624275008
 01/15  18:00:00,45.7631090078,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.2660654983,33.1672077028,50.0982,11.0006577954
 01/15  19:00:00,45.7618060556,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.8900709243,31.8629345925,50.0982,13.9289363318
 01/15  20:00:00,38.3857398948,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.7294600787,38.823630974,33.3988,14.5070291048
 01/15  21:00:00,38.3536481372,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.3029660527,42.9033478468,33.3988,11.0008182059
 01/15  22:00:00,38.2799198483,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.7653350016,49.7872678971,25.0491,13.9289671045
 01/15  23:00:00,38.1755436883,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.0831050656,50.8037578794,16.6994,11.5799471862
 01/15  24:00:00,38.9567145724,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.8780519041,51.7586210247,8.3497,5.76973087939
 01/16  01:00:00,22.2244153897,3.6592537239,0.0,0.0,4.58992532963,8.1892,68.9322236051,58.6641728013,3.33988,6.92817080384
 01/16  02:00:00,14.7381759244,0.0,0.0,0.0,1.52997510988,7.4902,3.93197380823,0.0,3.33988,0.592093808226
 01/16  03:00:00,14.7660044606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.7816760693,0.0,0.0,0.0,1.52997510988,7.4902,3.93192798463,0.0,3.33988,0.592047984632
 01/16  05:00:00,14.9371123997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.3569555831,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.7493968519,55.8076429271,8.3497,0.592053924774
 01/16  07:00:00,38.3147162902,3.6592537239,0.0105586380169,0.0,9.17985065927,19.4245,73.7164359257,52.9775690357,16.6994,4.03946689005
 01/16  08:00:00,44.7232485029,3.6592537239,0.0111995868794,0.0,9.17985065927,26.9147,71.9650618115,42.3024460019,25.0491,4.6135158096
 01/16  09:00:00,41.5528710523,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.8464423951,39.8354237269,33.3988,4.61221866816
 01/16  10:00:00,34.0700514345,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.3316808742,46.2432285721,25.0491,4.039352302
 01/16  11:00:00,41.5760860772,3.6592537239,0.0145904019402,0.0,9.17985065927,26.9147,100.846635464,44.5876053458,41.7485,14.5105301184
 01/16  12:00:00,42.3048476722,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.7552623476,39.0845078133,41.7485,13.9222545343
 01/16  13:00:00,41.6285892434,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.0708640097,31.3219221248,41.7485,11.0004418848
 01/16  14:00:00,34.1117920874,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.0682072567,30.0902277549,33.3988,11.5791795018
 01/16  15:00:00,34.1147613671,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.1184293099,33.403851656,25.0491,8.66547765392
 01/16  16:00:00,34.0977168753,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.3592635284,37.2947049067,33.3988,8.66575862163
 01/16  17:00:00,43.647869563,3.6592537239,0.0100334238609,0.0,9.17985065927,26.9147,94.1339805603,35.946081163,50.0982,8.08969939732
 01/16  18:00:00,45.7657806901,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.3953577624,33.718133451,50.0982,11.5790243114
 01/16  19:00:00,45.7659459193,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.6807833741,30.6564950119,50.0982,13.9260883621
 01/16  20:00:00,38.410479641,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.0320169403,30.704072017,33.3988,13.9291449233
 01/16  21:00:00,38.3961309696,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.167107425,28.1881379226,33.3988,11.5801695024
 01/16  22:00:00,38.320129281,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.1318289123,36.1559239076,25.0491,13.9268050047
 01/16  23:00:00,38.2076722639,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.7741129025,40.4963966297,16.6994,11.5783162727
 01/16  24:00:00,38.9789733542,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.9312814078,40.8126199551,8.3497,5.76896145274
 01/17  01:00:00,22.255133442,3.6592537239,0.0,0.0,4.58992532963,8.1892,58.9555146277,49.8461017498,3.33988,5.76953287787
 01/17  02:00:00,14.7680184845,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  03:00:00,14.79592987,0.0,0.0,0.0,1.52997510988,7.4902,3.93193121207,0.0,3.33988,0.592051212068
 01/17  04:00:00,14.8096105879,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.4695986356,0.0,0.0,0.0,1.52997510988,7.4902,3.93193714865,0.0,3.33988,0.592057148651
 01/17  06:00:00,22.8880469272,3.6592537239,0.0,0.0,4.58992532963,8.1892,60.9745307437,52.6048307437,8.3497,0.02
 01/17  07:00:00,38.5664184395,3.6592537239,0.0118096272434,0.0,9.17985065927,19.4245,69.405303494,48.0929862055,16.6994,4.61291728852
 01/17  08:00:00,44.7547602203,3.6592537239,0.0187096828289,0.0,9.17985065927,26.9147,81.5468961246,39.6268568218,25.0491,16.8709393028
