Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  09:00:00,41.5837201967,3.6592537239,0.00408852216043,0.0,9.17985065927,26.9147,85.7700411666,37.2661688641,33.3988,15.1050723025
 01/17  10:00:00,34.1001786452,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.7187657054,35.9183812705,25.0491,12.7512844349
 01/17  11:00:00,41.6026097194,3.6592537239,0.00322527875958,0.0,9.17985065927,26.9147,87.2760000951,33.9484207489,41.7485,11.5790793462
 01/17  12:00:00,42.3362532072,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.2906521418,21.7906090534,41.7485,12.7515430885
 01/17  13:00:00,41.6900029993,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.0901375189,8.34085527727,41.7485,11.0007822416
 01/17  14:00:00,34.1919437783,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.9308935518,4.30632863505,33.3988,10.2257649167
 01/17  15:00:00,34.1943511973,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.0717213613,9.75022190625,25.0491,8.27239945501
 01/17  16:00:00,34.1617306085,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.699969932,19.6347612812,33.3988,8.66640865082
 01/17  17:00:00,43.6906646595,3.6592537239,0.00692489407672,0.0,9.17985065927,26.9147,81.9402595499,23.1756017228,50.0982,8.66645782716
 01/17  18:00:00,45.8160749046,3.6592537239,0.0,0.0,9.17985065927,26.9147,78.564876242,16.888421246,50.0982,11.578254996
 01/17  19:00:00,45.8202532395,3.6592537239,0.00209408215192,0.0,9.17985065927,26.9147,76.7639818382,11.561651987,50.0982,15.1041298512
 01/17  20:00:00,38.3023312621,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.1366600461,17.8687351237,33.3988,16.8691249223
 01/17  21:00:00,38.2766754421,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.3986830187,24.0705583862,33.3988,13.9293246325
 01/17  22:00:00,38.204168573,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.3115324056,40.5758425563,25.0491,15.6865898493
 01/17  23:00:00,38.1761908375,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.6743212442,50.222684078,16.6994,12.7522371662
 01/17  24:00:00,38.9569596668,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.0231952742,54.7454338094,8.3497,6.92806146481
 01/18  01:00:00,22.2096810834,3.6592537239,0.0,0.0,4.58992532963,8.1892,72.9948975601,63.8856391817,3.33988,5.76937837842
 01/18  02:00:00,14.7162424939,0.0,0.0,0.0,1.52997510988,7.4902,3.93197000199,0.0,3.33988,0.592090001994
 01/18  03:00:00,14.7383640069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  04:00:00,14.7573523625,0.0,0.0,0.0,1.52997510988,7.4902,3.93195008073,0.0,3.33988,0.592070080726
 01/18  05:00:00,14.916855093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  06:00:00,22.3438656634,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.5598035572,60.6180275717,8.3497,0.592075985507
 01/18  07:00:00,38.3142446185,3.6592537239,0.0112171746495,0.0,9.17985065927,19.4245,74.5059379676,53.7677876213,16.6994,4.03875034625
 01/18  08:00:00,44.7415505934,3.6592537239,0.0147901254607,0.0,9.17985065927,26.9147,83.4170333092,41.4997078089,25.0491,16.8682255003
 01/18  09:00:00,41.5779109819,3.6592537239,0.0,0.0,9.17985065927,26.9147,86.1587936951,37.0740556445,33.3988,15.6859380506
 01/18  10:00:00,34.1048548869,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.0550110336,33.2540627802,25.0491,12.7518482534
 01/18  11:00:00,41.6071987851,3.6592537239,0.00330156638976,0.0,9.17985065927,26.9147,82.9118588739,30.1644379907,41.7485,10.9989208832
 01/18  12:00:00,42.3469766597,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.7835353603,16.2832163197,41.7485,12.7518190406
 01/18  13:00:00,41.6875569974,3.6592537239,0.0,0.0,9.17985065927,26.9147,57.8072021496,4.4797770319,41.7485,11.5789251177
 01/18  14:00:00,34.1534608929,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.1538228247,7.9236727915,33.3988,9.83135003318
 01/18  15:00:00,34.1421503478,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.1021420485,16.3863283671,25.0491,8.66671368141
 01/18  16:00:00,34.1097447969,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.5789655817,26.5133336648,33.3988,8.66683191691
 01/18  17:00:00,43.6363020841,3.6592537239,0.00376556673302,0.0,9.17985065927,26.9147,91.0442988011,32.2801485804,50.0982,8.66595022069
 01/18  18:00:00,45.7452300931,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.338214539,35.2402240959,50.0982,10.9997904431
 01/18  19:00:00,45.7399145191,3.6592537239,0.0,0.0,9.17985065927,26.9147,99.0832619247,33.2988565144,50.0982,15.6862054102
 01/18  20:00:00,38.3830897787,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.6176658797,34.3510039407,33.3988,16.8678619391
 01/18  21:00:00,38.3625716878,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.361533238,35.0361962623,33.3988,13.9265369756
 01/18  22:00:00,38.2937900537,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.2100721658,39.4729714626,25.0491,15.6880007032
 01/18  23:00:00,38.1735657066,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.2612522745,45.8104090705,16.6994,12.751443204
 01/18  24:00:00,38.9474673985,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.4559415746,52.1792477698,8.3497,6.92699380476
 01/19  01:00:00,22.2119139904,3.6592537239,0.0,0.0,4.58992532963,8.1892,70.6630320695,61.554623775,3.33988,5.76852829455
 01/19  02:00:00,14.7007084041,0.0,0.0,0.0,1.52997510988,7.4902,3.93196492947,0.0,3.33988,0.592084929469
 01/19  03:00:00,14.7058160212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.7206298813,0.0,0.0,0.0,1.52997510988,7.4902,3.93197082649,0.0,3.33988,0.592090826487
 01/19  05:00:00,14.8847293103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  06:00:00,22.3099165187,3.6592537239,0.0,0.0,4.58992532963,8.1892,78.7200582767,69.7783133178,8.3497,0.5920449589
 01/19  07:00:00,38.2763824096,3.6592537239,0.009623814122,0.0,9.17985065927,19.4245,84.1031558883,63.3639113887,16.6994,4.03984449959
 01/19  08:00:00,44.6897919866,3.6592537239,0.0118425143659,0.0,9.17985065927,26.9147,97.4233602715,55.5060360751,25.0491,16.8682241964
 01/19  09:00:00,41.5116759496,3.6592537239,0.0,0.0,9.17985065927,26.9147,105.987423852,56.900944436,33.3988,15.6876794163
 01/19  10:00:00,34.0348660438,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.245303162,54.4458099285,25.0491,12.7503932335
 01/19  11:00:00,41.5406517071,3.6592537239,0.00363640903743,0.0,9.17985065927,26.9147,103.796961795,51.047439952,41.7485,11.0010218432
 01/19  12:00:00,42.2856585794,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.4867052757,40.9866888254,41.7485,12.7515164503
 01/19  13:00:00,41.600331987,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.9087702451,31.58114036,41.7485,11.579129885
 01/19  14:00:00,34.0822652333,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.5550747153,32.3235262304,33.3988,9.83274848493
 01/19  15:00:00,34.0837358983,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.1293494803,36.4140024418,25.0491,8.66624703849
 01/19  16:00:00,34.0607696413,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.140859354,43.0760416307,33.3988,8.66601772328
 01/19  17:00:00,42.534881772,3.6592537239,0.00479961286747,0.0,9.17985065927,26.9147,106.578947822,47.8148462129,50.0982,8.66590160863
 01/19  18:00:00,45.7096325398,3.6592537239,0.0,0.0,9.17985065927,26.9147,108.582439615,47.483733978,50.0982,11.0005056371
 01/19  19:00:00,45.6920217509,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.723600897,50.9390400991,50.0982,15.6863607976
 01/19  20:00:00,38.3327149223,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.147146486,51.8799132829,33.3988,16.8684332032
 01/19  21:00:00,38.3200246641,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.8212283518,48.4961016128,33.3988,13.9263267389
 01/19  22:00:00,38.2410167852,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.6621485787,57.9250762961,25.0491,15.6879722827
 01/19  23:00:00,38.1186192359,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.6055135296,66.1545613449,16.6994,12.7515521847
 01/19  24:00:00,38.9136258309,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.5707899686,77.2938933555,8.3497,6.9271966131
 01/20  01:00:00,22.1490859895,3.6592537239,0.0,0.0,4.58992532963,8.1892,99.3294364807,90.2207962899,3.33988,5.76876019089
 01/20  02:00:00,14.6526564714,0.0,0.0,0.0,1.52997510988,7.4902,3.93197518877,0.0,3.33988,0.59209518877
 01/20  03:00:00,14.6747340918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  04:00:00,14.6860335034,0.0,0.0,0.0,1.52997510988,7.4902,3.93192934535,0.0,3.33988,0.592049345347
 01/20  05:00:00,15.3503989843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  06:00:00,22.7715062984,3.6592537239,0.00188470590363,0.0,4.58992532963,8.1892,111.648381699,102.706626416,8.3497,0.59205528311
 01/20  07:00:00,38.4444310979,3.6592537239,0.00821876626658,0.0,9.17985065927,19.4245,117.465774563,96.7264403925,16.6994,4.03993417006
 01/20  08:00:00,44.6336679526,3.6592537239,0.0123943339733,0.0,9.17985065927,26.9147,131.038143081,89.1202095063,25.0491,16.8688335743
 01/20  09:00:00,41.4645130219,3.6592537239,0.00139179040485,0.0,9.17985065927,26.9147,131.576973812,82.4925373582,33.3988,15.6856364538
 01/20  10:00:00,33.990989339,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.840826046,69.0402380712,25.0491,12.7514879746
 01/20  11:00:00,41.5055843503,3.6592537239,0.00131689507517,0.0,9.17985065927,26.9147,114.658841789,61.9107372998,41.7485,10.9996044896
 01/20  12:00:00,42.2773897794,3.6592537239,0.0,0.0,9.17985065927,26.9147,99.06067116,44.5604991163,41.7485,12.7516720437
 01/20  13:00:00,41.5993843437,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.2453668489,28.9178738462,41.7485,11.5789930027
 01/20  14:00:00,34.081232734,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.7111392967,28.4804031169,33.3988,9.83193617985
 01/20  15:00:00,34.0809535311,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.0939368303,33.3786830418,25.0491,8.66615378848
 01/20  16:00:00,34.0656705691,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.6992882813,39.6338943246,33.3988,8.66659395671
 01/20  17:00:00,42.5441328023,3.6592537239,0.00491702615484,0.0,9.17985065927,26.9147,102.105802316,43.3412545176,50.0982,8.66634779878
 01/20  18:00:00,45.694258426,3.6592537239,0.0,0.0,9.17985065927,26.9147,114.409874054,53.3106532208,50.0982,11.0010208329
 01/20  19:00:00,45.6779175069,3.6592537239,0.0,0.0,9.17985065927,26.9147,121.476943522,55.6917106857,50.0982,15.6870328367
 01/20  20:00:00,38.1675092864,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.106376598,63.8383196274,33.3988,16.8692569705
 01/20  21:00:00,38.1549524695,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.821822151,67.494348494,33.3988,13.9286736568
 01/20  22:00:00,38.1119939963,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.767194275,74.0306969865,25.0491,15.6873972883
 01/20  23:00:00,38.1029885217,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.98260353,80.5294628561,16.6994,12.7537406741
 01/20  24:00:00,38.9076836361,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.122671568,85.8446211227,8.3497,6.92835044524
 01/21  01:00:00,22.1432334088,3.6592537239,0.0,0.0,4.58992532963,8.1892,105.985736113,96.8761624678,3.33988,5.76969364506
 01/21  02:00:00,14.6455387735,0.0,0.0,0.0,1.52997510988,7.4902,3.93197464994,0.0,3.33988,0.592094649935
 01/21  03:00:00,14.6682249364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  04:00:00,14.6808630433,0.0,0.0,0.0,1.52997510988,7.4902,3.93192883237,0.0,3.33988,0.592048832372
 01/21  05:00:00,14.8312861075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  06:00:00,22.2597048488,3.6592537239,0.00863691531572,0.0,4.58992532963,8.1892,113.214363085,104.272608314,8.3497,0.592054771174
 01/21  07:00:00,38.2155345248,3.6592537239,0.00831994547874,0.0,9.17985065927,19.4245,117.936505871,97.1990015185,16.6994,4.03810435244
 01/21  08:00:00,44.6257056719,3.6592537239,0.00707384470553,0.0,9.17985065927,26.9147,110.741406222,81.0782321643,25.0491,4.6140740582
 01/21  09:00:00,41.4618976719,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.63837878,74.6264154528,33.3988,4.61316332678
 01/21  10:00:00,33.9854831668,3.6592537239,0.000927023546656,0.0,9.17985065927,19.4245,113.272034839,74.2955735607,25.0491,13.9273612787
 01/21  11:00:00,41.4828366858,3.6592537239,0.00665201444766,0.0,9.17985065927,26.9147,129.038345764,74.5380900305,41.7485,12.7517557332
 01/21  12:00:00,42.2543507656,3.6592537239,0.0,0.0,9.17985065927,26.9147,120.306396598,64.6293675489,41.7485,13.9285290492
 01/21  13:00:00,41.5565234122,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.873333352,56.6207321323,41.7485,14.5041012197
 01/21  14:00:00,34.0463278351,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.023079614,50.8733988185,33.3988,12.7508807955
 01/21  15:00:00,34.0624650733,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.2853519724,46.2351769661,25.0491,11.0010750063
 01/21  16:00:00,34.0589061843,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.5139783614,42.5348575368,33.3988,11.5803208246
 01/21  17:00:00,42.5356682531,3.6592537239,0.00372395822382,0.0,9.17985065927,26.9147,106.747050256,46.8174432736,50.0982,9.83140698231
 01/21  18:00:00,45.6944350223,3.6592537239,0.0,0.0,9.17985065927,26.9147,120.031828929,58.3548849488,50.0982,11.5787439804
 01/21  19:00:00,45.6766089719,3.6592537239,0.0,0.0,9.17985065927,26.9147,124.216164272,59.0116142623,50.0982,15.1063500097
 01/21  20:00:00,38.3114080947,3.6592537239,0.0,0.0,9.17985065927,19.4245,110.63469537,61.5475835281,33.3988,15.6883118423
 01/21  21:00:00,38.2889347367,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.610182371,67.2813531939,33.3988,13.9300291775
 01/21  22:00:00,38.2164668645,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.932125063,67.1939061349,25.0491,15.6891189278
 01/21  23:00:00,38.1105708072,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.3269476943,70.0492322544,16.6994,11.5783154399
 01/21  24:00:00,38.9166006962,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.881845825,76.8656403511,8.3497,8.66650547383
 01/22  01:00:00,22.1521833205,3.6592537239,0.0,0.0,4.58992532963,8.1892,99.2777397612,89.0114932429,3.33988,6.92636651828
 01/22  02:00:00,14.6560069425,0.0,0.0,0.0,1.52997510988,7.4902,3.93193112599,0.0,3.33988,0.592051125995
 01/22  03:00:00,14.6781464002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  04:00:00,14.6910054493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  05:00:00,14.8428881814,0.0,0.0,0.0,1.52997510988,7.4902,3.93193706272,0.0,3.33988,0.592057062715
 01/22  06:00:00,22.2723512479,3.6592537239,0.0069454097506,0.0,4.58992532963,8.1892,98.4704115529,90.1007115529,8.3497,0.02
 01/22  07:00:00,38.2318449376,3.6592537239,0.0110764641134,0.0,9.17985065927,19.4245,103.696363332,82.3834236162,16.6994,4.61353971573
 01/22  08:00:00,44.6419558922,3.6592537239,0.00904593485828,0.0,9.17985065927,26.9147,100.243602641,70.5820147079,25.0491,4.61248793342
 01/22  09:00:00,41.4695428995,3.6592537239,0.0,0.0,9.17985065927,26.9147,106.619503852,69.1823410857,33.3988,4.03836276585
 01/22  10:00:00,33.9822427418,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.419741351,75.7567478219,25.0491,4.61389352885
 01/22  11:00:00,41.487141325,3.6592537239,0.0113993482328,0.0,9.17985065927,26.9147,128.275220354,72.5973408085,41.7485,13.9293795459
 01/22  12:00:00,42.2555742564,3.6592537239,0.0,0.0,9.17985065927,26.9147,122.526256521,66.2720304096,41.7485,14.5057261116
 01/22  13:00:00,41.5504091309,3.6592537239,0.0,0.0,9.17985065927,26.9147,111.374214249,58.6251733144,41.7485,11.0005409341
 01/22  14:00:00,34.0289608841,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.974900995,58.9962014304,33.3988,11.5798995645
 01/22  15:00:00,34.0327111059,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.3359519687,61.6204998526,25.0491,8.66635211616
 01/22  16:00:00,34.0242400357,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.62387055,61.5597096957,33.3988,8.66536085465
 01/22  17:00:00,42.5147587228,3.6592537239,0.00989887218164,0.0,9.17985065927,26.9147,118.395998468,59.6317174557,50.0982,8.66608101227
 01/22  18:00:00,45.6861533213,3.6592537239,0.0,0.0,9.17985065927,26.9147,120.831962855,59.731102062,50.0982,11.002660793
 01/22  19:00:00,45.6924493661,3.6592537239,0.0,0.0,9.17985065927,26.9147,118.690699178,54.6621684985,50.0982,13.9303306796
 01/22  20:00:00,38.3389115957,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.819204012,52.9165552152,33.3988,14.5038487964
 01/22  21:00:00,38.318489527,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.7085505953,53.3118997985,33.3988,10.9978507968
 01/22  22:00:00,38.2432377099,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.20577267,61.6518568998,25.0491,14.50481577
 01/22  23:00:00,38.1291016364,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.1777110538,66.4807825294,16.6994,10.9975285244
 01/22  24:00:00,38.9264249288,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.2568113254,67.5622638062,8.3497,6.34484751924
 01/23  01:00:00,22.1738748075,3.6592537239,0.0,0.0,4.58992532963,8.1892,84.2818450263,75.1732193914,3.33988,5.76874563489
 01/23  02:00:00,14.6761562943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  03:00:00,14.6978951158,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  04:00:00,14.7111702914,0.0,0.0,0.0,1.52997510988,7.4902,3.93197100223,0.0,3.33988,0.592091002235
 01/23  05:00:00,14.862693969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  06:00:00,22.2834569886,3.6592537239,0.0,0.0,4.58992532963,8.1892,89.0364933477,80.0947093755,8.3497,0.592083972184
 01/23  07:00:00,38.2453762734,3.6592537239,0.00906923338586,0.0,9.17985065927,19.4245,96.2067122624,74.8949442138,16.6994,4.6123680486
 01/23  08:00:00,44.6636847065,3.6592537239,0.0141127177859,0.0,9.17985065927,26.9147,108.437308399,66.5171680542,25.0491,16.8710403444
 01/23  09:00:00,41.4968088433,3.6592537239,0.00300729540466,0.0,9.17985065927,26.9147,112.653289298,64.1493700192,33.3988,15.1051192785
 01/23  10:00:00,34.0141022689,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.65006745,62.8500817666,25.0491,12.7508856832
 01/23  11:00:00,41.5168767605,3.6592537239,0.00705671920377,0.0,9.17985065927,26.9147,114.815750385,61.4880552608,41.7485,11.5791951242
 01/23  12:00:00,42.2691597645,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.485689451,52.9850613029,41.7485,12.7521281478
 01/23  13:00:00,41.5714572918,3.6592537239,0.0,0.0,9.17985065927,26.9147,97.7458495172,44.4196717005,41.7485,11.5776778167
 01/23  14:00:00,34.0494275537,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.8777845895,46.6467781083,33.3988,9.83220648114
 01/23  15:00:00,34.0482708929,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.7506360607,53.0363163586,25.0491,8.66521970209
 01/23  16:00:00,34.0280251275,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.579778484,60.5150890928,33.3988,8.66588939151
 01/23  17:00:00,42.5138947254,3.6592537239,0.00799085595746,0.0,9.17985065927,26.9147,118.185244443,59.9977242648,50.0982,8.08932017855
 01/23  18:00:00,45.6956449058,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.266221627,54.5880840847,50.0982,11.5799375424
 01/23  19:00:00,45.7069539383,3.6592537239,0.0034866972191,0.0,9.17985065927,26.9147,112.373238691,46.5880639507,50.0982,15.6869747408
 01/23  20:00:00,38.3477585579,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.5930197533,48.32533367,33.3988,16.8688860833
 01/23  21:00:00,38.3281148909,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.3641906214,49.039197886,33.3988,13.9261927354
 01/23  22:00:00,38.2517973059,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.7632422185,57.0255898212,25.0491,15.6885523973
 01/23  23:00:00,38.1421873832,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.3177503087,59.8658635848,16.6994,12.752486724
 01/23  24:00:00,38.9345365493,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.2567518279,63.9793250339,8.3497,6.92772679398
 01/24  01:00:00,22.1740761717,3.6592537239,0.0,0.0,4.58992532963,8.1892,84.7952653403,75.6861351953,3.33988,5.76925014496
 01/24  02:00:00,14.6799441297,0.0,0.0,0.0,1.52997510988,7.4902,3.93197241575,0.0,3.33988,0.592092415751
 01/24  03:00:00,14.6940464411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  04:00:00,14.7010296693,0.0,0.0,0.0,1.52997510988,7.4902,3.93193696141,0.0,3.33988,0.592056961412
 01/24  05:00:00,15.3688337273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  06:00:00,22.7968087554,3.6592537239,0.0,0.0,4.58992532963,8.1892,89.7062074193,80.7644445322,8.3497,0.592062887057
 01/24  07:00:00,38.4741232228,3.6592537239,0.00909332827466,0.0,9.17985065927,19.4245,95.5302456164,74.7920259237,16.6994,4.03881969269
 01/24  08:00:00,44.6677636789,3.6592537239,0.0143482236595,0.0,9.17985065927,26.9147,106.729151036,64.8100099544,25.0491,16.8700410816
 01/24  09:00:00,41.4992876877,3.6592537239,0.00296485365772,0.0,9.17985065927,26.9147,112.152942432,63.0660235172,33.3988,15.6881189151
 01/24  10:00:00,34.0184649386,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.9533909317,61.1524631948,25.0491,12.7518277368
 01/24  11:00:00,41.5210212374,3.6592537239,0.007099459454,0.0,9.17985065927,26.9147,113.79333094,60.4650088629,41.7485,11.5798220771
 01/24  12:00:00,42.2731421738,3.6592537239,0.0,0.0,9.17985065927,26.9147,105.864875825,51.3657743711,41.7485,12.7506014536
 01/24  13:00:00,41.5768306051,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.0727020391,43.3241038165,41.7485,11.0000982226
 01/24  14:00:00,34.0621952551,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.5795587222,42.7704740645,33.3988,10.4102846577
 01/24  15:00:00,34.0693818416,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.297556597,45.5824984605,25.0491,8.66595813648
 01/24  16:00:00,34.0495426845,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.1877696298,50.6995402044,33.3988,8.08942942547
 01/24  17:00:00,42.526309408,3.6592537239,0.00799317729446,0.0,9.17985065927,26.9147,112.370403772,53.6045255963,50.0982,8.66767817618
 01/24  18:00:00,45.6951108877,3.6592537239,0.0,0.0,9.17985065927,26.9147,114.525901613,52.848493608,50.0982,11.5792080048
 01/24  19:00:00,45.6790589526,3.6592537239,0.0,0.0,9.17985065927,26.9147,121.895236978,56.1097445801,50.0982,15.6872923983
 01/24  20:00:00,38.1681904753,3.6592537239,0.0,0.0,9.17985065927,19.4245,115.999273087,65.7294696936,33.3988,16.871003393
 01/24  21:00:00,38.1557402471,3.6592537239,0.0,0.0,9.17985065927,19.4245,119.162611268,71.8381209598,33.3988,13.9256903083
 01/24  22:00:00,38.1110528421,3.6592537239,0.0,0.0,9.17985065927,19.4245,120.30701847,79.569405421,25.0491,15.6885130491
 01/24  23:00:00,38.1021554528,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.814892389,82.3634564027,16.6994,12.7520359865
 01/24  24:00:00,38.9085621998,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.483680797,87.2064647989,8.3497,6.92751599798
 01/25  01:00:00,22.1430967492,3.6592537239,0.0,0.0,4.58992532963,8.1892,105.110679646,96.0017018246,3.33988,5.76909782121
 01/25  02:00:00,14.6475720279,0.0,0.0,0.0,1.52997510988,7.4902,3.93196786579,0.0,3.33988,0.592087865789
 01/25  03:00:00,14.6711248137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  04:00:00,14.6845000619,0.0,0.0,0.0,1.52997510988,7.4902,3.93197377088,0.0,3.33988,0.592093770879
 01/25  05:00:00,14.8362020497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  06:00:00,22.2592785417,3.6592537239,0.00180750117395,0.0,4.58992532963,8.1892,108.541102308,99.5993543894,8.3497,0.5920479184
 01/25  07:00:00,38.2194399617,3.6592537239,0.00840681056688,0.0,9.17985065927,19.4245,115.045060116,94.3061100834,16.6994,4.03955003282
 01/25  08:00:00,44.6367854046,3.6592537239,0.0126067617408,0.0,9.17985065927,26.9147,128.449249277,86.5303526584,25.0491,16.8697966184
 01/25  09:00:00,41.4663213636,3.6592537239,0.00135090468536,0.0,9.17985065927,26.9147,129.840903766,80.7541626297,33.3988,15.6879411358
 01/25  10:00:00,33.9997978992,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.815616887,65.0151303459,25.0491,12.7513865409
 01/25  11:00:00,41.512802236,3.6592537239,0.0017183576005,0.0,9.17985065927,26.9147,110.9074655,57.579630414,41.7485,11.5793350864
 01/25  12:00:00,42.2735720365,3.6592537239,0.0,0.0,9.17985065927,26.9147,98.2731259583,43.7724083736,41.7485,12.7522175847
 01/25  13:00:00,41.5873754416,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.7965947827,33.048017469,41.7485,11.0000773137
 01/25  14:00:00,34.064335206,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.1088415958,34.3002239863,33.3988,10.4098176095
 01/25  15:00:00,34.06683297,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.2370913725,38.5217774396,25.0491,8.66621393291
 01/25  16:00:00,34.0470644996,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.227558962,44.7395411616,33.3988,8.08921780037
 01/25  17:00:00,42.5206582602,3.6592537239,0.00481129874027,0.0,9.17985065927,26.9147,107.808384862,49.043343765,50.0982,8.66684109659
 01/25  18:00:00,45.6872110301,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.742158894,51.0645978057,50.0982,11.5793610887
 01/25  19:00:00,45.6857689932,3.6592537239,0.00136340942706,0.0,9.17985065927,26.9147,113.05746194,47.2713273957,50.0982,15.6879345439
 01/25  20:00:00,38.3197565016,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.915798638,51.647866464,33.3988,16.8691321741
 01/25  21:00:00,38.2965118561,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.768003031,53.4425695827,33.3988,13.926633448
 01/25  22:00:00,38.2238010298,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.604103652,59.8688693137,25.0491,15.6861343381
 01/25  23:00:00,38.0969853349,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.882031584,76.4304271325,16.6994,12.7522044516
 01/25  24:00:00,38.9026972087,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.689937948,89.4120469217,8.3497,6.92819102664
 01/26  01:00:00,22.1428359706,3.6592537239,0.00113318012047,0.0,4.58992532963,8.1892,108.236702046,98.5524167105,3.33988,6.34440533581
 01/26  02:00:00,14.6434711296,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.6645669966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  04:00:00,14.6759407715,0.0,0.0,0.0,1.52997510988,7.4902,3.93193225527,0.0,3.33988,0.592052255272
 01/26  05:00:00,14.8258974731,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  06:00:00,22.2515017159,3.6592537239,0.00236885291989,0.0,4.58992532963,8.1892,118.425016042,109.483257854,8.3497,0.592058188424
 01/26  07:00:00,38.2106597111,3.6592537239,0.00803531162992,0.0,9.17985065927,19.4245,126.255101375,105.517513867,16.6994,4.03818750749
 01/26  08:00:00,44.6263283674,3.6592537239,0.012292852408,0.0,9.17985065927,26.9147,139.496873428,96.9946568235,25.0491,17.4531166042
 01/26  09:00:00,41.4595541297,3.6592537239,0.00144581561886,0.0,9.17985065927,26.9147,135.595029659,87.0895720959,33.3988,15.1066575628
 01/26  10:00:00,33.9816778293,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.115823866,73.3144841315,25.0491,12.7522397344
 01/26  11:00:00,41.4935615774,3.6592537239,0.00128413677239,0.0,9.17985065927,26.9147,117.353475253,64.0252864677,41.7485,11.5796887852
 01/26  12:00:00,42.2620589827,3.6592537239,0.0,0.0,9.17985065927,26.9147,103.947100542,49.446077467,41.7485,12.7525230752
 01/26  13:00:00,41.5749881691,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.848732346,35.5212701903,41.7485,11.5789621557
 01/26  14:00:00,34.0571884729,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.47069351,34.2403208239,33.3988,9.83157268613
 01/26  15:00:00,34.0555680551,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.9955953245,39.2796843677,25.0491,8.66681095681
 01/26  16:00:00,34.0409254191,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.184187745,44.118830484,33.3988,8.66655726098
 01/26  17:00:00,42.517210978,3.6592537239,0.00470829386693,0.0,9.17985065927,26.9147,107.121383669,48.3575692186,50.0982,8.66561445035
 01/26  18:00:00,45.6748437896,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.855715584,55.7563870418,50.0982,11.001128542
 01/26  19:00:00,45.6596667876,3.6592537239,0.0,0.0,9.17985065927,26.9147,127.607719995,61.8217910063,50.0982,15.6877289891
 01/26  20:00:00,38.2994620132,3.6592537239,0.0,0.0,9.17985065927,19.4245,122.064193262,71.794353248,33.3988,16.8710400143
 01/26  21:00:00,38.2797549786,3.6592537239,0.0,0.0,9.17985065927,19.4245,121.813127175,74.4844442625,33.3988,13.9298829124
 01/26  22:00:00,38.2072467328,3.6592537239,0.0,0.0,9.17985065927,19.4245,121.781827212,81.0439458884,25.0491,15.6887813239
 01/26  23:00:00,38.0957437189,3.6592537239,0.0,0.0,9.17985065927,19.4245,118.555212555,89.1034286303,16.6994,12.752383925
 01/26  24:00:00,38.9005986076,3.6592537239,0.0,0.0,9.17985065927,19.4245,112.784466853,96.9309247928,8.3497,7.50384206002
 01/27  01:00:00,22.1427090003,3.6592537239,0.00462792704339,0.0,4.58992532963,8.1892,116.511668691,107.402120717,3.33988,5.76966797445
 01/27  02:00:00,14.6370005517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  03:00:00,14.6580259831,0.0,0.0,0.0,1.52997510988,7.4902,3.93195557102,0.0,3.33988,0.59207557102
 01/27  04:00:00,14.6700585055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.3355651092,0.0,0.0,0.0,1.52997510988,7.4902,3.93196146885,0.0,3.33988,0.59208146885
 01/27  06:00:00,22.763666756,3.6592537239,0.00507188320427,0.0,4.58992532963,8.1892,124.71189366,116.34219366,8.3497,0.02
 01/27  07:00:00,38.436596353,3.6592537239,0.00798958826496,0.0,9.17985065927,19.4245,131.782720961,110.470480983,16.6994,4.61283997845
 01/27  08:00:00,44.6234694619,3.6592537239,0.0122013919368,0.0,9.17985065927,26.9147,143.735489709,101.817103627,25.0491,16.8692860827
 01/27  09:00:00,41.456380999,3.6592537239,0.000894879228045,0.0,9.17985065927,26.9147,141.940760092,92.8551397676,33.3988,15.6868203242
 01/27  10:00:00,33.9775985371,3.6592537239,0.0,0.0,9.17985065927,19.4245,119.763548526,81.9628689232,25.0491,12.7515796024
 01/27  11:00:00,41.4727115603,3.6592537239,0.00442043678152,0.0,9.17985065927,26.9147,128.970894215,76.2210684299,41.7485,11.0013257854
 01/27  12:00:00,42.2458801209,3.6592537239,0.0,0.0,9.17985065927,26.9147,118.711444772,64.2103713211,41.7485,12.7525734512
 01/27  13:00:00,41.559292653,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.265977821,46.9379191,41.7485,11.5795587207
 01/27  14:00:00,34.0461221559,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.4106811243,46.1800778519,33.3988,9.83180327244
 01/27  15:00:00,34.0447774507,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.0245011916,53.3085267216,25.0491,8.66687447002
 01/27  16:00:00,34.031980969,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.9003630702,57.8354590046,33.3988,8.66610406555
 01/27  17:00:00,42.5166930782,3.6592537239,0.00603804416481,0.0,9.17985065927,26.9147,115.948824117,57.1839009889,50.0982,8.66672312826
 01/27  18:00:00,45.6975719222,3.6592537239,0.0,0.0,9.17985065927,26.9147,114.441391733,52.7650691179,50.0982,11.5781226154
 01/27  19:00:00,45.7075307174,3.6592537239,0.00343676144269,0.0,9.17985065927,26.9147,111.333642785,46.1303380422,50.0982,15.1051047429
 01/27  20:00:00,38.205659505,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.5921736831,47.3240704699,33.3988,16.8693032131
 01/27  21:00:00,38.1970078919,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.1343451917,47.2301533009,33.3988,14.5053918908
 01/27  22:00:00,38.1556445251,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.3531031881,53.6185932905,25.0491,15.6854098976
 01/27  23:00:00,38.1458625479,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.8288992742,58.3791152371,16.6994,12.7503840371
 01/27  24:00:00,38.9371283845,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.9176788479,62.6412644999,8.3497,6.92671434791
 01/28  01:00:00,22.1925980514,3.6592537239,0.0,0.0,4.58992532963,8.1892,78.0946940858,68.9863186264,3.33988,5.76849545943
 01/28  02:00:00,14.7009445358,0.0,0.0,0.0,1.52997510988,7.4902,3.9319610703,0.0,3.33988,0.592081070295
 01/28  03:00:00,14.722539328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  04:00:00,14.7342746519,0.0,0.0,0.0,1.52997510988,7.4902,3.93196695939,0.0,3.33988,0.592086959395
 01/28  05:00:00,14.8859748126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  06:00:00,22.3021733682,3.6592537239,0.0,0.0,4.58992532963,8.1892,83.3360549909,74.9663549909,8.3497,0.02
 01/28  07:00:00,38.2610402005,3.6592537239,0.00941919661905,0.0,9.17985065927,19.4245,92.4657638285,71.15209226,16.6994,4.61427156846
 01/28  08:00:00,44.669656219,3.6592537239,0.00962113395796,0.0,9.17985065927,26.9147,89.263198984,59.6008092155,25.0491,4.61328976845
 01/28  09:00:00,41.5006844629,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.7138141141,56.7024334999,33.3988,4.61258061415
 01/28  10:00:00,34.0295189556,3.6592537239,0.000763771697596,0.0,9.17985065927,19.4245,93.7825399144,54.8056081584,25.0491,13.927831756
 01/28  11:00:00,41.5279082177,3.6592537239,0.00848204783339,0.0,9.17985065927,26.9147,109.995504459,55.496862682,41.7485,12.7501417771
 01/28  12:00:00,42.2730651113,3.6592537239,0.0,0.0,9.17985065927,26.9147,103.82164098,48.143934586,41.7485,13.9292063942
 01/28  13:00:00,41.5871472895,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.6987709741,40.4442641599,41.7485,14.5060068141
 01/28  14:00:00,34.0652908021,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.8049015963,38.6532730991,33.3988,12.7528284972
 01/28  15:00:00,34.0626863697,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.0692918031,41.4423684059,25.0491,11.5778233972
 01/28  16:00:00,34.0421115553,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.2085439479,43.8084541402,33.3988,11.0012898077
 01/28  17:00:00,42.5121944273,3.6592537239,0.00363478674643,0.0,9.17985065927,26.9147,108.187467661,48.2558919909,50.0982,9.83337566962
 01/28  18:00:00,45.6720592173,3.6592537239,0.0,0.0,9.17985065927,26.9147,121.251220534,59.5736542113,50.0982,11.5793663227
 01/28  19:00:00,45.6609717673,3.6592537239,0.0,0.0,9.17985065927,26.9147,127.487206775,61.7024159791,50.0982,15.6865907962
 01/28  20:00:00,38.3031716507,3.6592537239,0.0,0.0,9.17985065927,19.4245,113.069384115,63.9828065976,33.3988,15.6877775175
 01/28  21:00:00,38.2822672971,3.6592537239,0.0,0.0,9.17985065927,19.4245,120.843645405,73.5188896839,33.3988,13.9259557208
 01/28  22:00:00,38.2097533835,3.6592537239,0.0,0.0,9.17985065927,19.4245,119.723363698,78.9860215843,25.0491,15.6882421141
 01/28  23:00:00,38.0993372826,3.6592537239,0.0,0.0,9.17985065927,19.4245,110.635300965,82.3597090599,16.6994,11.5761919048
 01/28  24:00:00,38.9058522456,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.286299343,89.8475963623,8.3497,8.08900298106
 01/29  01:00:00,22.1417936903,3.6592537239,0.0,0.0,4.58992532963,8.1892,115.455996462,104.613697075,3.33988,7.50241938709
 01/29  02:00:00,14.6419226104,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.66261777,0.0,0.0,0.0,1.52997510988,7.4902,3.93197168999,0.0,3.33988,0.592091689992
 01/29  04:00:00,14.6747641975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.8256503726,0.0,0.0,0.0,1.52997510988,7.4902,3.93192582863,0.0,3.33988,0.592045828631
 01/29  06:00:00,22.2558897484,3.6592537239,0.00850772347227,0.0,4.58992532963,8.1892,119.415663263,111.045963263,8.3497,0.02
 01/29  07:00:00,38.2108094291,3.6592537239,0.00813722713569,0.0,9.17985065927,19.4245,127.814343104,106.501529457,16.6994,4.61341364624
 01/29  08:00:00,44.6186033945,3.6592537239,0.00783195526161,0.0,9.17985065927,26.9147,127.4294231,97.7681831121,25.0491,4.61213998818
 01/29  09:00:00,41.4499931092,3.6592537239,0.00114458380487,0.0,9.17985065927,26.9147,128.738155927,91.3000588367,33.3988,4.03929709044
 01/29  10:00:00,33.9666068278,3.6592537239,0.0,0.0,9.17985065927,19.4245,117.966265846,88.3035088234,25.0491,4.61365702209
 01/29  11:00:00,41.4680882743,3.6592537239,0.00420704868733,0.0,9.17985065927,26.9147,134.516705297,78.8402939709,41.7485,13.9279113266
 01/29  12:00:00,42.2500860115,3.6592537239,0.0,0.0,9.17985065927,26.9147,122.747777941,66.4913953,41.7485,14.5078826411
 01/29  13:00:00,41.5474258542,3.6592537239,0.0,0.0,9.17985065927,26.9147,108.656299758,55.8793371358,41.7485,11.0284626225
 01/29  14:00:00,34.0294940552,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.0078724489,53.055102244,33.3988,11.5539702049
 01/29  15:00:00,34.0358880118,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.9017323478,54.1862798586,25.0491,8.66635248917
 01/29  16:00:00,34.0182807562,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.656688799,58.5923566233,33.3988,8.66553217599
 01/29  17:00:00,41.4428051623,3.6592537239,0.00757172406454,0.0,9.17985065927,26.9147,118.007480366,59.2429753089,50.0982,8.66630505662
 01/29  18:00:00,45.6675632311,3.6592537239,0.0,0.0,9.17985065927,26.9147,125.417557511,63.7403607092,50.0982,11.5789968013
 01/29  19:00:00,45.6593687479,3.6592537239,0.0,0.0,9.17985065927,26.9147,131.187538012,67.1648580427,50.0982,13.9244799689
 01/29  20:00:00,38.3006751718,3.6592537239,0.0,0.0,9.17985065927,19.4245,116.329379622,69.0014423133,33.3988,13.929137309
 01/29  21:00:00,38.2821393823,3.6592537239,0.0,0.0,9.17985065927,19.4245,112.877070434,67.8970338038,33.3988,11.5812366299
 01/29  22:00:00,38.2102260881,3.6592537239,0.0,0.0,9.17985065927,19.4245,117.230777811,78.2518360599,25.0491,13.9298417507
 01/29  23:00:00,38.0978980466,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.806495303,83.5251691366,16.6994,11.5819261662
 01/29  24:00:00,38.9056211493,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.9535570218,83.8352379019,8.3497,5.76861911987
 01/30  01:00:00,22.1445912003,3.6592537239,0.0,0.0,4.58992532963,8.1892,102.342477236,93.2336627925,3.33988,5.76893444334
 01/30  02:00:00,14.6476220887,0.0,0.0,0.0,1.52997510988,7.4902,3.93196893433,0.0,3.33988,0.592088934328
 01/30  03:00:00,14.6704921303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  04:00:00,14.6832291448,0.0,0.0,0.0,1.52997510988,7.4902,3.93195762613,0.0,3.33988,0.592077626128
 01/30  05:00:00,14.8338429029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  06:00:00,22.2554516478,3.6592537239,0.00212437078792,0.0,4.58992532963,8.1892,114.339164991,105.397381472,8.3497,0.592083518914
 01/30  07:00:00,38.2148620241,3.6592537239,0.00822939409318,0.0,9.17985065927,19.4245,119.918508911,99.1796287742,16.6994,4.03948013649
 01/30  08:00:00,43.5734713506,3.6592537239,0.0124489534799,0.0,9.17985065927,26.9147,133.26002563,91.3406480362,25.0491,16.8702775937
 01/30  09:00:00,41.4610824364,3.6592537239,0.0,0.0,9.17985065927,26.9147,134.801134372,85.7135689794,33.3988,15.6887653928
 01/30  10:00:00,33.9799577834,3.6592537239,0.0,0.0,9.17985065927,19.4245,115.127617162,77.3266311032,25.0491,12.7518860585
 01/30  11:00:00,41.4794297808,3.6592537239,0.00221099123583,0.0,9.17985065927,26.9147,125.185966965,71.8574392863,41.7485,11.5800276788
 01/30  12:00:00,42.2568909717,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.460713961,57.9595670843,41.7485,12.7526468766
 01/30  13:00:00,41.5628802766,3.6592537239,0.0,0.0,9.17985065927,26.9147,97.3663560375,44.0383229627,41.7485,11.5795330748
 01/30  14:00:00,34.0435394081,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.7329920402,44.502316246,33.3988,9.83187579422
 01/30  15:00:00,34.0461418784,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.8814080392,49.1656452369,25.0491,8.66666280225
 01/30  16:00:00,34.0295502051,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.3712975926,54.3064955151,33.3988,8.66600207749
 01/30  17:00:00,41.4559080084,3.6592537239,0.00776566497832,0.0,9.17985065927,26.9147,113.08745749,54.3225934664,50.0982,8.66666402405
 01/30  18:00:00,45.6819772256,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.718893401,55.6198993957,50.0982,11.0007940054
 01/30  19:00:00,45.6827547718,3.6592537239,0.0014126300946,0.0,9.17985065927,26.9147,118.338692819,52.5521128846,50.0982,15.6883799348
 01/30  20:00:00,38.3259123306,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.075177746,53.8059025628,33.3988,16.8704751833
 01/30  21:00:00,38.3033736728,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.261087137,55.3529182557,33.3988,14.5093688813
 01/30  22:00:00,38.2207883278,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.114934785,66.9591517696,25.0491,15.1066830158
 01/30  23:00:00,38.1092291378,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.12345089,70.0909362119,16.6994,13.3331146785
 01/30  24:00:00,38.913919111,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.709797137,73.4340279533,8.3497,6.92606918372
 01/31  01:00:00,22.155794252,3.6592537239,0.0,0.0,4.58992532963,8.1892,89.7293809054,80.6214889987,3.33988,5.76801190671
 01/31  02:00:00,14.6667277211,0.0,0.0,0.0,1.52997510988,7.4902,3.93196614535,0.0,3.33988,0.592086145352
 01/31  03:00:00,14.6975659451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  04:00:00,14.7108397962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  05:00:00,15.3783649255,0.0,0.0,0.0,1.52997510988,7.4902,3.93197202404,0.0,3.33988,0.592092024037
 01/31  06:00:00,22.8063684223,3.6592537239,0.0,0.0,4.58992532963,8.1892,85.9492448532,77.5795448532,8.3497,0.02
 01/31  07:00:00,38.4886682564,3.6592537239,0.00963656606331,0.0,9.17985065927,19.4245,92.3730877334,71.0597648028,16.6994,4.61392293057
 01/31  08:00:00,43.62725243,3.6592537239,0.0155922223048,0.0,9.17985065927,26.9147,102.160132904,60.2416109253,25.0491,16.8694219784
 01/31  09:00:00,41.5202573878,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.639488366,55.5526944203,33.3988,15.6879939457
 01/31  10:00:00,34.0406871451,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.0608281042,55.2610901525,25.0491,12.7506379517
 01/31  11:00:00,41.5398567557,3.6592537239,0.00601448938979,0.0,9.17985065927,26.9147,107.99779613,54.6696144437,41.7485,11.579681686
 01/31  12:00:00,42.290050721,3.6592537239,0.0,0.0,9.17985065927,26.9147,98.7905924522,44.2893077058,41.7485,12.7527847464
 01/31  13:00:00,41.6235171274,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.5132462576,29.1857491243,41.7485,11.5789971333
 01/31  14:00:00,34.136296961,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.6940834302,20.4633697822,33.3988,9.83191364796
 01/31  15:00:00,34.151837905,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.918830857,22.2041882674,25.0491,8.66554258961
 01/31  16:00:00,34.1324183595,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.5460123663,28.4813103963,33.3988,8.66590197002
 01/31  17:00:00,41.5589264066,3.6592537239,0.0133717471219,0.0,9.17985065927,26.9147,87.3139257618,28.5491904816,50.0982,8.66653528022
 01/31  18:00:00,45.7765394412,3.6592537239,0.0,0.0,9.17985065927,26.9147,89.3505608599,28.2509772322,50.0982,11.0013836277
 01/31  19:00:00,45.778620133,3.6592537239,0.0043217969638,0.0,9.17985065927,26.9147,91.3258808805,25.5400623423,50.0982,15.6876185382
 01/31  20:00:00,38.276478044,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.4516064598,26.1837753556,33.3988,16.8690311041
 01/31  21:00:00,38.2686829734,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.5433575597,26.6333598138,33.3988,14.5111977458
 01/31  22:00:00,38.2054416872,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.2601998458,41.104874032,25.0491,15.1062258138
 01/31  23:00:00,38.1620035273,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.3250066917,55.8728929229,16.6994,12.7527137688
 01/31  24:00:00,38.9257429472,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.3918239042,70.5379764357,8.3497,7.50414746846
 02/01  01:00:00,22.1489819391,3.6592537239,0.0,0.0,4.58992532963,8.1892,99.1752643211,90.0660827143,3.33988,5.76930160681
 02/01  02:00:00,14.6629312704,0.0,0.0,0.0,1.52997510988,7.4902,3.93196629791,0.0,3.33988,0.592086297907
 02/01  03:00:00,14.682136145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  04:00:00,14.6850151936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  05:00:00,14.8278079966,0.0,0.0,0.0,1.52997510988,7.4902,3.93196358896,0.0,3.33988,0.592083588958
 02/01  06:00:00,22.2494852315,3.6592537239,0.00480266225263,0.0,4.58992532963,8.1892,140.811823733,132.442123733,8.3497,0.02
 02/01  07:00:00,38.2049464283,3.6592537239,0.00754286066333,0.0,9.17985065927,19.4245,150.216343404,128.903289623,16.6994,4.61365378097
 02/01  08:00:00,43.5579706281,3.6592537239,0.0117864695487,0.0,9.17985065927,26.9147,161.604496448,119.68682807,25.0491,16.8685683782
 02/01  09:00:00,41.4478086658,3.6592537239,0.00130070374531,0.0,9.17985065927,26.9147,164.364965294,115.279262533,33.3988,15.6869027614
 02/01  10:00:00,33.9672647579,3.6592537239,0.0,0.0,9.17985065927,19.4245,135.815896699,98.0132065793,25.0491,12.7535901193
 02/01  11:00:00,41.4681670482,3.6592537239,0.00170479498626,0.0,9.17985065927,26.9147,128.664069786,75.3352907267,41.7485,11.5802790589
 02/01  12:00:00,42.2497519604,3.6592537239,0.0,0.0,9.17985065927,26.9147,109.151268794,54.6503685876,41.7485,12.7524002069
 02/01  13:00:00,41.5508993637,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.3620802635,41.6122932038,41.7485,11.0012870597
 02/01  14:00:00,34.0282115062,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.844840566,43.0354912952,33.3988,10.4105492708
 02/01  15:00:00,34.0266790194,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.9810409692,49.2667089517,25.0491,8.66523201757
 02/01  16:00:00,34.0142458975,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.9724621258,53.9070794674,33.3988,8.66658265833
 02/01  17:00:00,41.434343841,3.6592537239,0.00462261397404,0.0,9.17985065927,26.9147,115.276947294,56.5131253729,50.0982,8.66562192093
 02/01  18:00:00,45.6591670139,3.6592537239,0.0,0.0,9.17985065927,26.9147,120.687094758,59.5877099584,50.0982,11.0011847999
 02/01  19:00:00,45.6545600195,3.6592537239,0.0,0.0,9.17985065927,26.9147,126.755982978,60.9700556226,50.0982,15.6877273552
 02/01  20:00:00,38.2945820262,3.6592537239,0.0,0.0,9.17985065927,19.4245,118.263631232,67.9956616699,33.3988,16.8691695619
 02/01  21:00:00,38.2736165831,3.6592537239,0.0,0.0,9.17985065927,19.4245,119.267472816,71.3584658071,33.3988,14.5102070086
 02/01  22:00:00,38.2003225049,3.6592537239,0.0,0.0,9.17985065927,19.4245,120.632318497,80.4766358907,25.0491,15.1065826065
 02/01  23:00:00,38.0901759315,3.6592537239,0.0,0.0,9.17985065927,19.4245,118.740980026,89.2889191507,16.6994,12.7526608752
 02/01  24:00:00,38.8986452706,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.48851563,98.6344771293,8.3497,7.50433850052
 02/02  01:00:00,22.1384584232,3.6592537239,0.0,0.0,4.58992532963,8.1892,116.333680917,107.225974154,3.33988,5.767826763
 02/02  02:00:00,14.6322612611,0.0,0.0,0.0,1.52997510988,7.4902,3.93197417553,0.0,3.33988,0.592094175532
 02/02  03:00:00,14.6500456606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.6613415177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  05:00:00,14.8112368303,0.0,0.0,0.0,1.52997510988,7.4902,3.93195424819,0.0,3.33988,0.592074248188
 02/02  06:00:00,22.2452878378,3.6592537239,0.00552103033906,0.0,4.58992532963,8.1892,139.648491665,131.278791665,8.3497,0.02
 02/02  07:00:00,38.203092563,3.6592537239,0.00758074296956,0.0,9.17985065927,19.4245,150.644614344,129.33142025,16.6994,4.61379409388
 02/02  08:00:00,43.5560891705,3.6592537239,0.0116460696662,0.0,9.17985065927,26.9147,163.404127035,121.485848745,25.0491,16.8691782898
 02/02  09:00:00,41.446179658,3.6592537239,0.00134043268519,0.0,9.17985065927,26.9147,161.942618526,112.856708418,33.3988,15.6871101087
 02/02  10:00:00,33.9647140744,3.6592537239,0.0,0.0,9.17985065927,19.4245,135.817228613,98.0144528047,25.0491,12.7536758084
 02/02  11:00:00,41.4608515117,3.6592537239,0.00164695037599,0.0,9.17985065927,26.9147,135.32777253,81.9991826962,41.7485,11.5800898343
 02/02  12:00:00,42.2371598802,3.6592537239,0.0,0.0,9.17985065927,26.9147,117.58465,63.0839606016,41.7485,12.752189398
 02/02  13:00:00,41.5279673294,3.6592537239,0.0,0.0,9.17985065927,26.9147,103.418693932,50.0908344026,41.7485,11.5793595299
 02/02  14:00:00,34.0087917832,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.2770880333,50.0475839281,33.3988,9.83070410518
