Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  15:00:00,34.0101289135,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.234193831,55.5191556716,25.0491,8.66593815945
 02/02  16:00:00,33.9946119673,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.687359918,61.622271688,33.3988,8.66628823024
 02/02  17:00:00,41.4172102267,3.6592537239,0.00449062501859,0.0,9.17985065927,26.9147,121.254082204,62.4888663815,50.0982,8.66701582248
 02/02  18:00:00,45.6509302002,3.6592537239,0.0,0.0,9.17985065927,26.9147,122.788983103,61.6892295517,50.0982,11.0015535517
 02/02  19:00:00,45.6495862311,3.6592537239,0.0,0.0,9.17985065927,26.9147,131.748604393,65.9625130535,50.0982,15.6878913393
 02/02  20:00:00,38.2912475063,3.6592537239,0.0,0.0,9.17985065927,19.4245,127.436420411,77.1672747511,33.3988,16.8703456598
 02/02  21:00:00,38.2706152748,3.6592537239,0.0,0.0,9.17985065927,19.4245,133.791266972,85.8839412547,33.3988,14.5085257174
 02/02  22:00:00,38.1977864084,3.6592537239,0.0,0.0,9.17985065927,19.4245,133.694040437,93.028207453,25.0491,15.616732984
 02/02  23:00:00,38.0873332954,3.6592537239,0.0,0.0,9.17985065927,19.4245,128.91822572,99.3969771368,16.6994,12.8218485831
 02/02  24:00:00,38.8958296971,3.6592537239,0.0,0.0,9.17985065927,19.4245,123.898422021,108.620592582,8.3497,6.92812943909
 02/03  01:00:00,22.1355512693,3.6592537239,0.0,0.0,4.58992532963,8.1892,130.748365198,121.640084822,3.33988,5.76840037591
 02/03  02:00:00,14.6259251909,0.0,0.0,0.0,1.52997510988,7.4902,3.931951626,0.0,3.33988,0.592071625998
 02/03  03:00:00,14.64421384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  04:00:00,14.6571861026,0.0,0.0,0.0,1.52997510988,7.4902,3.9319575301,0.0,3.33988,0.592077530096
 02/03  05:00:00,15.32327692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  06:00:00,22.7566064146,3.6592537239,0.00632655669828,0.0,4.58992532963,8.1892,142.163719702,133.794019702,8.3497,0.02
 02/03  07:00:00,38.431057101,3.6592537239,0.00769378756835,0.0,9.17985065927,19.4245,148.797777384,127.484132123,16.6994,4.61424526086
 02/03  08:00:00,43.5557453814,3.6592537239,0.0116507160841,0.0,9.17985065927,26.9147,162.850491548,120.930486644,25.0491,16.8709049042
 02/03  09:00:00,41.4449009239,3.6592537239,0.00135893522947,0.0,9.17985065927,26.9147,161.263409176,112.176258319,33.3988,15.688350857
 02/03  10:00:00,33.9629520477,3.6592537239,0.0,0.0,9.17985065927,19.4245,135.308881235,97.5072133516,25.0491,12.7525678832
 02/03  11:00:00,41.4579926433,3.6592537239,0.00147894877641,0.0,9.17985065927,26.9147,143.758263808,90.4299204745,41.7485,11.5798433331
 02/03  12:00:00,42.2296783166,3.6592537239,0.0,0.0,9.17985065927,26.9147,132.027389432,77.5259187503,41.7485,12.7529706818
 02/03  13:00:00,41.5113666376,3.6592537239,0.0,0.0,9.17985065927,26.9147,118.368482036,65.0394901611,41.7485,11.5804918746
 02/03  14:00:00,33.9893819688,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.775698565,63.5448790633,33.3988,9.83201950133
 02/03  15:00:00,33.9907314425,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.870045626,68.1538532192,25.0491,8.66709240676
 02/03  16:00:00,33.9775501965,3.6592537239,0.0,0.0,9.17985065927,19.4245,116.024409641,73.9590764328,33.3988,8.66653320853
 02/03  17:00:00,41.4063167818,3.6592537239,0.00720687147055,0.0,9.17985065927,26.9147,131.240429629,72.4756808223,50.0982,8.66654880631
 02/03  18:00:00,45.648297617,3.6592537239,0.0,0.0,9.17985065927,26.9147,128.183577191,67.0860966683,50.0982,10.9992805226
 02/03  19:00:00,45.6562901704,3.6592537239,0.00282419464056,0.0,9.17985065927,26.9147,129.635954544,63.8501146902,50.0982,15.6876398537
 02/03  20:00:00,38.1573599349,3.6592537239,0.0,0.0,9.17985065927,19.4245,115.52598092,65.2579922944,33.3988,16.8691886259
 02/03  21:00:00,38.1525292581,3.6592537239,0.0,0.0,9.17985065927,19.4245,112.17394671,64.2692697133,33.3988,14.505876997
 02/03  22:00:00,38.1125510973,3.6592537239,0.0,0.0,9.17985065927,19.4245,110.679365568,69.9424480553,25.0491,15.687817513
 02/03  23:00:00,38.1056624933,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.752985156,72.3017747965,16.6994,12.7518103598
 02/03  24:00:00,38.9125084538,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.3683135378,75.0910009741,8.3497,6.9276125637
 02/04  01:00:00,22.1549690388,3.6592537239,0.0,0.0,4.58992532963,8.1892,91.1100724344,82.0012169671,3.33988,5.7689754673
 02/04  02:00:00,14.6571289844,0.0,0.0,0.0,1.52997510988,7.4902,3.93196908381,0.0,3.33988,0.592089083808
 02/04  03:00:00,14.678620988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.692458869,0.0,0.0,0.0,1.52997510988,7.4902,3.93196983177,0.0,3.33988,0.592089831766
 02/04  05:00:00,14.8438912486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  06:00:00,22.2743661436,3.6592537239,0.00857588418248,0.0,4.58992532963,8.1892,95.049169325,86.107399431,8.3497,0.592069894006
 02/04  07:00:00,38.2354774704,3.6592537239,0.0112421440486,0.0,9.17985065927,19.4245,99.7621048164,79.023827295,16.6994,4.03887752141
 02/04  08:00:00,43.5851327678,3.6592537239,0.00914166567348,0.0,9.17985065927,26.9147,96.930521758,67.2673186255,25.0491,4.61410313248
 02/04  09:00:00,41.4786511276,3.6592537239,0.00128233818468,0.0,9.17985065927,26.9147,102.408887546,64.3968079653,33.3988,4.61327958083
 02/04  10:00:00,34.0039353349,3.6592537239,0.00146279509761,0.0,9.17985065927,19.4245,103.74294162,64.7660803865,25.0491,13.9277612334
 02/04  11:00:00,41.5110044908,3.6592537239,0.00241268411663,0.0,9.17985065927,26.9147,115.911878021,61.4110582783,41.7485,12.7523197425
 02/04  12:00:00,42.2795773315,3.6592537239,0.0,0.0,9.17985065927,26.9147,103.567329644,47.3109565832,41.7485,14.5078730603
 02/04  13:00:00,41.5890816453,3.6592537239,0.0,0.0,9.17985065927,26.9147,97.810087082,42.1338084946,41.7485,13.9277785874
 02/04  14:00:00,34.0777867683,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.1478080003,39.9972543823,33.3988,12.751753618
 02/04  15:00:00,34.0867397393,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.1578241144,39.5276492084,25.0491,11.5810749059
 02/04  16:00:00,34.0793242605,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.053053887,38.0754133233,33.3988,11.5788405637
 02/04  17:00:00,41.5070189755,3.6592537239,0.00782170094707,0.0,9.17985065927,26.9147,99.045519358,39.1147612359,50.0982,9.83255812209
 02/04  18:00:00,45.7308048878,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.377688506,45.6992676024,50.0982,11.5802209041
 02/04  19:00:00,45.7317416237,3.6592537239,0.00159246913722,0.0,9.17985065927,26.9147,105.845886925,40.0586058134,50.0982,15.6890811116
 02/04  20:00:00,38.3716476502,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.3143884341,38.8096709448,33.3988,15.1059174893
 02/04  21:00:00,38.346391519,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.4071374433,45.5003994759,33.3988,14.5079379674
 02/04  22:00:00,38.2670017293,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.6936605216,48.958828459,25.0491,15.6857320626
 02/04  23:00:00,38.1502481771,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.3467891687,53.6459445719,16.6994,11.0014445967
 02/04  24:00:00,38.9447144567,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.17720546,56.1616160453,8.3497,8.66588941468
 02/05  01:00:00,22.208196638,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.0365921945,64.1931304249,3.33988,7.5035817696
 02/05  02:00:00,14.708551599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  03:00:00,14.7216445639,0.0,0.0,0.0,1.52997510988,7.4902,3.93195488846,0.0,3.33988,0.592074888456
 02/05  04:00:00,14.7384485987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  05:00:00,14.9207895565,0.0,0.0,0.0,1.52997510988,7.4902,3.93196080114,0.0,3.33988,0.592080801139
 02/05  06:00:00,22.3651909798,3.6592537239,0.0,0.0,4.58992532963,8.1892,58.9415630905,50.5718630905,8.3497,0.02
 02/05  07:00:00,38.3498585408,3.6592537239,0.0119165952319,0.0,9.17985065927,19.4245,60.4419620386,39.1297055315,16.6994,4.61285650704
 02/05  08:00:00,43.7285636685,3.6592537239,0.0108701598893,0.0,9.17985065927,26.9147,48.5122955924,19.4251516768,25.0491,4.03804391558
 02/05  09:00:00,41.6203728679,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.2890690856,17.2758878632,33.3988,4.61438122246
 02/05  10:00:00,34.1169026962,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.7740300324,30.1116232558,25.0491,4.61330677654
 02/05  11:00:00,41.6116139578,3.6592537239,0.0140796082772,0.0,9.17985065927,26.9147,88.2839031777,32.6063507736,41.7485,13.9290524041
 02/05  12:00:00,42.3282648847,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.1338983299,27.8785648206,41.7485,14.5068335093
 02/05  13:00:00,41.6604551526,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.5840688156,23.2565050526,41.7485,11.579063763
 02/05  14:00:00,34.132436414,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.6476163334,25.2460865466,33.3988,11.0027297868
 02/05  15:00:00,34.1357941954,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.5494287477,27.8337471123,25.0491,8.66658163537
 02/05  16:00:00,34.1256771865,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.8025326686,29.7367738467,33.3988,8.66695882192
 02/05  17:00:00,41.5611275576,3.6592537239,0.013424002604,0.0,9.17985065927,26.9147,86.0514865543,27.2875448366,50.0982,8.66574171763
 02/05  18:00:00,45.7922351348,3.6592537239,0.00372906827019,0.0,9.17985065927,26.9147,87.7352497175,26.0590536525,50.0982,11.5779960651
 02/05  19:00:00,45.7959326184,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.4802385924,21.4555437714,50.0982,13.926494821
 02/05  20:00:00,38.4495610915,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.1294817415,18.2191304417,33.3988,14.5115512998
 02/05  21:00:00,38.4281337311,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.6873372673,17.2872577487,33.3988,11.0012795186
 02/05  22:00:00,38.341700577,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.563308697,29.006899762,25.0491,14.507308935
 02/05  23:00:00,38.2328868348,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.3288541511,32.6314955089,16.6994,10.9979586422
 02/05  24:00:00,38.9945832453,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.304881233,31.6110541628,8.3497,6.34412707021
 02/06  01:00:00,22.2833456356,3.6592537239,0.0,0.0,4.58992532963,8.1892,48.0368048475,38.9275214524,3.33988,5.76940339509
 02/06  02:00:00,14.7922458773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  03:00:00,14.8189750232,0.0,0.0,0.0,1.52997510988,7.4902,3.93192886816,0.0,3.33988,0.592048868165
 02/06  04:00:00,14.8348286351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  05:00:00,14.9866323388,0.0,0.0,0.0,1.52997510988,7.4902,3.93193480848,0.0,3.33988,0.592054808484
 02/06  06:00:00,22.3995827424,3.6592537239,0.0,0.0,4.58992532963,8.1892,50.4328801291,42.0631801291,8.3497,0.02
 02/06  07:00:00,38.3485885929,3.6592537239,0.0116768309107,0.0,9.17985065927,19.4245,63.1506014618,41.8385021088,16.6994,4.61269935296
 02/06  08:00:00,43.6954789295,3.6592537239,0.0144990984897,0.0,9.17985065927,26.9147,78.5928961817,36.673900794,25.0491,16.8698953877
 02/06  09:00:00,41.5732279958,3.6592537239,0.0,0.0,9.17985065927,26.9147,86.9860386041,37.900447903,33.3988,15.6867907011
 02/06  10:00:00,34.0884738829,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.7802649061,38.9780122173,25.0491,12.7531526888
 02/06  11:00:00,41.5838355114,3.6592537239,0.00671783906862,0.0,9.17985065927,26.9147,93.3511771528,40.5895337919,41.7485,11.0131433609
 02/06  12:00:00,42.3173230422,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.0346619467,28.9686080896,41.7485,13.3175538571
 02/06  13:00:00,41.6693429179,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.6285952826,13.8790128061,41.7485,11.0010824765
 02/06  14:00:00,34.1633487844,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.3479201799,13.5388024895,33.3988,10.4103176903
 02/06  15:00:00,34.16899058,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.7003162789,17.9845276482,25.0491,8.66668863067
 02/06  16:00:00,34.1602882115,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.9096738804,21.4215438745,33.3988,8.08933000591
 02/06  17:00:00,41.5975036384,3.6592537239,0.0154081258176,0.0,9.17985065927,26.9147,77.8054856038,19.040475818,50.0982,8.66680978579
 02/06  18:00:00,45.8327814951,3.6592537239,0.00437337449106,0.0,9.17985065927,26.9147,75.2596890703,13.5796862452,50.0982,11.5818028251
 02/06  19:00:00,45.8409433195,3.6592537239,0.00500301827639,0.0,9.17985065927,26.9147,72.651984626,6.86693137589,50.0982,15.6868532502
 02/06  20:00:00,38.4885456331,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.3305758498,8.06333264257,33.3988,16.8684432072
 02/06  21:00:00,38.4710263228,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.8975721708,7.9879462505,33.3988,14.5108259203
 02/06  22:00:00,38.3876114951,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.5742707475,16.4195805226,25.0491,15.1055902248
 02/06  23:00:00,38.2702597205,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.34254623,20.8892912847,16.6994,12.7538549453
 02/06  24:00:00,39.0275117529,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.9530233328,24.1001167478,8.3497,7.50320658501
 02/07  01:00:00,22.3123630061,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.9569877094,31.8491715523,3.33988,5.76793615716
 02/07  02:00:00,14.8209155883,0.0,0.0,0.0,1.52997510988,7.4902,3.93195865419,0.0,3.33988,0.592078654186
 02/07  03:00:00,14.8392632267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.8494176048,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  05:00:00,15.5187239656,0.0,0.0,0.0,1.52997510988,7.4902,3.93196454712,0.0,3.33988,0.592084547121
 02/07  06:00:00,22.9288646654,3.6592537239,0.0,0.0,4.58992532963,8.1892,47.8785312901,39.5088312901,8.3497,0.02
 02/07  07:00:00,38.6023189733,3.6592537239,0.0129484262915,0.0,9.17985065927,19.4245,57.1199079907,35.806604742,16.6994,4.61390324874
 02/07  08:00:00,43.7262471442,3.6592537239,0.0198103012773,0.0,9.17985065927,26.9147,70.786541244,28.8674971815,25.0491,16.8699440626
 02/07  09:00:00,41.6044420511,3.6592537239,0.00416134521583,0.0,9.17985065927,26.9147,77.865792078,28.7792358932,33.3988,15.6877561849
 02/07  10:00:00,34.1186869992,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.5876474396,27.7862571646,25.0491,12.752290275
 02/07  11:00:00,41.613293089,3.6592537239,0.00938643886225,0.0,9.17985065927,26.9147,84.0290981176,30.7011031739,41.7485,11.5794949437
 02/07  12:00:00,42.3212272195,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.320918366,24.8188889042,41.7485,12.7535294618
 02/07  13:00:00,41.6491453092,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.2518157713,19.924772616,41.7485,11.5785431553
 02/07  14:00:00,34.124190173,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.7195610624,24.4882326729,33.3988,9.8325283895
 02/07  15:00:00,34.1251923275,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.6898594797,28.9740008732,25.0491,8.66675860655
 02/07  16:00:00,34.1187156495,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.764628885,30.6990472113,33.3988,8.66678167374
 02/07  17:00:00,41.5502635038,3.6592537239,0.0108066485179,0.0,9.17985065927,26.9147,87.9217991961,29.1568642507,50.0982,8.66673494538
 02/07  18:00:00,45.7891583892,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.0173765219,23.3409624402,50.0982,11.5782140817
 02/07  19:00:00,45.8073478801,3.6592537239,0.00453392650939,0.0,9.17985065927,26.9147,80.2105739367,15.0071366128,50.0982,15.1052373239
 02/07  20:00:00,38.3136686232,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.7538945779,13.9033731563,33.3988,17.4517214216
 02/07  21:00:00,38.3050434038,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.502944136,14.1795838312,33.3988,13.9245603049
 02/07  22:00:00,38.2678243459,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.3950166215,18.6576119268,25.0491,15.6883046946
 02/07  23:00:00,38.2747929213,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.296443384,18.8437469459,16.6994,12.7532964381
 02/07  24:00:00,39.0378236812,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.6425951737,21.364446399,8.3497,6.92844877467
 02/08  01:00:00,22.3265941067,3.6592537239,0.0,0.0,4.58992532963,8.1892,38.7696217638,29.0852103609,3.33988,6.34453140286
 02/08  02:00:00,14.8378661426,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.8591448069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  04:00:00,14.8658579484,0.0,0.0,0.0,1.52997510988,7.4902,3.93195868796,0.0,3.33988,0.592078687956
 02/08  05:00:00,15.0179824155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.4415398088,3.6592537239,0.0,0.0,4.58992532963,8.1892,43.0802856741,34.1385010948,8.3497,0.592084579276
 02/08  07:00:00,38.4090107434,3.6592537239,0.0150829075063,0.0,9.17985065927,19.4245,50.4861524832,29.1743490778,16.6994,4.61240340541
 02/08  08:00:00,43.77625664,3.6592537239,0.0241842607623,0.0,9.17985065927,26.9147,60.9653133694,19.0430810512,25.0491,16.8731323182
 02/08  09:00:00,41.6591634926,3.6592537239,0.00521172803568,0.0,9.17985065927,26.9147,66.0374704988,16.9506009296,33.3988,15.6880695693
 02/08  10:00:00,34.1669125883,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.1248751605,18.3241651484,25.0491,12.7516100121
 02/08  11:00:00,41.677383183,3.6592537239,0.0136179380724,0.0,9.17985065927,26.9147,70.5748965245,17.8256112481,41.7485,11.0007852764
 02/08  12:00:00,42.386498977,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.5513355148,9.05040534558,41.7485,12.7524301692
 02/08  13:00:00,41.7272045151,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.7021773809,2.37291459198,41.7485,11.5807627889
 02/08  14:00:00,34.1941260303,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.4680591942,7.23541996964,33.3988,9.83383922458
 02/08  15:00:00,34.1808514989,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.3877144224,15.6717427034,25.0491,8.66687171893
 02/08  16:00:00,34.1563276507,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.0693296748,23.0034441922,33.3988,8.66708548262
 02/08  17:00:00,41.5819405648,3.6592537239,0.0140710672241,0.0,9.17985065927,26.9147,81.7939865557,23.0298727131,50.0982,8.66591384253
 02/08  18:00:00,44.7449828712,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.3919695732,19.713099903,50.0982,11.5806696702
 02/08  19:00:00,45.8074021099,3.6592537239,0.00452683548668,0.0,9.17985065927,26.9147,81.4008424389,15.6145267525,50.0982,15.6881156864
 02/08  20:00:00,38.4402755956,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.4711158351,19.2003798459,33.3988,16.8719359892
 02/08  21:00:00,38.4147598332,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.8016447089,21.4729755003,33.3988,13.9298692086
 02/08  22:00:00,38.3369575373,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.1236654634,29.3869023917,25.0491,15.6876630717
 02/08  23:00:00,38.2225434189,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.6799721034,34.2277739409,16.6994,12.7527981626
 02/08  24:00:00,38.9844972287,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.0163567344,38.1625580335,8.3497,7.50409870095
 02/09  01:00:00,22.2563563667,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.6603447402,47.5504320429,3.33988,5.77003269731
 02/09  02:00:00,14.7597171532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.7686644582,0.0,0.0,0.0,1.52997510988,7.4902,3.93196406498,0.0,3.33988,0.592084064984
 02/09  04:00:00,14.7622860015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.9068765764,0.0,0.0,0.0,1.52997510988,7.4902,3.93196995984,0.0,3.33988,0.592089959843
 02/09  06:00:00,22.3214682565,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.5970350337,67.2273350337,8.3497,0.02
 02/09  07:00:00,38.2721269377,3.6592537239,0.00919107150289,0.0,9.17985065927,19.4245,86.8886197542,65.5756865477,16.6994,4.61353320651
 02/09  08:00:00,43.6159401205,3.6592537239,0.0113718755602,0.0,9.17985065927,26.9147,103.176880203,61.2590972107,25.0491,16.8686829927
 02/09  09:00:00,41.5218369067,3.6592537239,0.00151814898646,0.0,9.17985065927,26.9147,101.263773912,52.1769623033,33.3988,15.6880116087
 02/09  10:00:00,34.0571908877,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.6375938453,43.8362735887,25.0491,12.7522202567
 02/09  11:00:00,41.5614884735,3.6592537239,0.00191928620828,0.0,9.17985065927,26.9147,92.8280240788,39.5006838601,41.7485,11.5788402186
 02/09  12:00:00,42.3021295699,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.057128104,26.5558769397,41.7485,12.7527511643
 02/09  13:00:00,41.6293020957,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.4521780997,14.1237837516,41.7485,11.5798943481
 02/09  14:00:00,34.1020185015,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.2110527181,16.9807839863,33.3988,9.83146873185
 02/09  15:00:00,34.0933765162,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.3445044295,25.6288236578,25.0491,8.66658077172
 02/09  16:00:00,34.0801630696,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.242144656,31.176663109,33.3988,8.666681547
 02/09  17:00:00,41.500957361,3.6592537239,0.0035971470233,0.0,9.17985065927,26.9147,91.1685592859,32.4037922861,50.0982,8.66656699982
 02/09  18:00:00,44.6669826191,3.6592537239,0.0,0.0,9.17985065927,26.9147,97.0911015164,35.9923107469,50.0982,11.0005907695
 02/09  19:00:00,45.7169014506,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.574893389,36.7879031325,50.0982,15.6887902567
 02/09  20:00:00,38.3580817212,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.0695968963,38.8002181003,33.3988,16.870578796
 02/09  21:00:00,38.3213742058,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.0813470061,47.1770084331,33.3988,14.505538573
 02/09  22:00:00,38.2395438021,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.3895699033,57.6524706285,25.0491,15.6879992748
 02/09  23:00:00,38.1372889553,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.9310470314,57.4787518762,16.6994,12.7528951552
 02/09  24:00:00,38.9311495967,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.2257539073,60.9478083511,8.3497,6.92824555624
 02/10  01:00:00,22.1725639312,3.6592537239,0.0,0.0,4.58992532963,8.1892,83.7602770079,74.0756269881,3.33988,6.3447700198
 02/10  02:00:00,14.6623299181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  03:00:00,14.6835224363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  04:00:00,14.6939117757,0.0,0.0,0.0,1.52997510988,7.4902,3.9319429563,0.0,3.33988,0.592062956303
 02/10  05:00:00,15.3569635002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  06:00:00,22.7739933128,3.6592537239,0.0,0.0,4.58992532963,8.1892,106.211391905,97.269623033,8.3497,0.592068872422
 02/10  07:00:00,38.447733413,3.6592537239,0.00794071667,0.0,9.17985065927,19.4245,117.017771438,95.706092807,16.6994,4.61227863059
 02/10  08:00:00,42.5142181912,3.6592537239,0.0102251214561,0.0,9.17985065927,26.9147,128.920709422,86.9995538196,25.0491,16.8720556028
 02/10  09:00:00,41.4698569421,3.6592537239,0.000804636197343,0.0,9.17985065927,26.9147,122.509701185,73.4228776536,33.3988,15.6880235318
 02/10  10:00:00,34.0210892828,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.7598907852,56.9579815288,25.0491,12.7528092564
 02/10  11:00:00,41.5596709455,3.6592537239,0.00216649748807,0.0,9.17985065927,26.9147,92.0173658177,39.2667178743,41.7485,11.0021479434
 02/10  12:00:00,42.3049327137,3.6592537239,0.0,0.0,9.17985065927,26.9147,75.0891737307,20.5880929635,41.7485,12.7525807672
 02/10  13:00:00,41.6521255402,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.8559408315,6.52739220867,41.7485,11.5800486229
 02/10  14:00:00,34.1329599634,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.1128098228,6.88104974604,33.3988,9.83296007675
 02/10  15:00:00,34.1418127126,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.0442485388,11.3278730252,25.0491,8.66727551364
 02/10  16:00:00,34.133438864,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.0940858307,15.0279981877,33.3988,8.66728764303
 02/10  17:00:00,41.5455677618,3.6592537239,0.00905260676798,0.0,9.17985065927,26.9147,77.5872688609,18.8230807723,50.0982,8.66598808861
 02/10  18:00:00,44.7067105037,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.5144159974,18.8359247835,50.0982,11.5802912139
 02/10  19:00:00,45.7606249573,3.6592537239,0.00156019239095,0.0,9.17985065927,26.9147,80.4778793643,14.6903563904,50.0982,15.6893229739
 02/10  20:00:00,38.2306253615,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.5166371111,30.2467323053,33.3988,16.8711048057
 02/10  21:00:00,38.2125949253,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.3108052269,36.9816798272,33.3988,13.9303253997
 02/10  22:00:00,38.1544307277,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.3821595919,48.6458672429,25.0491,15.687192349
 02/10  23:00:00,38.1255531263,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.1118818353,61.6606376317,16.6994,12.7518442036
 02/10  24:00:00,38.925653598,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.3961148843,64.5436690601,8.3497,7.50274582425
 02/11  01:00:00,22.1605256609,3.6592537239,0.0,0.0,4.58992532963,8.1892,86.243114547,77.133904906,3.33988,5.76932964107
 02/11  02:00:00,14.6615215781,0.0,0.0,0.0,1.52997510988,7.4902,3.51336760349,0.0,3.33988,0.17348760349
 02/11  03:00:00,14.6936197091,0.0,0.0,0.0,1.52997510988,7.4902,3.77838223815,0.0,3.33988,0.438502238153
 02/11  04:00:00,14.700485458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  05:00:00,14.8481976938,0.0,0.0,0.0,1.52997510988,7.4902,3.93193057097,0.0,3.33988,0.592050570966
 02/11  06:00:00,22.2666524951,3.6592537239,0.0033453774965,0.0,4.58992532963,8.1892,100.729057432,92.3593574321,8.3497,0.02
 02/11  07:00:00,38.2241740339,3.6592537239,0.00863218074876,0.0,9.17985065927,19.4245,107.579953218,86.2669166943,16.6994,4.61363652349
 02/11  08:00:00,42.5145441218,3.6592537239,0.00546894269398,0.0,9.17985065927,26.9147,101.83127241,72.1690200461,25.0491,4.61315236338
 02/11  09:00:00,41.4799771582,3.6592537239,0.0,0.0,9.17985065927,26.9147,99.4700119085,62.0315474828,33.3988,4.03966442566
 02/11  10:00:00,34.0400434756,3.6592537239,0.000845391096426,0.0,9.17985065927,19.4245,87.7011271471,48.1447228691,25.0491,14.507304278
 02/11  11:00:00,41.5620678895,3.6592537239,0.00147485899607,0.0,9.17985065927,26.9147,92.7710072527,38.2698742773,41.7485,12.7526329754
 02/11  12:00:00,42.3195631306,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.3258296991,20.6473712021,41.7485,13.929958497
 02/11  13:00:00,41.6673399921,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.4626061486,11.2087272466,41.7485,14.505378902
 02/11  14:00:00,34.1460094767,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.9358752407,9.78591508455,33.3988,12.7511601562
 02/11  15:00:00,34.1475722575,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.6911484029,12.0628609386,25.0491,11.5791874644
 02/11  16:00:00,34.1393832001,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.6805787724,12.2819480692,33.3988,10.9998307032
 02/11  17:00:00,41.5544825488,3.6592537239,0.00696320483237,0.0,9.17985065927,26.9147,76.4999151265,15.9914697037,50.0982,10.4102454228
 02/11  18:00:00,44.7167285619,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.6626095511,20.9848747159,50.0982,11.5795348353
 02/11  19:00:00,45.7412745009,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.7919360799,29.5860331287,50.0982,15.1077029512
 02/11  20:00:00,38.3619485724,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.1333543975,38.0466738088,33.3988,15.6878805887
 02/11  21:00:00,38.3284412956,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.7497667594,47.8417251776,33.3988,14.5092415818
 02/11  22:00:00,38.2397774599,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.2586887094,56.1020033674,25.0491,15.107585342
 02/11  23:00:00,38.1258338139,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.9814987153,59.7000045435,16.6994,11.5820941718
 02/11  24:00:00,38.9326213007,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.5198097492,60.5034011527,8.3497,8.66670859644
 02/12  01:00:00,22.1767413731,3.6592537239,0.0,0.0,4.58992532963,8.1892,85.0079216391,74.1638992616,3.33988,7.50414237751
 02/12  02:00:00,14.6793628189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  03:00:00,14.6982771693,0.0,0.0,0.0,1.52997510988,7.4902,3.93194624072,0.0,3.33988,0.592066240721
 02/12  04:00:00,14.7020101584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  05:00:00,14.851014467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  06:00:00,22.2671170658,3.6592537239,0.0,0.0,4.58992532963,8.1892,96.5466164092,87.604827032,8.3497,0.592089377203
 02/12  07:00:00,38.2270621733,3.6592537239,0.00883155713516,0.0,9.17985065927,19.4245,102.597937287,81.2861095138,16.6994,4.61242777293
 02/12  08:00:00,42.5179384021,3.6592537239,0.00553851376816,0.0,9.17985065927,26.9147,97.6446861376,68.5564194723,25.0491,4.03916666527
 02/12  09:00:00,41.4912617441,3.6592537239,0.00136704511048,0.0,9.17985065927,26.9147,96.5583582743,58.5457016114,33.3988,4.61385666291
 02/12  10:00:00,34.0395974218,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.8908625915,51.2275279733,25.0491,4.61423461821
 02/12  11:00:00,41.5685566221,3.6592537239,0.00606299956903,0.0,9.17985065927,26.9147,94.0779370965,38.4003918248,41.7485,13.9290452717
 02/12  12:00:00,42.3206635622,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.089394342,25.8317278913,41.7485,14.5091664507
 02/12  13:00:00,41.6776240108,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.8807295667,11.1319037812,41.7485,11.0003257855
 02/12  14:00:00,34.1584095528,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.9219703624,7.94329774642,33.3988,11.5798726159
 02/12  15:00:00,34.1573948779,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.9235770383,11.2082426836,25.0491,8.66623435474
 02/12  16:00:00,34.1505945523,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.3166063379,12.2501499063,33.3988,8.66765643154
 02/12  17:00:00,41.5678283116,3.6592537239,0.00397001874122,0.0,9.17985065927,26.9147,72.6350370246,13.8701602899,50.0982,8.66667673471
 02/12  18:00:00,44.7268825381,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.3142432358,19.6361260841,50.0982,11.5799171517
 02/12  19:00:00,45.7557756093,3.6592537239,0.0,0.0,9.17985065927,26.9147,93.0685339623,29.0407226034,50.0982,13.9296113589
 02/12  20:00:00,38.3763053905,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.773226003,37.8641990743,33.3988,14.5102269287
 02/12  21:00:00,38.3361935152,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.629505112,46.2293908829,33.3988,11.0013142291
 02/12  22:00:00,38.2610562241,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.3979873018,53.8413957309,25.0491,14.5074915709
 02/12  23:00:00,38.1437975024,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.2906017662,60.5926345617,16.6994,10.9985672045
 02/12  24:00:00,38.9293901485,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.1610952641,64.4671591588,8.3497,6.34423610538
 02/13  01:00:00,22.1654218391,3.6592537239,0.0,0.0,4.58992532963,8.1892,87.2378255587,78.1281706293,3.33988,5.76977492935
 02/13  02:00:00,14.6654068816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.6969964947,0.0,0.0,0.0,1.52997510988,7.4902,3.93194026098,0.0,3.33988,0.592060260982
 02/13  04:00:00,14.7035993756,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  05:00:00,14.8511035006,0.0,0.0,0.0,1.52997510988,7.4902,3.93194618315,0.0,3.33988,0.592066183154
 02/13  06:00:00,22.2673389016,3.6592537239,0.0,0.0,4.58992532963,8.1892,96.7806704391,88.4109704391,8.3497,0.02
 02/13  07:00:00,38.2264264955,3.6592537239,0.00857658461393,0.0,9.17985065927,19.4245,105.635199014,84.3229964386,16.6994,4.61280257587
 02/13  08:00:00,42.5242599756,3.6592537239,0.0107772643617,0.0,9.17985065927,26.9147,116.237263345,74.3164867575,25.0491,16.8716765876
 02/13  09:00:00,41.4831575183,3.6592537239,0.0,0.0,9.17985065927,26.9147,115.723334876,66.6372539574,33.3988,15.6872809186
 02/13  10:00:00,34.0420026229,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.4650077591,50.663660051,25.0491,12.7522477081
 02/13  11:00:00,41.5681170323,3.6592537239,0.00203135549934,0.0,9.17985065927,26.9147,93.6460727955,40.3191566964,41.7485,11.5784160991
 02/13  12:00:00,42.3158113111,3.6592537239,0.0,0.0,9.17985065927,26.9147,78.9920596744,24.4911292459,41.7485,12.7524304285
 02/13  13:00:00,41.6605860303,3.6592537239,0.0,0.0,9.17985065927,26.9147,64.4552717905,11.7074752568,41.7485,10.9992965337
 02/13  14:00:00,34.1476806298,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.1133489345,9.30420592806,33.3988,10.4103430064
 02/13  15:00:00,34.1616752785,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.3674154526,10.6520135533,25.0491,8.66630189925
 02/13  16:00:00,34.1639168263,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.5885607892,10.5226521533,33.3988,8.66710863594
 02/13  17:00:00,41.5826708623,3.6592537239,0.0095526660236,0.0,9.17985065927,26.9147,70.4114632947,12.2227156141,50.0982,8.09054768069
 02/13  18:00:00,44.7280047456,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.5758611658,17.8977830482,50.0982,11.5798781176
 02/13  19:00:00,45.7721801885,3.6592537239,0.0,0.0,9.17985065927,26.9147,86.1565158836,20.3703363484,50.0982,15.6879795352
 02/13  20:00:00,38.3718315109,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.6994345238,39.4287718772,33.3988,16.8718626466
 02/13  21:00:00,38.3294081416,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.4588337214,48.5514513269,33.3988,14.5085823945
 02/13  22:00:00,38.2574381845,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.3188403935,53.5826444968,25.0491,15.6870958967
 02/13  23:00:00,38.1385738829,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.1679176563,60.7183956936,16.6994,12.7501219627
 02/13  24:00:00,38.9310412255,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.672667142,65.3962003966,8.3497,6.9267667454
 02/14  01:00:00,22.1703809821,3.6592537239,0.0,0.0,4.58992532963,8.1892,85.9641190338,76.8555752455,3.33988,5.7686637883
 02/14  02:00:00,14.668785524,0.0,0.0,0.0,1.52997510988,7.4902,3.93195957567,0.0,3.33988,0.592079575668
 02/14  03:00:00,14.6887894205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  04:00:00,14.699744026,0.0,0.0,0.0,1.52997510988,7.4902,3.9319309905,0.0,3.33988,0.592050990495
 02/14  05:00:00,15.363723999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  06:00:00,22.7824677738,3.6592537239,0.0,0.0,4.58992532963,8.1892,97.7777407858,88.8359838602,8.3497,0.592056925637
 02/14  07:00:00,38.4551419495,3.6592537239,0.00875241975369,0.0,9.17985065927,19.4245,104.349282946,83.6097705118,16.6994,4.04011243419
 02/14  08:00:00,42.531951165,3.6592537239,0.012522127673,0.0,9.17985065927,26.9147,112.481712175,70.561448522,25.0491,16.8711636527
 02/14  09:00:00,41.4875887356,3.6592537239,0.0,0.0,9.17985065927,26.9147,115.431081155,66.3437885366,33.3988,15.6884926184
 02/14  10:00:00,34.0267962026,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.3363210359,57.5343551754,25.0491,12.7528658605
 02/14  11:00:00,41.5580400762,3.6592537239,0.00355013686482,0.0,9.17985065927,26.9147,98.9701721084,45.6418922252,41.7485,11.5797798832
 02/14  12:00:00,42.3176869103,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.2749237114,24.7733019659,41.7485,12.7531217455
 02/14  13:00:00,41.6725190308,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.7374554378,7.40902862533,41.7485,11.5799268125
 02/14  14:00:00,34.1606963491,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.4451317711,4.21451327685,33.3988,9.83181849425
 02/14  15:00:00,34.1723510558,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.0800836769,5.36419367011,25.0491,8.66679000679
 02/14  16:00:00,34.1644522021,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.0790928787,8.01377353434,33.3988,8.66651934436
 02/14  17:00:00,41.5796539049,3.6592537239,0.00411672549898,0.0,9.17985065927,26.9147,69.5893889692,10.8246647135,50.0982,8.66652425572
 02/14  18:00:00,44.7376864473,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.8674739819,15.1894797327,50.0982,11.5797942493
 02/14  19:00:00,45.7831322686,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.6588918966,15.8723549637,50.0982,15.6883369329
 02/14  20:00:00,38.2591361336,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.0730225541,26.8029753163,33.3988,16.8712472378
 02/14  21:00:00,38.2209910511,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.3016126484,38.9755343799,33.3988,13.9272782685
 02/14  22:00:00,38.1622727363,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.1670309915,51.4309872049,25.0491,15.6869437866
 02/14  23:00:00,38.1394025113,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.8345577641,60.383506783,16.6994,12.7516509811
 02/14  24:00:00,38.928665023,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.5520989817,66.6983526197,8.3497,7.50404636197
 02/15  01:00:00,22.1688200394,3.6592537239,0.0,0.0,4.58992532963,8.1892,85.1223421008,76.0128169021,3.33988,5.7696451987
 02/15  02:00:00,14.6713152593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  03:00:00,14.6934333197,0.0,0.0,0.0,1.52997510988,7.4902,3.93195205698,0.0,3.33988,0.592072056981
 02/15  04:00:00,14.7011642469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  05:00:00,14.8506610925,0.0,0.0,0.0,1.52997510988,7.4902,3.93195796039,0.0,3.33988,0.592077960394
 02/15  06:00:00,22.2692353658,3.6592537239,0.0,0.0,4.58992532963,8.1892,93.4215647671,85.0518647671,8.3497,0.02
 02/15  07:00:00,38.2287600966,3.6592537239,0.00633510668153,0.0,9.17985065927,19.4245,101.028791888,79.7162389751,16.6994,4.61315291248
 02/15  08:00:00,42.5312402058,3.6592537239,0.0133769141233,0.0,9.17985065927,26.9147,113.133191815,71.2133981969,25.0491,16.8706936181
 02/15  09:00:00,41.4897466076,3.6592537239,0.00296963391616,0.0,9.17985065927,26.9147,114.869704372,65.7835671588,33.3988,15.6873372131
 02/15  10:00:00,34.0226671731,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.5102747588,59.7096740278,25.0491,12.751500731
 02/15  11:00:00,41.5395361415,3.6592537239,0.00263830054759,0.0,9.17985065927,26.9147,106.544361476,53.2165501619,41.7485,11.579311314
 02/15  12:00:00,42.3191826422,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.8087127235,28.3072920727,41.7485,12.7529206507
 02/15  13:00:00,41.6941076929,3.6592537239,0.00184743153377,0.0,9.17985065927,26.9147,56.5007247909,3.74931521454,41.7485,11.0029095763
 02/15  14:00:00,34.1866363922,3.6592537239,0.00187744744795,0.0,9.17985065927,19.4245,43.8379180229,0.0287747761273,33.3988,10.4103432468
 02/15  15:00:00,34.191411866,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.1206129711,2.40477993062,25.0491,8.66673304052
 02/15  16:00:00,34.18230423,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.9656383893,3.89931626787,33.3988,8.66752212141
 02/15  17:00:00,41.6106573122,3.6592537239,0.00639066078351,0.0,9.17985065927,26.9147,60.7593700317,2.5720623232,50.0982,8.08910770854
 02/15  18:00:00,44.7526296331,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.7406122393,11.0610595313,50.0982,11.581352708
 02/15  19:00:00,45.7789475806,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.2157841247,18.4298978952,50.0982,15.6876862294
 02/15  20:00:00,38.3910788702,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.8433966202,32.5733204647,33.3988,16.8712761555
 02/15  21:00:00,38.3503592208,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.3161360731,41.4086970671,33.3988,14.508639006
 02/15  22:00:00,38.2737001304,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.6024727059,48.4455244429,25.0491,15.107848263
 02/15  23:00:00,38.158441687,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.1084653407,54.0781879111,16.6994,13.3308774295
 02/15  24:00:00,38.9375328346,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.5628766668,62.2865721638,8.3497,6.92660450294
 02/16  01:00:00,22.1809288685,3.6592537239,0.0,0.0,4.58992532963,8.1892,81.046793457,71.9383896626,3.33988,5.76852379446
 02/16  02:00:00,14.6843190315,0.0,0.0,0.0,1.52997510988,7.4902,3.93196331574,0.0,3.33988,0.592083315744
 02/16  03:00:00,14.7005854635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.7072809757,0.0,0.0,0.0,1.52997510988,7.4902,3.93196920128,0.0,3.33988,0.592089201281
 02/16  05:00:00,14.8550324075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.2748166391,3.6592537239,0.0,0.0,4.58992532963,8.1892,91.0140049394,82.6443049394,8.3497,0.02
 02/16  07:00:00,38.234695001,3.6592537239,0.00878910262809,0.0,9.17985065927,19.4245,99.6235443999,78.3097848531,16.6994,4.61435954687
 02/16  08:00:00,42.5327539204,3.6592537239,0.0124336730022,0.0,9.17985065927,26.9147,110.869261428,68.9492073581,25.0491,16.8709540699
 02/16  09:00:00,41.5105251067,3.6592537239,0.0,0.0,9.17985065927,26.9147,105.359346952,56.2717469902,33.3988,15.6887999623
 02/16  10:00:00,34.0822212365,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.0115459972,35.2098350529,25.0491,12.7526109443
 02/16  11:00:00,41.6162038331,3.6592537239,0.00240230641079,0.0,9.17985065927,26.9147,75.7730248212,22.4442397684,41.7485,11.5802850528
 02/16  12:00:00,42.3559818242,3.6592537239,0.0,0.0,9.17985065927,26.9147,64.6282565987,10.1268051761,41.7485,12.7529514226
 02/16  13:00:00,41.6974566185,3.6592537239,0.0,0.0,9.17985065927,26.9147,53.9784256876,0.650798488666,41.7485,11.5791271989
 02/16  14:00:00,34.1612897343,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.7554666371,6.52384061696,33.3988,9.83282602014
 02/16  15:00:00,34.1538668532,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.6973580504,16.981498737,25.0491,8.66675931333
 02/16  16:00:00,34.1353334361,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.3248544176,24.2597830645,33.3988,8.66627135307
 02/16  17:00:00,41.5661747975,3.6592537239,0.0105450614218,0.0,9.17985065927,26.9147,81.7578147649,22.9929366592,50.0982,8.66667810565
 02/16  18:00:00,44.7365051261,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.3625892074,20.6844027752,50.0982,11.5799864322
 02/16  19:00:00,45.799477896,3.6592537239,0.00206155506656,0.0,9.17985065927,26.9147,81.0634093515,15.8583134838,50.0982,15.1068958677
 02/16  20:00:00,38.4365661862,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.5795344795,18.7274644365,33.3988,17.453270043
 02/16  21:00:00,38.4054711456,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.532941577,24.2082905541,33.3988,13.9258510229
 02/16  22:00:00,38.3276035668,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.7058735794,31.9703777767,25.0491,15.6863958027
 02/16  23:00:00,38.2199084752,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.9379319879,34.4841241407,16.6994,12.7544078472
 02/16  24:00:00,38.9817070366,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.44215824,39.5875687726,8.3497,7.50488946736
 02/17  01:00:00,22.2527154015,3.6592537239,0.0,0.0,4.58992532963,8.1892,58.6014700801,49.4924658947,3.33988,5.76912418538
 02/17  02:00:00,14.7658059323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  03:00:00,14.7977545882,0.0,0.0,0.0,1.52997510988,7.4902,3.93195369452,0.0,3.33988,0.592073694524
 02/17  04:00:00,14.8103474538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  05:00:00,15.4786181411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  06:00:00,22.9095347705,3.6592537239,0.0,0.0,4.58992532963,8.1892,52.9102892094,43.9684967051,8.3497,0.592092504306
 02/17  07:00:00,38.5982800065,3.6592537239,0.0131653442817,0.0,9.17985065927,19.4245,58.6207274432,37.3088473346,16.6994,4.61248010852
 02/17  08:00:00,42.661603258,3.6592537239,0.0163016157693,0.0,9.17985065927,26.9147,72.8676776618,30.9494646589,25.0491,16.8691130029
 02/17  09:00:00,41.6037483547,3.6592537239,0.00373054109015,0.0,9.17985065927,26.9147,79.1945422591,30.1096662338,33.3988,15.6860760252
 02/17  10:00:00,34.1179436021,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.0115758408,30.2098917742,25.0491,12.7525840665
 02/17  11:00:00,41.615385877,3.6592537239,0.00767279482778,0.0,9.17985065927,26.9147,83.7925782087,31.0445376647,41.7485,10.9995405439
 02/17  12:00:00,42.3494520923,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.0877135089,19.0073318147,41.7485,13.3318816943
 02/17  13:00:00,41.6920848804,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.2562403998,9.50557376254,41.7485,11.0021666373
 02/17  14:00:00,34.1747074893,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.7967425171,10.988193395,33.3988,10.4097491221
 02/17  15:00:00,34.1776543577,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.577761249,16.4392414476,25.0491,8.08941980136
 02/17  16:00:00,34.1603303299,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.5302312175,21.4644937121,33.3988,8.66693750546
 02/17  17:00:00,41.5901585932,3.6592537239,0.0142031511966,0.0,9.17985065927,26.9147,79.5549239105,20.7903183582,50.0982,8.66640555229
 02/17  18:00:00,43.7041368944,3.6592537239,0.00415429188857,0.0,9.17985065927,26.9147,77.7272654019,16.0477954351,50.0982,11.5812699669
 02/17  19:00:00,45.829654429,3.6592537239,0.00491595878162,0.0,9.17985065927,26.9147,75.0924446801,9.30541694036,50.0982,15.6888277398
 02/17  20:00:00,38.3262343169,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.7267510191,10.4568071261,33.3988,16.871143893
 02/17  21:00:00,38.3085211483,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.6303581755,13.3011954811,33.3988,13.9303626943
 02/17  22:00:00,38.2583471106,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.3656558852,21.6284358404,25.0491,15.6881200448
 02/17  23:00:00,38.2491134144,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.5559973685,25.1034887587,16.6994,12.7531086098
 02/17  24:00:00,39.0065901522,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.4762059963,28.6237311293,8.3497,7.50277486699
 02/18  01:00:00,22.2929078404,3.6592537239,0.0,0.0,4.58992532963,8.1892,45.2930290874,36.1841993614,3.33988,5.76894972597
 02/18  02:00:00,14.815560051,0.0,0.0,0.0,1.52997510988,7.4902,3.93192525939,0.0,3.33988,0.592045259389
 02/18  03:00:00,14.8438855457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  04:00:00,14.8592457412,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,15.0077000567,0.0,0.0,0.0,1.52997510988,7.4902,3.93193120546,0.0,3.33988,0.592051205462
 02/18  06:00:00,22.417710844,3.6592537239,0.0,0.0,4.58992532963,8.1892,47.3893743433,39.0196743433,8.3497,0.02
 02/18  07:00:00,38.3772754028,3.6592537239,0.0129826434823,0.0,9.17985065927,19.4245,55.9282445251,34.6152176375,16.6994,4.61362688762
 02/18  08:00:00,42.6691884326,3.6592537239,0.0136121697783,0.0,9.17985065927,26.9147,52.5628836465,22.9010799262,25.0491,4.61270372021
 02/18  09:00:00,41.6079648878,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.3011153313,21.8645733536,33.3988,4.03774197773
 02/18  10:00:00,34.1368613907,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.2710504796,20.7170396446,25.0491,14.504910835
 02/18  11:00:00,41.6355198287,3.6592537239,0.00724550220166,0.0,9.17985065927,26.9147,76.7085265892,22.2066201129,41.7485,12.7534064763
 02/18  12:00:00,42.3509959592,3.6592537239,0.0,0.0,9.17985065927,26.9147,71.334206186,15.6555555949,41.7485,13.9301505911
 02/18  13:00:00,41.67468831,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.2072329136,15.9526634979,41.7485,14.5060694157
 02/18  14:00:00,34.1455623296,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.0925298881,18.9399539255,33.3988,12.7537759626
 02/18  15:00:00,34.1442479653,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.3796817231,23.7528694943,25.0491,11.5777122288
 02/18  16:00:00,34.1232045074,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.9307310661,29.5312000319,33.3988,11.0007310342
 02/18  17:00:00,41.5423668016,3.6592537239,0.00761105683764,0.0,9.17985065927,26.9147,92.1508811149,31.6426759441,50.0982,10.4100051707
 02/18  18:00:00,43.6564084759,3.6592537239,0.0,0.0,9.17985065927,26.9147,93.3335181698,32.2355285819,50.0982,10.999789588
 02/18  19:00:00,45.7777569608,3.6592537239,0.00402897084348,0.0,9.17985065927,26.9147,91.2828286849,25.497646366,50.0982,15.6869823189
 02/18  20:00:00,38.414759509,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.8938635158,24.8081088303,33.3988,15.6869546855
 02/18  21:00:00,38.3898108962,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.0878188165,30.7586810406,33.3988,13.930337776
