Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  22:00:00,38.3146537611,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.0408090719,33.3036672719,25.0491,15.6880418001
 02/18  23:00:00,38.2051395923,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.8225039784,35.5422277515,16.6994,11.5808762269
 02/18  24:00:00,38.9731023889,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.1926742939,41.1758197833,8.3497,8.66715451058
 02/19  01:00:00,22.2385541526,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.5145729609,54.2460681859,3.33988,6.92862477503
 02/19  02:00:00,14.7467950773,0.0,0.0,0.0,1.52997510988,7.4902,3.9319731945,0.0,3.33988,0.592093194501
 02/19  03:00:00,14.7642470718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.7790454681,0.0,0.0,0.0,1.52997510988,7.4902,3.93196189422,0.0,3.33988,0.592081894224
 02/19  05:00:00,14.9343849799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  06:00:00,22.3436477737,3.6592537239,0.0,0.0,4.58992532963,8.1892,70.0470107595,61.1052229791,8.3497,0.592087780445
 02/19  07:00:00,38.2841606012,3.6592537239,0.00813083508886,0.0,9.17985065927,19.4245,83.742519242,63.0044513315,16.6994,4.03866791047
 02/19  08:00:00,41.5143635055,3.6592537239,0.0101601246777,0.0,9.17985065927,26.9147,82.3679228548,52.7045674356,25.0491,4.6142554192
 02/19  09:00:00,41.5234476327,3.6592537239,0.0,0.0,9.17985065927,26.9147,87.4464635765,49.4345043706,33.3988,4.61315920584
 02/19  10:00:00,34.0506906993,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.5039970494,51.8427989462,25.0491,4.61209810323
 02/19  11:00:00,41.5646508518,3.6592537239,0.0136056773148,0.0,9.17985065927,26.9147,101.845939771,46.1720602306,41.7485,13.92537954
 02/19  12:00:00,42.2984302505,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.6283721403,40.9492035528,41.7485,13.9306685875
 02/19  13:00:00,41.6238701266,3.6592537239,0.0,0.0,9.17985065927,26.9147,86.1486457347,32.8198207091,41.7485,11.5803250256
 02/19  14:00:00,34.1088368298,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.8713676227,30.8920756894,33.3988,11.5804919333
 02/19  15:00:00,34.1095869177,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.7077996326,33.9911841129,25.0491,8.66751551966
 02/19  16:00:00,34.095962609,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.5455589221,36.4807333979,33.3988,8.66602552416
 02/19  17:00:00,41.5363059254,3.6592537239,0.0121889614167,0.0,9.17985065927,26.9147,91.2405668171,32.4754825945,50.0982,8.66688422253
 02/19  18:00:00,43.6391069749,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.0278777749,34.9303031096,50.0982,10.9993746653
 02/19  19:00:00,45.7418523984,3.6592537239,0.0,0.0,9.17985065927,26.9147,103.219485619,38.6145642221,50.0982,14.5067213969
 02/19  20:00:00,38.3653931665,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.4650297505,45.1383406798,33.3988,13.9278890706
 02/19  21:00:00,38.3421633074,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.1147671548,45.1356012252,33.3988,11.5803659297
 02/19  22:00:00,38.2642230066,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.5542291615,54.5758854046,25.0491,13.9292437569
 02/19  23:00:00,38.1519562426,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.8028556606,58.521732119,16.6994,11.5817235416
 02/19  24:00:00,38.9474022652,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.9431947899,54.8249101079,8.3497,5.76858468197
 02/20  01:00:00,22.2088802422,3.6592537239,0.0,0.0,4.58992532963,8.1892,72.8696557511,62.0250796795,3.33988,7.50469607154
 02/20  02:00:00,14.7242656446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  03:00:00,14.7570810619,0.0,0.0,0.0,1.52997510988,7.4902,3.93193558241,0.0,3.33988,0.592055582409
 02/20  04:00:00,14.777263228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  05:00:00,14.9349191565,0.0,0.0,0.0,1.52997510988,7.4902,3.93194151079,0.0,3.33988,0.592061510794
 02/20  06:00:00,22.3458834902,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.1779320946,56.8082320946,8.3497,0.02
 02/20  07:00:00,38.2987809472,3.6592537239,0.012289919637,0.0,9.17985065927,19.4245,77.0419019605,55.7297630109,16.6994,4.61273894955
 02/20  08:00:00,41.5276540609,3.6592537239,0.0100741531535,0.0,9.17985065927,26.9147,74.0814743965,44.9938592863,25.0491,4.03851511023
 02/20  09:00:00,41.5411554279,3.6592537239,0.0,0.0,9.17985065927,26.9147,78.8337440473,40.8206181601,33.3988,4.61432588725
 02/20  10:00:00,34.0722545304,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.9545863867,40.2917864269,25.0491,4.61369995979
 02/20  11:00:00,41.594135978,3.6592537239,0.0144370217236,0.0,9.17985065927,26.9147,87.6895213797,32.0126056019,41.7485,13.9284157778
 02/20  12:00:00,42.3220418603,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.5754528238,24.3194074974,41.7485,14.5075453263
 02/20  13:00:00,41.6490286254,3.6592537239,0.0,0.0,9.17985065927,26.9147,71.9801102627,19.2332389578,41.7485,10.9983713049
 02/20  14:00:00,34.1191855674,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.1006629413,21.1202491088,33.3988,11.5816138325
 02/20  15:00:00,34.1275285365,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.1807766463,22.46541066,25.0491,8.66626598623
 02/20  16:00:00,34.1237364834,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.5319231805,21.4675353052,33.3988,8.6655878753
 02/20  17:00:00,41.5144160648,3.6592537239,0.00401993313395,0.0,9.17985065927,26.9147,93.4771777783,34.7119269955,50.0982,8.6670507828
 02/20  18:00:00,43.6131622857,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.133217588,45.4549827217,50.0982,11.5800348659
 02/20  19:00:00,45.7240518793,3.6592537239,0.0,0.0,9.17985065927,26.9147,109.359640242,45.3359380355,50.0982,13.9255022065
 02/20  20:00:00,38.3627340862,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.9736293705,45.6444628846,33.3988,13.9303664859
 02/20  21:00:00,38.343412519,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.0116063476,44.0302770048,33.3988,11.5825293429
 02/20  22:00:00,38.2671588676,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.3263478869,53.7665359608,25.0491,14.5107119261
 02/20  23:00:00,38.1496278135,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.2036782998,59.5030504652,16.6994,11.0012278345
 02/20  24:00:00,38.9302620114,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.760568362,64.6417177013,8.3497,5.76915066061
 02/21  01:00:00,22.1784761005,3.6592537239,0.0,0.0,4.58992532963,8.1892,83.1129915175,73.4282577377,3.33988,6.34485377973
 02/21  02:00:00,14.6810623383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  03:00:00,14.7047557219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.7099005786,0.0,0.0,0.0,1.52997510988,7.4902,3.93195061241,0.0,3.33988,0.59207061241
 02/21  05:00:00,15.3673572182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,22.7848798762,3.6592537239,0.0,0.0,4.58992532963,8.1892,95.8017595178,86.8599830027,8.3497,0.592076515144
 02/21  07:00:00,38.4586955797,3.6592537239,0.00878781668257,0.0,9.17985065927,19.4245,103.154600563,81.8428910627,16.6994,4.61230950052
 02/21  08:00:00,41.4715967709,3.6592537239,0.0111711727485,0.0,9.17985065927,26.9147,112.378778675,70.4579974454,25.0491,16.8716812293
 02/21  09:00:00,41.4865490287,3.6592537239,0.0,0.0,9.17985065927,26.9147,114.730846779,66.2243800561,33.3988,15.1076667225
 02/21  10:00:00,34.0114609027,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.817525031,63.4370420926,25.0491,13.3313829382
 02/21  11:00:00,41.5201354812,3.6592537239,0.00651667238575,0.0,9.17985065927,26.9147,112.322366039,59.5719648356,41.7485,11.0019012031
 02/21  12:00:00,42.2758462383,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.107256155,49.6065137557,41.7485,12.7522423996
 02/21  13:00:00,41.5950652523,3.6592537239,0.0,0.0,9.17985065927,26.9147,89.4668872781,36.137667255,41.7485,11.5807200232
 02/21  14:00:00,34.0716627357,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.6501013947,38.418956358,33.3988,9.83234503674
 02/21  15:00:00,34.0568473898,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.8110294509,48.0944690158,25.0491,8.66746043511
 02/21  16:00:00,34.0389358995,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.0982795102,54.0333007783,33.3988,8.66617873192
 02/21  17:00:00,41.4668278766,3.6592537239,0.00417002006301,0.0,9.17985065927,26.9147,110.798497462,52.0336194537,50.0982,8.66667800804
 02/21  18:00:00,43.5864689593,3.6592537239,0.0,0.0,9.17985065927,26.9147,110.228031038,48.5499105938,50.0982,11.5799204442
 02/21  19:00:00,45.7114907023,3.6592537239,0.00301845991162,0.0,9.17985065927,26.9147,108.774446734,42.9877596728,50.0982,15.6884870613
 02/21  20:00:00,38.2046521673,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.8914802919,45.6211966744,33.3988,16.8714836176
 02/21  21:00:00,38.1898266205,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.3209746944,47.9958746485,33.3988,13.9263000459
 02/21  22:00:00,38.1462702889,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.1502403485,55.4144628859,25.0491,15.6866774626
 02/21  23:00:00,38.1389304961,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.423936493,58.9701065707,16.6994,12.7544299223
 02/21  24:00:00,38.9305553845,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.7343374062,63.8797988002,8.3497,7.50483860597
 02/22  01:00:00,22.1750242155,3.6592537239,0.0,0.0,4.58992532963,8.1892,83.2710253642,74.1621032609,3.33988,5.7690421033
 02/22  02:00:00,14.6800336466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.7012014723,0.0,0.0,0.0,1.52997510988,7.4902,3.93194616211,0.0,3.33988,0.592066162107
 02/22  04:00:00,14.7082346524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  05:00:00,14.8563975594,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.2743299778,3.6592537239,0.0,0.0,4.58992532963,8.1892,91.3500039059,82.4082189094,8.3497,0.592084996445
 02/22  07:00:00,38.2349777631,3.6592537239,0.00896162946394,0.0,9.17985065927,19.4245,98.6533214705,77.3415315097,16.6994,4.61238996079
 02/22  08:00:00,41.4780457609,3.6592537239,0.0126760786374,0.0,9.17985065927,26.9147,108.886832308,66.9670443882,25.0491,16.8706879195
 02/22  09:00:00,41.4960145845,3.6592537239,0.0,0.0,9.17985065927,26.9147,109.515096561,60.4285018579,33.3988,15.6877947032
 02/22  10:00:00,34.0302827308,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.0855372461,53.2840163003,25.0491,12.7524209458
 02/22  11:00:00,41.5422452986,3.6592537239,0.0090264709508,0.0,9.17985065927,26.9147,101.371900422,48.6219171903,41.7485,11.0014832319
 02/22  12:00:00,42.2753140274,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.4552236305,40.9537810999,41.7485,12.7529425307
 02/22  13:00:00,41.5929054289,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.9033726928,30.5739778597,41.7485,11.5808948331
 02/22  14:00:00,34.0694459933,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.5508494023,34.3192969465,33.3988,9.83275245579
 02/22  15:00:00,34.0542259003,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.0626280031,47.3470140715,25.0491,8.6665139316
 02/22  16:00:00,34.0327971015,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.4110717653,56.3454685719,33.3988,8.66680319341
 02/22  17:00:00,41.4581352896,3.6592537239,0.00764311335999,0.0,9.17985065927,26.9147,115.232150564,56.4677527036,50.0982,8.66619786055
 02/22  18:00:00,43.5840511715,3.6592537239,0.0028334677594,0.0,9.17985065927,26.9147,112.33648551,50.6594208046,50.0982,11.5788647056
 02/22  19:00:00,45.7109635823,3.6592537239,0.00328768393495,0.0,9.17985065927,26.9147,109.107290909,43.3207280403,50.0982,15.6883628691
 02/22  20:00:00,38.3466560588,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.76419708,47.4934719632,33.3988,16.8719251168
 02/22  21:00:00,38.3219162074,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.8680796294,50.5426903359,33.3988,13.9265892936
 02/22  22:00:00,38.2465516659,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.2184566618,58.4824489426,25.0491,15.6869077192
 02/22  23:00:00,38.135142035,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.3989584329,61.947659673,16.6994,12.7518987599
 02/22  24:00:00,38.9309431803,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.807437065,64.952809552,8.3497,7.50492751303
 02/23  01:00:00,22.1763150263,3.6592537239,0.0,0.0,4.58992532963,8.1892,83.8990503438,74.7900726328,3.33988,5.76909771095
 02/23  02:00:00,14.6795515341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  03:00:00,14.7035595566,0.0,0.0,0.0,1.52997510988,7.4902,3.93195159902,0.0,3.33988,0.592071599017
 02/23  04:00:00,14.7139556767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  05:00:00,14.8561424407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  06:00:00,22.2732546436,3.6592537239,0.0,0.0,4.58992532963,8.1892,92.3507792589,83.4089888433,8.3497,0.592090415629
 02/23  07:00:00,38.2332908789,3.6592537239,0.00888621534721,0.0,9.17985065927,19.4245,100.54253397,79.230707393,16.6994,4.61242657734
 02/23  08:00:00,41.476193985,3.6592537239,0.0138281208221,0.0,9.17985065927,26.9147,112.086509057,70.1654948181,25.0491,16.8719142394
 02/23  09:00:00,41.4949998483,3.6592537239,0.0,0.0,9.17985065927,26.9147,111.360306237,62.2746115543,33.3988,15.6868946828
 02/23  10:00:00,34.0200726004,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.0483957882,60.2479786484,25.0491,12.7513171398
 02/23  11:00:00,41.510331241,3.6592537239,0.00526980927409,0.0,9.17985065927,26.9147,115.336785172,62.5874663353,41.7485,11.000818837
 02/23  12:00:00,42.2666863965,3.6592537239,0.0,0.0,9.17985065927,26.9147,108.327000841,53.8272419603,41.7485,12.7512588806
 02/23  13:00:00,41.5798165362,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.2481804112,40.9201005425,41.7485,11.5795798688
 02/23  14:00:00,34.0617323772,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.9256193909,40.6942585191,33.3988,9.83256087179
 02/23  15:00:00,34.0586127806,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.5340716672,46.8182506933,25.0491,8.66672097384
 02/23  16:00:00,34.0437213765,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.8010641103,51.7356746641,33.3988,8.66658944618
 02/23  17:00:00,41.466570548,3.6592537239,0.00765926690501,0.0,9.17985065927,26.9147,111.707763017,52.9427161588,50.0982,8.66684685848
 02/23  18:00:00,43.5647447193,3.6592537239,0.0,0.0,9.17985065927,26.9147,120.091177508,58.4133172757,50.0982,11.5796602323
 02/23  19:00:00,45.6766699209,3.6592537239,0.00139633306764,0.0,9.17985065927,26.9147,122.958657598,57.1716987231,50.0982,15.6887588748
 02/23  20:00:00,38.3142864649,3.6592537239,0.0,0.0,9.17985065927,19.4245,110.139876943,59.869916476,33.3988,16.8711604667
 02/23  21:00:00,38.293322956,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.603378113,62.2785300358,33.3988,13.926048077
 02/23  22:00:00,38.2194520442,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.462096431,68.7259392129,25.0491,15.687057218
 02/23  23:00:00,38.1082857679,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.667705648,71.2145208025,16.6994,12.7537848456
 02/23  24:00:00,38.9170630448,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.2703372211,72.9920194638,8.3497,6.92861775729
 02/24  01:00:00,22.155139603,3.6592537239,0.0,0.0,4.58992532963,8.1892,91.0203878344,81.3366920109,3.33988,6.34381582351
 02/24  02:00:00,14.6620410221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.6886655663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  04:00:00,14.702824034,0.0,0.0,0.0,1.52997510988,7.4902,3.93196601011,0.0,3.33988,0.592086010113
 02/24  05:00:00,15.3677928897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  06:00:00,22.7854728157,3.6592537239,0.0,0.0,4.58992532963,8.1892,92.7040100852,83.7622181968,8.3497,0.592091888412
 02/24  07:00:00,38.4585717029,3.6592537239,0.00892322693315,0.0,9.17985065927,19.4245,100.721021058,79.4092085661,16.6994,4.61241249211
 02/24  08:00:00,41.4746722094,3.6592537239,0.013842287288,0.0,9.17985065927,26.9147,111.575621939,69.6541312572,25.0491,16.8723906821
 02/24  09:00:00,41.4834901326,3.6592537239,0.0,0.0,9.17985065927,26.9147,114.830600474,66.3249078441,33.3988,15.1068926297
 02/24  10:00:00,34.0054702062,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.855789996,64.4754701958,25.0491,13.3312198003
 02/24  11:00:00,41.5010841203,3.6592537239,0.00798191815681,0.0,9.17985065927,26.9147,118.920354477,66.1694192876,41.7485,11.0024351893
 02/24  12:00:00,42.2610593913,3.6592537239,0.0,0.0,9.17985065927,26.9147,110.564805181,56.0643640343,41.7485,12.7519411466
 02/24  13:00:00,41.5567130528,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.698320276,47.3691904041,41.7485,11.5806298724
 02/24  14:00:00,34.0370470119,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.5250936967,48.2938192867,33.3988,9.83247441008
 02/24  15:00:00,34.0412337164,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.2944558115,51.5788403366,25.0491,8.66651547491
 02/24  16:00:00,34.0224777069,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.4797675371,56.4150746049,33.3988,8.66589293226
 02/24  17:00:00,41.4514493106,3.6592537239,0.00327470691576,0.0,9.17985065927,26.9147,114.264237024,55.499416473,50.0982,8.66662055066
 02/24  18:00:00,43.5708073788,3.6592537239,0.0,0.0,9.17985065927,26.9147,115.427383757,53.7496850387,50.0982,11.5794987178
 02/24  19:00:00,45.6844019603,3.6592537239,0.0,0.0,9.17985065927,26.9147,117.525897208,52.321036305,50.0982,15.1066609032
 02/24  20:00:00,38.1713552387,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.360532945,58.5103207618,33.3988,17.4514121834
 02/24  21:00:00,38.1569791685,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.335182626,62.0122435304,33.3988,13.9241390956
 02/24  22:00:00,38.1143330163,3.6592537239,0.0,0.0,9.17985065927,19.4245,110.207527972,69.4714387162,25.0491,15.6869892561
 02/24  23:00:00,38.1055577771,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.520088251,73.0688234133,16.6994,12.7518648378
 02/24  24:00:00,38.9130471129,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.9179817262,76.6407098237,8.3497,6.92757190245
 02/25  01:00:00,22.1505757762,3.6592537239,0.0,0.0,4.58992532963,8.1892,95.2977234165,86.1886129673,3.33988,5.76923044925
 02/25  02:00:00,14.6547007663,0.0,0.0,0.0,1.52997510988,7.4902,3.93196992746,0.0,3.33988,0.592089927464
 02/25  03:00:00,14.678266026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  04:00:00,14.6910542348,0.0,0.0,0.0,1.52997510988,7.4902,3.93193446612,0.0,3.33988,0.592054466123
 02/25  05:00:00,14.8419535101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.2681785577,3.6592537239,0.00637693536137,0.0,4.58992532963,8.1892,102.687056944,93.745296548,8.3497,0.592060395939
 02/25  07:00:00,38.2256775038,3.6592537239,0.0107475973569,0.0,9.17985065927,19.4245,107.220583896,86.4824133196,16.6994,4.03877057597
 02/25  08:00:00,41.4612798455,3.6592537239,0.00745239971864,0.0,9.17985065927,26.9147,99.2157804555,69.5526418655,25.0491,4.61403859
 02/25  09:00:00,41.4804703327,3.6592537239,0.0,0.0,9.17985065927,26.9147,101.903615257,63.8908328395,33.3988,4.61398241698
 02/25  10:00:00,34.0138343007,3.6592537239,0.000774748560071,0.0,9.17985065927,19.4245,100.173001559,61.1960327244,25.0491,13.9278688347
 02/25  11:00:00,41.5256705733,3.6592537239,0.00515466792488,0.0,9.17985065927,26.9147,111.032030205,56.5308249826,41.7485,12.7527052221
 02/25  12:00:00,42.2788804077,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.517119204,46.2594602324,41.7485,14.5091589719
 02/25  13:00:00,41.5843904711,3.6592537239,0.0,0.0,9.17985065927,26.9147,98.7540702315,43.0778368764,41.7485,13.9277333551
 02/25  14:00:00,34.0609786433,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.6432656609,40.4926363276,33.3988,12.7518293333
 02/25  15:00:00,34.0635130226,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.6583342191,41.0307518538,25.0491,11.5784823653
 02/25  16:00:00,34.0490587551,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.4440899615,42.0432958706,33.3988,11.001994091
 02/25  17:00:00,41.4738160314,3.6592537239,0.00144901765938,0.0,9.17985065927,26.9147,104.070375364,43.5622897319,50.0982,10.4098856316
 02/25  18:00:00,43.5873893754,3.6592537239,0.0,0.0,9.17985065927,26.9147,109.412564001,48.3128377867,50.0982,11.0015262145
 02/25  19:00:00,45.6930051157,3.6592537239,0.0,0.0,9.17985065927,26.9147,113.653387762,47.8678562859,50.0982,15.6873314761
 02/25  20:00:00,38.3205491827,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.184398391,53.0991636017,33.3988,15.6864347896
 02/25  21:00:00,38.2900444001,3.6592537239,0.0,0.0,9.17985065927,19.4245,110.410936238,63.0832976022,33.3988,13.9288386354
 02/25  22:00:00,38.216406932,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.383632713,70.6465190554,25.0491,15.6880136579
 02/25  23:00:00,38.1036579369,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.92072718,78.6411936605,16.6994,11.5801335197
 02/25  24:00:00,38.9087834018,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.975940267,84.9595449012,8.3497,8.66669536594
 02/26  01:00:00,22.1442746882,3.6592537239,0.0,0.0,4.58992532963,8.1892,107.969657257,97.7027318928,3.33988,6.92704536403
 02/26  02:00:00,14.6476062128,0.0,0.0,0.0,1.52997510988,7.4902,3.93193252399,0.0,3.33988,0.592052523993
 02/26  03:00:00,14.6697308842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  04:00:00,14.681892622,0.0,0.0,0.0,1.52997510988,7.4902,3.93193845849,0.0,3.33988,0.592058458485
 02/26  05:00:00,14.8316676468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  06:00:00,22.2583280675,3.6592537239,0.00753329340712,0.0,4.58992532963,8.1892,115.507824851,107.138124851,8.3497,0.02
 02/26  07:00:00,38.2125694133,3.6592537239,0.00799337828194,0.0,9.17985065927,19.4245,124.873493353,103.560047227,16.6994,4.61404612643
 02/26  08:00:00,41.445586866,3.6592537239,0.00699464740028,0.0,9.17985065927,26.9147,116.360537899,86.6982726554,25.0491,4.61316524336
 02/26  09:00:00,41.4618235653,3.6592537239,0.0,0.0,9.17985065927,26.9147,109.62292844,71.6100824561,33.3988,4.61404598407
 02/26  10:00:00,33.9822764996,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.585818389,71.4965251101,25.0491,4.04019327836
 02/26  11:00:00,41.4857430566,3.6592537239,0.00617804235685,0.0,9.17985065927,26.9147,124.208553252,67.9509199143,41.7485,14.5091333373
 02/26  12:00:00,42.2664043661,3.6592537239,0.0,0.0,9.17985065927,26.9147,110.674083505,54.9986149517,41.7485,13.926968553
 02/26  13:00:00,41.5746133007,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.0612322187,42.7348147851,41.7485,11.5779174336
 02/26  14:00:00,34.0478966738,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.0890892053,41.6901667488,33.3988,11.0001224565
 02/26  15:00:00,34.0451982713,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.1533204543,46.4379887328,25.0491,8.66623172151
 02/26  16:00:00,34.0282211762,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.554004887,51.4892299138,33.3988,8.66597497322
 02/26  17:00:00,41.4552244754,3.6592537239,0.00364053905209,0.0,9.17985065927,26.9147,109.130816697,50.3661534848,50.0982,8.66646321203
 02/26  18:00:00,43.56538199,3.6592537239,0.0,0.0,9.17985065927,26.9147,117.896805979,56.2203268553,50.0982,11.578279124
 02/26  19:00:00,45.6765502445,3.6592537239,0.0,0.0,9.17985065927,26.9147,122.427317915,58.400587444,50.0982,13.9285304714
 02/26  20:00:00,38.3061269794,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.296244247,63.3865949327,33.3988,14.5108493147
 02/26  21:00:00,38.2842529522,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.18402077,66.7838170453,33.3988,11.0014037251
 02/26  22:00:00,38.2089825365,3.6592537239,0.0,0.0,9.17985065927,19.4245,120.690724398,81.1316383004,25.0491,14.5099860976
 02/26  23:00:00,38.0959715369,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.420227073,86.7183895476,16.6994,11.0024375249
 02/26  24:00:00,38.9043294537,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.243286335,89.1243516126,8.3497,5.76923472249
 02/27  01:00:00,22.1416990077,3.6592537239,0.0,0.0,4.58992532963,8.1892,108.017990483,98.9086003582,3.33988,5.76951012499
 02/27  02:00:00,14.6444700639,0.0,0.0,0.0,1.52997510988,7.4902,3.93196630603,0.0,3.33988,0.592086306031
 02/27  03:00:00,14.6660208206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  04:00:00,14.6784957567,0.0,0.0,0.0,1.52997510988,7.4902,3.93196189154,0.0,3.33988,0.592081891536
 02/27  05:00:00,14.8289540294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  06:00:00,22.2517366617,3.6592537239,0.00217453393323,0.0,4.58992532963,8.1892,117.007205311,108.065417533,8.3497,0.592087777565
 02/27  07:00:00,38.2122246008,3.6592537239,0.00783290772552,0.0,9.17985065927,19.4245,124.198311377,103.459958718,16.6994,4.0389526595
 02/27  08:00:00,41.4509735597,3.6592537239,0.011363161116,0.0,9.17985065927,26.9147,132.373922261,89.8725110944,25.0491,17.4523111662
 02/27  09:00:00,41.4680932592,3.6592537239,0.0,0.0,9.17985065927,26.9147,121.811503342,73.3075904998,33.3988,15.1051128418
 02/27  10:00:00,33.9946848666,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.278155822,64.4768222117,25.0491,12.7522336102
 02/27  11:00:00,41.4991948969,3.6592537239,0.00140607513381,0.0,9.17985065927,26.9147,111.832020966,58.5038039336,41.7485,11.5797170326
 02/27  12:00:00,42.2602827166,3.6592537239,0.0,0.0,9.17985065927,26.9147,101.012257697,46.5103702525,41.7485,12.7533874449
 02/27  13:00:00,41.5630965674,3.6592537239,0.0,0.0,9.17985065927,26.9147,90.070147032,36.7417200108,41.7485,11.5799270212
 02/27  14:00:00,34.0349157356,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.7862356603,41.556378109,33.3988,9.83105755133
 02/27  15:00:00,34.0270362211,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.4349795111,49.720086822,25.0491,8.66579268912
 02/27  16:00:00,34.0181967622,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.4583967618,54.3925114528,33.3988,8.66708530898
 02/27  17:00:00,41.438986332,3.6592537239,0.00469915367766,0.0,9.17985065927,26.9147,112.263502333,53.4992915601,50.0982,8.66601077239
 02/27  18:00:00,42.4926184057,3.6592537239,0.0,0.0,9.17985065927,26.9147,115.188316298,54.0892969202,50.0982,11.0008193774
 02/27  19:00:00,45.6639295885,3.6592537239,0.0,0.0,9.17985065927,26.9147,119.852730143,54.0683562354,50.0982,15.6861739073
 02/27  20:00:00,38.2960055259,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.233841945,58.9640484602,33.3988,16.8709934847
 02/27  21:00:00,38.2770533087,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.048126065,58.7188524055,33.3988,13.9304736599
 02/27  22:00:00,38.2048139772,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.543191575,65.8068173383,25.0491,15.6872742367
 02/27  23:00:00,38.0944462898,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.6683066188,70.2170619548,16.6994,12.751844664
 02/27  24:00:00,38.90423369,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.6581258329,73.8050840614,8.3497,7.50334177151
 02/28  01:00:00,22.1451423249,3.6592537239,0.0,0.0,4.58992532963,8.1892,92.5035846515,83.3939931093,3.33988,5.76971154218
 02/28  02:00:00,14.6414323159,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  03:00:00,14.6631839555,0.0,0.0,0.0,1.52997510988,7.4902,3.93194660063,0.0,3.33988,0.59206660063
 02/28  04:00:00,14.676892043,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  05:00:00,15.3438038887,0.0,0.0,0.0,1.52997510988,7.4902,3.93195251272,0.0,3.33988,0.592072512716
 02/28  06:00:00,22.767174634,3.6592537239,0.0,0.0,4.58992532963,8.1892,94.3114085213,85.9417085213,8.3497,0.02
 02/28  07:00:00,37.3862149131,3.6592537239,0.00857762420845,0.0,9.17985065927,19.4245,103.049874724,81.7372943993,16.6994,4.61318032498
 02/28  08:00:00,41.4495997615,3.6592537239,0.0107874352769,0.0,9.17985065927,26.9147,113.453120729,71.5324473501,25.0491,16.8715733794
 02/28  09:00:00,41.4621455447,3.6592537239,0.0,0.0,9.17985065927,26.9147,115.288717243,66.2028261692,33.3988,15.6870910742
 02/28  10:00:00,33.9844075321,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.474704073,63.6730597313,25.0491,12.7525443417
 02/28  11:00:00,41.4879184007,3.6592537239,0.00418177967419,0.0,9.17985065927,26.9147,113.346821737,60.5972231692,41.7485,11.0010985682
 02/28  12:00:00,42.2591788942,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.275418687,45.7751716042,41.7485,12.7517470829
 02/28  13:00:00,41.5821037613,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.8645172274,29.5365547604,41.7485,11.579462467
 02/28  14:00:00,34.0651378225,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.5583644395,27.326883325,33.3988,9.83268111449
 02/28  15:00:00,34.0659080068,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.847775749,32.1317334702,25.0491,8.6669422788
 02/28  16:00:00,34.0498162592,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.8954203383,37.8310249743,33.3988,8.66559536393
 02/28  17:00:00,41.4740186146,3.6592537239,0.00353486687101,0.0,9.17985065927,26.9147,97.3548096695,38.5902019901,50.0982,8.66640767938
 02/28  18:00:00,42.5270462664,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.659403852,40.9827925995,50.0982,11.5784112526
 02/28  19:00:00,45.6952903371,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.035131483,41.8301841681,50.0982,15.1067473152
 02/28  20:00:00,38.1845551776,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.2651970919,46.996286242,33.3988,16.8701108499
 02/28  21:00:00,38.1709048847,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.1418591036,48.2378296102,33.3988,14.5052294935
 02/28  22:00:00,38.1245527774,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.2817515558,57.5455519623,25.0491,15.6870995934
 02/28  23:00:00,38.1098592613,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.6064101525,65.1563008912,16.6994,12.7507092613
 02/28  24:00:00,38.9061262098,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.8806784548,72.6047060222,8.3497,6.9262724326
 03/01  01:00:00,22.1477194991,3.6592537239,0.0,0.0,4.58992532963,8.1892,93.7099430501,84.6019672382,3.33988,5.76809581184
 03/01  02:00:00,14.6548085554,0.0,0.0,0.0,1.52997510988,7.4902,3.93197425941,0.0,3.33988,0.592094259405
 03/01  03:00:00,14.6782775143,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.6899554584,0.0,0.0,0.0,1.52997510988,7.4902,3.93192841122,0.0,3.33988,0.592048411217
 03/01  05:00:00,14.8393190512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.2595899971,3.6592537239,0.00156382557446,0.0,4.58992532963,8.1892,112.824546073,104.454846073,8.3497,0.02
 03/01  07:00:00,37.1584164954,3.6592537239,0.00801568517822,0.0,9.17985065927,19.4245,121.975122312,100.661791552,16.6994,4.61393076049
 03/01  08:00:00,41.4581962469,3.6592537239,0.0113712260263,0.0,9.17985065927,26.9147,128.382928361,86.4635634784,25.0491,16.8702648828
 03/01  09:00:00,41.4733598661,3.6592537239,0.0,0.0,9.17985065927,26.9147,122.702532988,73.6168926307,33.3988,15.6868403571
 03/01  10:00:00,33.9928465598,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.615968678,68.8152243912,25.0491,12.7516442864
 03/01  11:00:00,41.5123803565,3.6592537239,0.00183221374826,0.0,9.17985065927,26.9147,110.448747404,57.1202440736,41.7485,11.5800033302
 03/01  12:00:00,42.288822113,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.1292746392,33.6288360626,41.7485,12.7519385766
 03/01  13:00:00,41.6163794515,3.6592537239,0.0,0.0,9.17985065927,26.9147,71.2375793912,18.4876744641,41.7485,11.0014049271
 03/01  14:00:00,34.0946123134,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.421056374,17.1905516524,33.3988,9.83170472155
 03/01  15:00:00,34.0954498187,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.3026596334,21.5865977155,25.0491,8.66696191787
 03/01  16:00:00,34.0780511459,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.7929037654,28.7278850669,33.3988,8.66621869851
 03/01  17:00:00,41.504587211,3.6592537239,0.00373189390764,0.0,9.17985065927,26.9147,87.3401583575,28.5754726367,50.0982,8.66648572081
 03/01  18:00:00,42.5669966919,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.5439875205,26.8676068031,50.0982,11.5781807174
 03/01  19:00:00,45.7303814975,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.1730216929,30.9664176671,50.0982,15.1084040259
 03/01  20:00:00,38.3622932265,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.5785610652,37.7274882319,33.3988,17.4522728334
 03/01  21:00:00,38.3331906228,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.7535577228,43.4304471454,33.3988,13.9243105774
 03/01  22:00:00,38.2359439936,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.5907441028,58.8543598886,25.0491,15.6872842141
 03/01  23:00:00,38.1066165814,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.33753101,70.8857094183,16.6994,12.752421592
 03/01  24:00:00,38.9095002508,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.5054773389,80.2274208772,8.3497,6.92835646166
 03/02  01:00:00,22.1475569147,3.6592537239,0.0,0.0,4.58992532963,8.1892,99.2202923038,90.1117748926,3.33988,5.76863741115
 03/02  02:00:00,14.6540290508,0.0,0.0,0.0,1.52997510988,7.4902,3.93197479198,0.0,3.33988,0.592094791977
 03/02  03:00:00,14.6781403359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  04:00:00,14.6893335762,0.0,0.0,0.0,1.52997510988,7.4902,3.93192894652,0.0,3.33988,0.592048946519
 03/02  05:00:00,14.8379303022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  06:00:00,22.2566650489,3.6592537239,0.00145958080906,0.0,4.58992532963,8.1892,114.826027281,105.884272396,8.3497,0.592054884918
 03/02  07:00:00,37.1576566867,3.6592537239,0.00818080523445,0.0,9.17985065927,19.4245,118.708090161,97.9687017317,16.6994,4.03998842967
 03/02  08:00:00,41.4571233837,3.6592537239,0.00919262005108,0.0,9.17985065927,26.9147,126.686131187,84.7666539922,25.0491,16.8703771944
 03/02  09:00:00,41.472641437,3.6592537239,0.0,0.0,9.17985065927,26.9147,125.008363115,75.9226878665,33.3988,15.6868752483
 03/02  10:00:00,34.0132484707,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.027482484,59.2261092172,25.0491,12.7522732669
 03/02  11:00:00,41.5498355161,3.6592537239,0.00196048127077,0.0,9.17985065927,26.9147,95.6124210911,42.28427159,41.7485,11.5796495011
 03/02  12:00:00,42.3009365272,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.2803830253,25.7805503704,41.7485,12.7513326549
 03/02  13:00:00,41.6314040581,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.7275803762,13.977633773,41.7485,11.0014466032
 03/02  14:00:00,34.1132546395,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.6700663648,12.8619274712,33.3988,10.4093388936
 03/02  15:00:00,34.1246266404,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.7364740008,14.5985772496,25.0491,8.08879675114
 03/02  16:00:00,34.1068001621,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.1960931414,20.1295869925,33.3988,8.66770614889
 03/02  17:00:00,41.5322532333,3.6592537239,0.00428854488702,0.0,9.17985065927,26.9147,78.640530079,19.8749735439,50.0982,8.6673565351
 03/02  18:00:00,42.5856108451,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.4514013359,20.7749936842,50.0982,11.5782076517
 03/02  19:00:00,45.7518567768,3.6592537239,0.0,0.0,9.17985065927,26.9147,89.102213212,23.8687852796,50.0982,15.1352279325
 03/02  20:00:00,38.3739052534,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.1637016263,34.3399569637,33.3988,17.4249446626
 03/02  21:00:00,38.3315476273,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.9346825214,44.6117635478,33.3988,13.9241189736
 03/02  22:00:00,38.2328155389,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.723613953,61.9873613423,25.0491,15.6871526107
 03/02  23:00:00,38.1094212573,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.739381721,72.2879912923,16.6994,12.7519904291
 03/02  24:00:00,38.9115185338,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.474878502,80.1970789019,8.3497,6.9280996001
 03/03  01:00:00,22.1487301601,3.6592537239,0.0,0.0,4.58992532963,8.1892,99.1843296052,90.0760433838,3.33988,5.7684062214
 03/03  02:00:00,14.6547731399,0.0,0.0,0.0,1.52997510988,7.4902,3.93195256963,0.0,3.33988,0.592072569626
 03/03  03:00:00,14.6785398142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  04:00:00,14.690392206,0.0,0.0,0.0,1.52997510988,7.4902,3.93195847222,0.0,3.33988,0.592078472224
 03/03  05:00:00,15.3549047767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  06:00:00,22.7745217416,3.6592537239,0.00067180397517,0.0,4.58992532963,8.1892,108.251779008,99.8820790077,8.3497,0.02
 03/03  07:00:00,37.3884012117,3.6592537239,0.00812618749007,0.0,9.17985065927,19.4245,117.607757506,96.2942111646,16.6994,4.61414634158
 03/03  08:00:00,41.4601666994,3.6592537239,0.0114997050832,0.0,9.17985065927,26.9147,123.975731731,82.0571601278,25.0491,16.8694716034
 03/03  09:00:00,41.4841137164,3.6592537239,0.0,0.0,9.17985065927,26.9147,115.506761805,66.4210181593,33.3988,15.6869436454
 03/03  10:00:00,34.0362172575,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.564396858,51.7626267479,25.0491,12.7526701101
 03/03  11:00:00,41.55823082,3.6592537239,0.00212716211479,0.0,9.17985065927,26.9147,93.9094117991,40.5812898276,41.7485,11.5796219716
 03/03  12:00:00,42.3161151857,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.8882947226,20.3869205639,41.7485,12.7528741587
 03/03  13:00:00,41.6611277393,3.6592537239,0.0,0.0,9.17985065927,26.9147,58.1603746122,5.41038733717,41.7485,11.001487275
 03/03  14:00:00,34.1463738629,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.4237043617,4.19192293386,33.3988,9.83298142788
 03/03  15:00:00,34.1483708954,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.2234156858,8.50755306443,25.0491,8.6667626214
 03/03  16:00:00,34.1349692853,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.0026286675,12.9376028823,33.3988,8.66622578516
 03/03  17:00:00,41.5530535162,3.6592537239,0.00537078623085,0.0,9.17985065927,26.9147,74.1679607527,15.4033115057,50.0982,8.66644924706
 03/03  18:00:00,42.5957189491,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.8283392614,19.153360116,50.0982,11.5767791454
 03/03  19:00:00,45.7569927059,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.4065857349,23.2022409788,50.0982,15.106144756
 03/03  20:00:00,38.2336067357,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.4328029598,34.1645776246,33.3988,16.8694253352
 03/03  21:00:00,38.2071785139,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.4260344568,41.521538287,33.3988,14.5056961698
 03/03  22:00:00,38.149223411,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.0939944179,53.9377342183,25.0491,15.1071601997
 03/03  23:00:00,38.1269160355,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.6089122806,63.1571158967,16.6994,12.7523963839
 03/03  24:00:00,38.9180466223,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.372265049,71.5191462208,8.3497,7.50341882824
 03/04  01:00:00,22.1545537756,3.6592537239,0.0,0.0,4.58992532963,8.1892,90.3493376015,81.2395353032,3.33988,5.76992229829
 03/04  02:00:00,14.6613036269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  03:00:00,14.6852075357,0.0,0.0,0.0,1.52997510988,7.4902,3.93195481676,0.0,3.33988,0.592074816758
 03/04  04:00:00,14.6975604831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  05:00:00,14.8482170739,0.0,0.0,0.0,1.52997510988,7.4902,3.93196071579,0.0,3.33988,0.592080715786
 03/04  06:00:00,22.2654010533,3.6592537239,0.0,0.0,4.58992532963,8.1892,99.0830204785,90.7133204785,8.3497,0.02
 03/04  07:00:00,37.1680993653,3.6592537239,0.00842646596137,0.0,9.17985065927,19.4245,108.315097491,87.0023834522,16.6994,4.6133140385
 03/04  08:00:00,41.4595088296,3.6592537239,0.00735758101843,0.0,9.17985065927,26.9147,100.799409867,71.1371904267,25.0491,4.61311944028
 03/04  09:00:00,41.5033608553,3.6592537239,0.0,0.0,9.17985065927,26.9147,90.6022589547,53.1633726401,33.3988,4.04008631457
 03/04  10:00:00,34.091881867,3.6592537239,0.000586306802288,0.0,9.17985065927,19.4245,68.1196667802,28.5633508416,25.0491,14.5072159386
 03/04  11:00:00,41.6271745239,3.6592537239,0.00307052835935,0.0,9.17985065927,26.9147,71.197092476,16.6974210786,41.7485,12.7511713974
 03/04  12:00:00,42.3583392022,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.5281078959,5.85191683253,41.7485,13.9276910634
 03/04  13:00:00,41.7056496809,3.6592537239,0.00369722376449,0.0,9.17985065927,26.9147,56.0351902968,0.358282198127,41.7485,13.9284080987
 03/04  14:00:00,34.1784627681,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.2258272115,0.0754236152141,33.3988,12.7516035962
 03/04  15:00:00,34.1789281811,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.8352127113,2.20562741074,25.0491,11.5804853005
 03/04  16:00:00,34.1684723398,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.25193741,3.27400054615,33.3988,11.5791368638
 03/04  17:00:00,41.5515646596,3.6592537239,0.00297193034998,0.0,9.17985065927,26.9147,75.671361666,15.7414271767,50.0982,9.83173448928
 03/04  18:00:00,42.5823643558,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.3202112994,27.2208181808,50.0982,11.0011931186
 03/04  19:00:00,45.7550867063,3.6592537239,0.0,0.0,9.17985065927,26.9147,89.5446064076,23.7587829393,50.0982,15.6876234683
 03/04  20:00:00,38.3976693532,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.9450137742,22.858784594,33.3988,15.6874291802
 03/04  21:00:00,38.3846631682,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.6269032329,27.3024876931,33.3988,13.9256155398
 03/04  22:00:00,38.3132633839,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.3724320351,28.6355978676,25.0491,15.6877341675
 03/04  23:00:00,38.2059446102,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.7110125741,31.0120515934,16.6994,10.9995609807
 03/04  24:00:00,38.9745041935,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.5388800034,35.5232423862,8.3497,8.66593761723
 03/05  01:00:00,22.2482373545,3.6592537239,0.0,0.0,4.58992532963,8.1892,59.959515314,49.1150350085,3.33988,7.50460030546
 03/05  02:00:00,14.7547879784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.7804456005,0.0,0.0,0.0,1.52997510988,7.4902,3.93193032372,0.0,3.33988,0.592050323722
 03/05  04:00:00,14.7878413226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,14.9354343363,0.0,0.0,0.0,1.52997510988,7.4902,3.93193626172,0.0,3.33988,0.592056261721
 03/05  06:00:00,22.3517889769,3.6592537239,0.0,0.0,4.58992532963,8.1892,66.6818913207,58.3121913207,8.3497,0.02
 03/05  07:00:00,37.246502533,3.6592537239,0.0102508917141,0.0,9.17985065927,19.4245,77.9886795936,56.6767235819,16.6994,4.61255601171
 03/05  08:00:00,41.5419604227,3.6592537239,0.0112828064304,0.0,9.17985065927,26.9147,72.8422846682,43.7548988052,25.0491,4.03828586295
 03/05  09:00:00,41.5477537982,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.3112684149,41.2986673074,33.3988,4.61380110747
 03/05  10:00:00,34.0521308233,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.4465826259,51.7849566595,25.0491,4.61252596634
 03/05  11:00:00,41.5391470839,3.6592537239,0.0109281076022,0.0,9.17985065927,26.9147,110.069747961,54.3960005934,41.7485,13.9252473676
 03/05  12:00:00,42.2813053727,3.6592537239,0.0,0.0,9.17985065927,26.9147,106.295564249,50.6179793621,41.7485,13.9290848865
 03/05  13:00:00,41.5862723483,3.6592537239,0.0,0.0,9.17985065927,26.9147,97.711203463,44.3832731414,41.7485,11.5794303216
 03/05  14:00:00,34.0620248402,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.6209778998,45.6448561511,33.3988,11.5773217487
 03/05  15:00:00,34.0597446202,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.0526280286,49.914496399,25.0491,8.08903162955
 03/05  16:00:00,34.0449774343,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.2418651199,52.1769877538,33.3988,8.66607736607
 03/05  17:00:00,41.4748843091,3.6592537239,0.00800755289552,0.0,9.17985065927,26.9147,108.594450763,49.8299195656,50.0982,8.66633119694
 03/05  18:00:00,42.5376548617,3.6592537239,0.0,0.0,9.17985065927,26.9147,109.325433931,47.6488487833,50.0982,11.5783851474
 03/05  19:00:00,45.7179969886,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.314024677,43.2904754114,50.0982,13.9253492651
 03/05  20:00:00,38.3589142251,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.4932707456,44.1652391393,33.3988,13.9292316063
 03/05  21:00:00,38.3364624765,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.0355579454,45.0560081307,33.3988,11.5807498147
 03/05  22:00:00,38.2616548346,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.4288391667,53.4514488528,25.0491,13.9282903139
 03/05  23:00:00,38.1497486077,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.1790131062,56.8995754774,16.6994,11.5800376288
 03/05  24:00:00,38.9367871791,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.1360980314,57.0164660929,8.3497,5.76993193848
 03/06  01:00:00,22.1915674138,3.6592537239,0.0,0.0,4.58992532963,8.1892,73.7095896496,64.6020493828,3.33988,5.76766026681
 03/06  02:00:00,14.7007151969,0.0,0.0,0.0,1.52997510988,7.4902,3.93193285282,0.0,3.33988,0.592052852822
 03/06  03:00:00,14.7199803413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  04:00:00,14.7236985751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,14.864833069,0.0,0.0,0.0,1.52997510988,7.4902,3.93193878679,0.0,3.33988,0.59205878679
 03/06  06:00:00,22.2730721859,3.6592537239,0.0,0.0,4.58992532963,8.1892,90.7665693155,82.3968693155,8.3497,0.02
 03/06  07:00:00,37.1712586618,3.6592537239,0.00853480532842,0.0,9.17985065927,19.4245,103.277818746,81.9648931671,16.6994,4.61352557875
 03/06  08:00:00,41.4847571542,3.6592537239,0.0132374187221,0.0,9.17985065927,26.9147,106.272576778,64.3551298945,25.0491,16.8683468833
 03/06  09:00:00,41.4892863678,3.6592537239,0.0,0.0,9.17985065927,26.9147,111.090950127,62.0048177773,33.3988,15.6873323497
 03/06  10:00:00,33.9935980788,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.579622168,65.7784760758,25.0491,12.752046092
 03/06  11:00:00,41.4928988659,3.6592537239,0.00661895521281,0.0,9.17985065927,26.9147,118.054006306,65.3054509263,41.7485,11.0000553799
 03/06  12:00:00,42.252683787,3.6592537239,0.0,0.0,9.17985065927,26.9147,111.144962914,56.6443607183,41.7485,12.7521021959
 03/06  13:00:00,41.5481827405,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.239218757,46.9125884258,41.7485,11.578130331
 03/06  14:00:00,34.0206167338,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.308014999,51.0773777529,33.3988,9.83183724612
 03/06  15:00:00,34.0212128525,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.3100415465,55.5948525931,25.0491,8.66608895343
 03/06  16:00:00,34.0125362007,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.7974104305,57.7334586447,33.3988,8.66515178579
 03/06  17:00:00,41.4435497049,3.6592537239,0.00788772720492,0.0,9.17985065927,26.9147,114.135114832,55.371250452,50.0982,8.66566437982
 03/06  18:00:00,42.5056682701,3.6592537239,0.0,0.0,9.17985065927,26.9147,114.751964097,53.6510718516,50.0982,11.0026922451
 03/06  19:00:00,45.6850195358,3.6592537239,0.0,0.0,9.17985065927,26.9147,115.243568741,49.4573526507,50.0982,15.6880160907
 03/06  20:00:00,38.3185979231,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.104638308,53.8367170689,33.3988,16.8691212395
 03/06  21:00:00,38.2954690872,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.940127215,55.615271604,33.3988,13.9260556111
 03/06  22:00:00,38.2143811446,3.6592537239,0.0,0.0,9.17985065927,19.4245,108.267257,67.5306834001,25.0491,15.6874736
 03/06  23:00:00,38.1051083196,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.1483611,71.6974300275,16.6994,12.7515310727
 03/06  24:00:00,38.911848246,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.328225889,79.0518350701,8.3497,6.92669081889
 03/07  01:00:00,22.1498984785,3.6592537239,0.0,0.0,4.58992532963,8.1892,96.8270416042,87.7185034662,3.33988,5.76865813798
 03/07  02:00:00,14.6546362735,0.0,0.0,0.0,1.52997510988,7.4902,3.93195993337,0.0,3.33988,0.592079933367
 03/07  03:00:00,14.6790152157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  04:00:00,14.6915207337,0.0,0.0,0.0,1.52997510988,7.4902,3.93193134922,0.0,3.33988,0.592051349222
 03/07  05:00:00,15.355903505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  06:00:00,22.7755368497,3.6592537239,0.000687650136814,0.0,4.58992532963,8.1892,105.25732075,96.3155634661,8.3497,0.592057283793
