Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  07:00:00,37.3916327762,3.6592537239,0.00861259104526,0.0,9.17985065927,19.4245,110.284715882,89.5453772041,16.6994,4.03993867784
 03/07  08:00:00,41.4630050447,3.6592537239,0.0122963190373,0.0,9.17985065927,26.9147,118.51457112,76.5952017415,25.0491,16.8702693782
 03/07  09:00:00,41.4710572986,3.6592537239,0.0,0.0,9.17985065927,26.9147,120.159908615,71.07476461,33.3988,15.6863440053
 03/07  10:00:00,33.9969623372,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.824786702,65.0249916193,25.0491,12.7506950825
 03/07  11:00:00,41.4953318547,3.6592537239,0.0106393313033,0.0,9.17985065927,26.9147,120.016666899,67.2668768922,41.7485,11.0012900072
 03/07  12:00:00,42.2565731777,3.6592537239,0.0,0.0,9.17985065927,26.9147,113.945409698,59.4450403028,41.7485,12.7518693949
 03/07  13:00:00,41.5515898332,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.087471276,50.7606282783,41.7485,11.5783429977
 03/07  14:00:00,34.0339679342,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.8103440266,50.5798540811,33.3988,9.8316899455
 03/07  15:00:00,34.0299878694,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.947209215,57.2327120288,25.0491,8.66539718623
 03/07  16:00:00,34.0106931078,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.757872176,62.6930581874,33.3988,8.66601398835
 03/07  17:00:00,41.4343295364,3.6592537239,0.00678799597403,0.0,9.17985065927,26.9147,121.895074195,63.1317331331,50.0982,8.66514106182
 03/07  18:00:00,42.4897479754,3.6592537239,0.0,0.0,9.17985065927,26.9147,124.120734957,63.0207324437,50.0982,11.0018025135
 03/07  19:00:00,45.6702804423,3.6592537239,0.0,0.0,9.17985065927,26.9147,127.222604673,61.4382293874,50.0982,15.6861752853
 03/07  20:00:00,38.1671518274,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.945323613,64.6766343641,33.3988,16.8698892486
 03/07  21:00:00,38.1551026929,3.6592537239,0.0,0.0,9.17985065927,19.4245,112.159352354,64.8340742946,33.3988,13.9264780592
 03/07  22:00:00,38.1127553553,3.6592537239,0.0,0.0,9.17985065927,19.4245,112.090300643,71.3530824947,25.0491,15.6881181487
 03/07  23:00:00,38.1043373731,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.383490416,74.9324349297,16.6994,12.7516554865
 03/07  24:00:00,38.9110485832,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.7758319609,78.4989901534,8.3497,6.92714180751
 03/08  01:00:00,22.1484370073,3.6592537239,0.0,0.0,4.58992532963,8.1892,95.5872559668,86.4787272194,3.33988,5.76864874746
 03/08  02:00:00,14.65307635,0.0,0.0,0.0,1.52997510988,7.4902,3.93197628945,0.0,3.33988,0.592096289445
 03/08  03:00:00,14.6764955967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  04:00:00,14.6896771025,0.0,0.0,0.0,1.52997510988,7.4902,3.93193045167,0.0,3.33988,0.592050451665
 03/08  05:00:00,14.8413545668,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  06:00:00,22.2638345992,3.6592537239,0.00148951908174,0.0,4.58992532963,8.1892,98.2614889041,89.3197325164,8.3497,0.592056387666
 03/08  07:00:00,36.1072064452,3.6592537239,0.0087360744228,0.0,9.17985065927,19.4245,104.584175308,83.8448579813,16.6994,4.03991732645
 03/08  08:00:00,41.4650120215,3.6592537239,0.0119856255015,0.0,9.17985065927,26.9147,114.02297874,72.1047096134,25.0491,16.8691691264
 03/08  09:00:00,41.4803493846,3.6592537239,0.0,0.0,9.17985065927,26.9147,115.318265005,66.2314769924,33.3988,15.6879880121
 03/08  10:00:00,34.0042175263,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.175464805,62.374942196,25.0491,12.7514226095
 03/08  11:00:00,41.4995469121,3.6592537239,0.00664811941662,0.0,9.17985065927,26.9147,115.986070436,63.2369450495,41.7485,11.0006253863
 03/08  12:00:00,42.2620168142,3.6592537239,0.0,0.0,9.17985065927,26.9147,106.041306816,51.5413098339,41.7485,12.7514969825
 03/08  13:00:00,41.5664566801,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.1467759652,41.8192683997,41.7485,11.5790075655
 03/08  14:00:00,34.050164786,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.0775403628,41.8475237417,33.3988,9.83121662105
 03/08  15:00:00,34.0462389842,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.3670684462,49.6519872738,25.0491,8.66598117242
 03/08  16:00:00,34.0174450602,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.925962429,60.8618397107,33.3988,8.66532271874
 03/08  17:00:00,41.4493689445,3.6592537239,0.00774299487742,0.0,9.17985065927,26.9147,117.998903584,59.2353184674,50.0982,8.6653851162
 03/08  18:00:00,42.5180213927,3.6592537239,0.0,0.0,9.17985065927,26.9147,113.755605373,52.6571192148,50.0982,11.0002861584
 03/08  19:00:00,45.6949597261,3.6592537239,0.00136449490252,0.0,9.17985065927,26.9147,114.748135601,48.9623189339,50.0982,15.6876166669
 03/08  20:00:00,38.3330235191,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.256076265,51.9879689165,33.3988,16.8693073482
 03/08  21:00:00,38.3089743465,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.056262555,54.7328456536,33.3988,13.9246169015
 03/08  22:00:00,38.2316922667,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.4912587,62.7565113795,25.0491,15.6856473209
 03/08  23:00:00,38.117945244,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.7189340028,66.2699713512,16.6994,12.7495626516
 03/08  24:00:00,38.9152382457,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.7468820554,72.4711990032,8.3497,6.92598305223
 03/09  01:00:00,22.1522619952,3.6592537239,0.0,0.0,4.58992532963,8.1892,91.0772260308,81.9696761664,3.33988,5.76766986438
 03/09  02:00:00,14.6578678622,0.0,0.0,0.0,1.52997510988,7.4902,3.931933978,0.0,3.33988,0.592053977995
 03/09  03:00:00,14.688597623,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  04:00:00,14.7060244073,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,14.8638459802,0.0,0.0,0.0,1.52997510988,7.4902,3.93193991017,0.0,3.33988,0.592059910171
 03/09  06:00:00,22.2814744192,3.6592537239,0.0,0.0,4.58992532963,8.1892,86.7926172282,78.4229172282,8.3497,0.02
 03/09  07:00:00,36.1152257088,3.6592537239,0.00878885013069,0.0,9.17985065927,19.4245,98.8876147097,77.5747297261,16.6994,4.61348498357
 03/09  08:00:00,41.4809110108,3.6592537239,0.0129471548658,0.0,9.17985065927,26.9147,107.113278092,65.195652089,25.0491,16.868526003
 03/09  09:00:00,41.5089339798,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.752394726,55.6666080079,33.3988,15.6869867182
 03/09  10:00:00,34.0424648723,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.3235483476,48.1023287,25.0491,12.1721196476
 03/09  11:00:00,41.5536527552,3.6592537239,0.00372435112327,0.0,9.17985065927,26.9147,95.2501777938,41.9231644041,41.7485,11.5785133897
 03/09  12:00:00,42.2926186138,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.9288166051,29.4294282411,41.7485,12.7508883641
 03/09  13:00:00,41.627393483,3.6592537239,0.0,0.0,9.17985065927,26.9147,71.1248393272,17.7979630464,41.7485,11.5783762808
 03/09  14:00:00,34.1056345511,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.7277048294,19.4977846595,33.3988,9.83112016997
 03/09  15:00:00,34.097441835,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.1215795276,28.4068295129,25.0491,8.66565001471
 03/09  16:00:00,34.0737983021,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.8597236149,37.3718268073,33.3988,8.0890968076
 03/09  17:00:00,41.496355993,3.6592537239,0.00627659245098,0.0,9.17985065927,26.9147,98.2899475109,39.5248976605,50.0982,8.66684985045
 03/09  18:00:00,41.5017831531,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.26023775,38.5828652129,50.0982,11.5791725369
 03/09  19:00:00,45.7400270193,3.6592537239,0.00161775828036,0.0,9.17985065927,26.9147,98.798602302,33.5955146005,50.0982,15.1048877015
 03/09  20:00:00,38.3813483646,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.1274423463,34.8610819328,33.3988,16.8675604135
 03/09  21:00:00,38.3633062892,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.7436769912,34.8365337264,33.3988,14.5083432648
 03/09  22:00:00,38.3026159882,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.2976538169,36.1449333216,25.0491,15.1036204953
 03/09  23:00:00,38.1997846504,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.7885956667,36.3386703413,16.6994,12.7505253254
 03/09  24:00:00,38.9638718043,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.2721614643,42.4172802667,8.3497,7.50518119754
 03/10  01:00:00,22.2362451884,3.6592537239,0.0,0.0,4.58992532963,8.1892,60.6496166214,51.5407585574,3.33988,5.76897806407
 03/10  02:00:00,14.7268078065,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.7466391302,0.0,0.0,0.0,1.52997510988,7.4902,3.93194269607,0.0,3.33988,0.592062696073
 03/10  04:00:00,14.7512831454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.4166414901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  06:00:00,22.8517331357,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.5133507213,60.5715562775,8.3497,0.592094443791
 03/10  07:00:00,36.4163106497,3.6592537239,0.00518706262505,0.0,9.17985065927,19.4245,72.1424502464,50.8309391762,16.6994,4.61211107025
 03/10  08:00:00,41.5622557212,3.6592537239,0.0151425319954,0.0,9.17985065927,26.9147,79.8754685903,37.9580129089,25.0491,16.8683556814
 03/10  09:00:00,41.5684889981,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.8159629466,35.3114810479,33.3988,15.1056818987
 03/10  10:00:00,34.0903247045,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.7194519074,32.9181847988,25.0491,12.7521671086
 03/10  11:00:00,41.5927307786,3.6592537239,0.0101329070152,0.0,9.17985065927,26.9147,87.0547500459,33.7289732074,41.7485,11.5772768385
 03/10  12:00:00,42.3123362351,3.6592537239,0.0,0.0,9.17985065927,26.9147,78.3357438113,24.417235244,41.7485,12.1700085673
 03/10  13:00:00,41.643511955,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.34811082,16.0185615665,41.7485,11.5810492535
 03/10  14:00:00,34.1153448957,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.3978585977,22.1676105881,33.3988,9.83144800955
 03/10  15:00:00,34.1085673664,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.7049382314,32.9898459247,25.0491,8.66599230667
 03/10  16:00:00,34.0988671468,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.5762330829,36.5110225968,33.3988,8.66641048613
 03/10  17:00:00,41.5388807743,3.6592537239,0.0124645708651,0.0,9.17985065927,26.9147,90.5524307793,31.7893151791,50.0982,8.66491560016
 03/10  18:00:00,41.540724912,3.6592537239,0.00359931744436,0.0,9.17985065927,26.9147,87.2945077145,26.1961492801,50.0982,11.0001584344
 03/10  19:00:00,45.7754643099,3.6592537239,0.0018896415697,0.0,9.17985065927,26.9147,88.692436075,22.9073767136,50.0982,15.6868593614
 03/10  20:00:00,38.2637373297,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.834046439,28.5666399162,33.3988,16.8686065228
 03/10  21:00:00,38.2510314177,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.6067697875,30.2833778834,33.3988,13.9245919041
 03/10  22:00:00,38.2132750515,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.8723303263,34.1378539433,25.0491,15.6853763829
 03/10  23:00:00,38.2028899462,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.1686481412,38.7201802901,16.6994,12.7490678511
 03/10  24:00:00,38.9717044344,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.1141418485,43.838804772,8.3497,6.92563707651
 03/11  01:00:00,22.2443192147,3.6592537239,0.0,0.0,4.58992532963,8.1892,60.9133660101,51.8036183684,3.33988,5.7698676417
 03/11  02:00:00,14.7549682507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.7930963196,0.0,0.0,0.0,1.52997510988,7.4902,3.93195081766,0.0,3.33988,0.592070817662
 03/11  04:00:00,14.8225750129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.9802647067,0.0,0.0,0.0,1.52997510988,7.4902,3.93195672064,0.0,3.33988,0.59207672064
 03/11  06:00:00,22.4018882049,3.6592537239,0.0,0.0,4.58992532963,8.1892,50.0441545089,41.6744545089,8.3497,0.02
 03/11  07:00:00,36.2509090712,3.6592537239,0.0131211845304,0.0,9.17985065927,19.4245,58.9219926246,37.6094279469,16.6994,4.6131646777
 03/11  08:00:00,41.602586263,3.6592537239,0.0136400440417,0.0,9.17985065927,26.9147,55.5343894108,25.8732888581,25.0491,4.6120005527
 03/11  09:00:00,41.6008210353,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.8916520876,24.4532529686,33.3988,4.03959911899
 03/11  10:00:00,34.1199957585,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.7655153127,27.7865664443,25.0491,13.9298488684
 03/11  11:00:00,41.6158850576,3.6592537239,0.00752880928698,0.0,9.17985065927,26.9147,84.7167904072,30.2165306482,41.7485,12.751759759
 03/11  12:00:00,42.3288541626,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.4476524267,24.1914247372,41.7485,14.5077276896
 03/11  13:00:00,41.6728990998,3.6592537239,0.0,0.0,9.17985065927,26.9147,75.9961235102,20.324954015,41.7485,13.9226694952
 03/11  14:00:00,34.1439436253,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.8383277797,22.6890545997,33.3988,12.75047318
 03/11  15:00:00,34.1365126279,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.8286193773,26.7792439125,25.0491,11.0002754647
 03/11  16:00:00,34.132914854,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.705442416,25.7272793161,33.3988,11.5793630998
 03/11  17:00:00,41.5568316867,3.6592537239,0.00959689323348,0.0,9.17985065927,26.9147,84.8453452675,24.9151372473,50.0982,9.83200802023
 03/11  18:00:00,41.5418044253,3.6592537239,0.0,0.0,9.17985065927,26.9147,89.2214086796,27.9236521967,50.0982,11.1995564829
 03/11  19:00:00,45.7740376378,3.6592537239,0.00121062311416,0.0,9.17985065927,26.9147,89.9662351678,24.3827563826,50.0982,15.4852787852
 03/11  20:00:00,38.4012674758,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.7541585696,28.6690778084,33.3988,15.6862807613
 03/11  21:00:00,38.3835309931,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.3274997834,31.0050827561,33.3988,13.9236170273
 03/11  22:00:00,38.3031939783,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.2008608504,34.4669979605,25.0491,15.6847628899
 03/11  23:00:00,38.1918801861,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.0764969858,37.3759186928,16.6994,11.001178293
 03/11  24:00:00,38.9641801222,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.0140189654,42.9977810353,8.3497,8.66653793015
 03/12  01:00:00,14.7757332178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  02:00:00,14.7693750194,0.0,0.0,0.0,1.52997510988,7.4902,3.93193264313,0.0,3.33988,0.592052643134
 03/12  03:00:00,14.778214975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  04:00:00,14.9209334059,0.0,0.0,0.0,1.52997510988,7.4902,3.93193857744,0.0,3.33988,0.592058577436
 03/12  05:00:00,22.327333537,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.5242292235,67.1545292235,8.3497,0.02
 03/12  06:00:00,38.2847420536,3.6592537239,0.00953400432592,0.0,9.17985065927,19.4245,83.990919729,62.6786340916,16.6994,4.61288563749
 03/12  07:00:00,43.6424104017,3.6592537239,0.0103710220207,0.0,9.17985065927,26.9147,78.014592179,48.9270438829,25.0491,4.03844829612
 03/12  08:00:00,41.5314613342,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.0827155474,46.0700376309,33.3988,4.61387791655
 03/12  09:00:00,34.0506830222,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.124374688,50.4627927471,25.0491,4.61248194088
 03/12  10:00:00,41.5525636603,3.6592537239,0.0117251470742,0.0,9.17985065927,26.9147,106.305138863,50.6327673743,41.7485,13.9238714885
 03/12  11:00:00,42.2787281272,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.922980452,52.2480034258,41.7485,13.9264770266
 03/12  12:00:00,41.5909519339,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.6397130463,43.3122973228,41.7485,11.5789157235
 03/12  13:00:00,34.0774196205,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.0277183132,41.628888376,33.3988,11.0000299373
 03/12  14:00:00,34.077083387,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.4738742505,45.7593454648,25.0491,8.66542878573
 03/12  15:00:00,34.0667643255,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.4757214358,47.4114211095,33.3988,8.66550032626
 03/12  16:00:00,41.4949043728,3.6592537239,0.00398002814326,0.0,9.17985065927,26.9147,104.241194132,45.4772482721,50.0982,8.66574585999
 03/12  17:00:00,41.4995091133,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.424601829,43.3242417679,50.0982,11.0021600607
 03/12  18:00:00,41.5009856013,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.676472716,38.6498780434,50.0982,13.928394673
 03/12  19:00:00,38.3739879066,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.6863743249,40.7769199215,33.3988,14.5106544034
 03/12  20:00:00,38.3449356541,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.3899103978,43.9897540138,33.3988,11.001356384
 03/12  21:00:00,38.26809297,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.1398623554,53.1628347197,25.0491,13.9279276356
 03/12  22:00:00,38.164582915,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.3742843486,54.0959115888,16.6994,11.5789727599
 03/12  23:00:00,38.9479341801,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.2764996335,54.1575789538,8.3497,5.76922067972
 03/12  24:00:00,22.2053942959,3.6592537239,0.0,0.0,4.58992532963,8.1892,74.1622904589,63.8949239115,3.33988,6.92748654738
 03/13  01:00:00,14.7140899375,0.0,0.0,0.0,1.52997510988,7.4902,3.93197037188,0.0,3.33988,0.592090371877
 03/13  02:00:00,14.7384816771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.7519228061,0.0,0.0,0.0,1.52997510988,7.4902,3.93197624622,0.0,3.33988,0.592096246224
 03/13  04:00:00,14.9035146582,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  05:00:00,22.3217986401,3.6592537239,0.0,0.0,4.58992532963,8.1892,76.2209634933,67.2792130868,8.3497,0.592050406426
 03/13  06:00:00,38.2761253602,3.6592537239,0.00945167287269,0.0,9.17985065927,19.4245,85.5374162186,64.7982208048,16.6994,4.03979541376
 03/13  07:00:00,43.6296453216,3.6592537239,0.0148225715023,0.0,9.17985065927,26.9147,99.868158013,57.9526181147,25.0491,16.8664398983
 03/13  08:00:00,41.5226102374,3.6592537239,0.00324687952327,0.0,9.17985065927,26.9147,103.579235725,54.4945348745,33.3988,15.6859008503
 03/13  09:00:00,34.0395366082,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.8460288972,53.6253003127,25.0491,12.1716285845
 03/13  10:00:00,41.5447952751,3.6592537239,0.00190249756768,0.0,9.17985065927,26.9147,102.812026486,49.4838027404,41.7485,11.5797237458
 03/13  11:00:00,42.2947610428,3.6592537239,0.0,0.0,9.17985065927,26.9147,92.805044701,38.305075438,41.7485,12.751469263
 03/13  12:00:00,41.6060355295,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.9357173894,31.1863615858,41.7485,11.0008558036
 03/13  13:00:00,34.0793241912,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.8601530652,35.6292812211,33.3988,9.83207184414
 03/13  14:00:00,34.0752408039,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.3891464068,42.6739943284,25.0491,8.66605207844
 03/13  15:00:00,34.0563209846,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.1588371905,50.0942793359,33.3988,8.66575785458
 03/13  16:00:00,41.4904204433,3.6592537239,0.010872416605,0.0,9.17985065927,26.9147,106.027126819,47.2625981096,50.0982,8.66632870957
 03/13  17:00:00,41.4982992914,3.6592537239,0.00334446293665,0.0,9.17985065927,26.9147,100.575237555,39.4777966772,50.0982,10.9992408783
 03/13  18:00:00,41.5071180118,3.6592537239,0.00184256974162,0.0,9.17985065927,26.9147,98.2603458959,32.4761252688,50.0982,15.6860206271
 03/13  19:00:00,38.3804166048,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.0806229803,36.815059506,33.3988,16.8667634744
 03/13  20:00:00,38.3583204538,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.9789021126,38.655458195,33.3988,13.9246439176
 03/13  21:00:00,38.283704153,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.9989693235,45.2651675523,25.0491,15.6847017712
 03/13  22:00:00,38.1724656693,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.7375826574,48.8661313359,16.6994,12.1720513215
 03/13  23:00:00,38.9499649607,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.9024645544,55.0505551957,8.3497,7.5022093587
 03/13  24:00:00,22.2108504977,3.6592537239,0.0,0.0,4.58992532963,8.1892,70.7810654621,61.6719548298,3.33988,5.76923063231
 03/14  01:00:00,14.7178797865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.7395921426,0.0,0.0,0.0,1.52997510988,7.4902,3.93194133003,0.0,3.33988,0.592061330028
 03/14  03:00:00,14.7529845117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.4173916244,0.0,0.0,0.0,1.52997510988,7.4902,3.9319472505,0.0,3.33988,0.592067250499
 03/14  05:00:00,22.8377277735,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.0305562828,66.6608562828,8.3497,0.02
 03/14  06:00:00,38.5122379938,3.6592537239,0.00970157808515,0.0,9.17985065927,19.4245,83.2494530998,61.9371385911,16.6994,4.61291450868
 03/14  07:00:00,43.6399956464,3.6592537239,0.0124215760956,0.0,9.17985065927,26.9147,95.2526624443,53.3348257132,25.0491,16.8687367311
 03/14  08:00:00,41.5274155395,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.418740357,51.9162839936,33.3988,15.1036563635
 03/14  09:00:00,34.0484861975,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.3684425243,49.5685269539,25.0491,12.7508155705
 03/14  10:00:00,41.5428691584,3.6592537239,0.00371634711268,0.0,9.17985065927,26.9147,103.172720781,49.8462189934,41.7485,11.5780017872
 03/14  11:00:00,42.2840221335,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.8370666049,42.9168534929,41.7485,12.171713112
 03/14  12:00:00,41.5901657837,3.6592537239,0.0,0.0,9.17985065927,26.9147,89.7791491604,36.451740694,41.7485,11.5789084664
 03/14  13:00:00,34.0670333654,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.129800374,39.8992868743,33.3988,9.83171349964
 03/14  14:00:00,34.0651956111,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.6597515243,45.9447480563,25.0491,8.66590346796
 03/14  15:00:00,34.0503731112,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.8316066203,50.76692448,33.3988,8.66588214031
 03/14  16:00:00,41.4826283148,3.6592537239,0.0103459085348,0.0,9.17985065927,26.9147,106.775331688,48.5881185828,50.0982,8.08901310529
 03/14  17:00:00,41.4827046552,3.6592537239,0.0,0.0,9.17985065927,26.9147,105.473075249,43.7947919348,50.0982,11.5800833138
 03/14  18:00:00,41.4871167211,3.6592537239,0.00154518395192,0.0,9.17985065927,26.9147,105.017949826,39.8143526361,50.0982,15.1053971901
 03/14  19:00:00,38.2185499857,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.0050862038,42.7389135234,33.3988,16.8673726803
 03/14  20:00:00,38.2052046019,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.9553596982,45.6274489685,33.3988,13.9291107297
 03/14  21:00:00,38.1577533319,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.5254399952,53.7901900083,25.0491,15.6861499869
 03/14  22:00:00,38.1492700749,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.8325344819,57.3814674593,16.6994,12.7516670225
 03/14  23:00:00,38.941065886,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.1987955785,60.9222447705,8.3497,6.92685080793
 03/14  24:00:00,22.2002163699,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.1230384422,66.0149448118,3.33988,5.7682136304
 03/15  01:00:00,14.71328377,0.0,0.0,0.0,1.52997510988,7.4902,3.93193508947,0.0,3.33988,0.592055089467
 03/15  02:00:00,14.7330556171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.7487126242,0.0,0.0,0.0,1.52997510988,7.4902,3.93194101987,0.0,3.33988,0.592061019873
 03/15  04:00:00,14.8982891487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.3122328933,3.6592537239,0.0,0.0,4.58992532963,8.1892,79.2112768704,70.8415768704,8.3497,0.02
 03/15  06:00:00,38.2729294802,3.6592537239,0.00958030216632,0.0,9.17985065927,19.4245,87.4917851361,66.1785816536,16.6994,4.61380348249
 03/15  07:00:00,42.576492123,3.6592537239,0.012461706762,0.0,9.17985065927,26.9147,96.8815877713,54.9632789957,25.0491,16.8692087757
 03/15  08:00:00,41.5254743081,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.743472829,52.2394967473,33.3988,15.1051760821
 03/15  09:00:00,34.0537446431,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.4748708685,47.6749752011,25.0491,12.7507956674
 03/15  10:00:00,41.5615338313,3.6592537239,0.00788336495697,0.0,9.17985065927,26.9147,97.6190971686,44.2921296902,41.7485,11.5784674784
 03/15  11:00:00,42.2890985457,3.6592537239,0.0,0.0,9.17985065927,26.9147,92.9602617202,38.460795069,41.7485,12.7509666512
 03/15  12:00:00,41.6074094845,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.7591204117,30.0106768581,41.7485,10.9999435536
 03/15  13:00:00,34.0879208174,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.5436052889,31.3135931483,33.3988,9.8312121406
 03/15  14:00:00,34.0854911379,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.6701690919,37.9556322329,25.0491,8.66543685903
 03/15  15:00:00,34.0637116868,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.2776488711,45.213351014,33.3988,8.66549785705
 03/15  16:00:00,41.4909104776,3.6592537239,0.00834927164922,0.0,9.17985065927,26.9147,102.784907066,44.5977844605,50.0982,8.08892260502
 03/15  17:00:00,41.5003360887,3.6592537239,0.00309094983212,0.0,9.17985065927,26.9147,100.797040374,39.1191569906,50.0982,11.5796833831
 03/15  18:00:00,41.508775852,3.6592537239,0.00173800850525,0.0,9.17985065927,26.9147,97.9173447839,32.7153480018,50.0982,15.1037967821
 03/15  19:00:00,38.3863621348,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.5466859792,34.2790204774,33.3988,16.8688655018
 03/15  20:00:00,38.3616063042,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.417200764,37.0883087116,33.3988,13.9300920524
 03/15  21:00:00,38.2749099891,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.6639268877,47.9277631677,25.0491,15.68706372
 03/15  22:00:00,38.1510974133,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.1897410316,55.7384176954,16.6994,12.7519233362
 03/15  23:00:00,38.9308647957,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.7967514492,63.5199686811,8.3497,6.92708276802
 03/15  24:00:00,22.1696127146,3.6592537239,0.0,0.0,4.58992532963,8.1892,84.7805899742,75.6719811712,3.33988,5.76872880305
 03/16  01:00:00,14.6789281895,0.0,0.0,0.0,1.52997510988,7.4902,3.93195010146,0.0,3.33988,0.592070101463
 03/16  02:00:00,14.7035758032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  03:00:00,14.715090496,0.0,0.0,0.0,1.52997510988,7.4902,3.93195600798,0.0,3.33988,0.592076007984
 03/16  04:00:00,14.8649071629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  05:00:00,22.289523965,3.6592537239,0.0,0.0,4.58992532963,8.1892,85.6513301032,77.2816301032,8.3497,0.02
 03/16  06:00:00,38.2536970939,3.6592537239,0.00929243727106,0.0,9.17985065927,19.4245,92.0025229217,70.6892206915,16.6994,4.6139022302
 03/16  07:00:00,42.5538477725,3.6592537239,0.0141429923473,0.0,9.17985065927,26.9147,104.149369488,62.2356211643,25.0491,16.8646483241
 03/16  08:00:00,41.499949826,3.6592537239,0.00291270802127,0.0,9.17985065927,26.9147,109.908943948,61.4068751757,33.3988,15.1032687721
 03/16  09:00:00,34.0122036076,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.093797632,62.2945713473,25.0491,12.7501262847
 03/16  10:00:00,41.5071249174,3.6592537239,0.00675068671184,0.0,9.17985065927,26.9147,117.995341332,64.6687050898,41.7485,11.5781362419
 03/16  11:00:00,42.2620821354,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.432258861,57.9329282617,41.7485,12.7508305991
 03/16  12:00:00,41.5614402681,3.6592537239,0.0,0.0,9.17985065927,26.9147,101.003558309,48.2552059283,41.7485,10.9998523807
 03/16  13:00:00,34.0663471473,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.2956037933,41.0640972386,33.3988,9.83270655467
 03/16  14:00:00,34.0847367145,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.0873593085,39.3718891833,25.0491,8.66637012514
 03/16  15:00:00,34.0724612913,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.5082368664,42.4441574518,33.3988,8.66527941467
 03/16  16:00:00,41.5014219009,3.6592537239,0.0106946473815,0.0,9.17985065927,26.9147,98.2510008412,40.0634571409,50.0982,8.08934370026
 03/16  17:00:00,41.4904232412,3.6592537239,0.0,0.0,9.17985065927,26.9147,101.068162398,39.3908606382,50.0982,11.5791017601
 03/16  18:00:00,41.4699462234,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.232786553,47.0285621771,50.0982,15.1060243762
 03/16  19:00:00,38.3271883915,3.6592537239,0.0,0.0,9.17985065927,19.4245,108.431875259,58.1658742722,33.3988,16.867200987
 03/16  20:00:00,38.3014614499,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.703595873,60.3767436251,33.3988,13.928052248
 03/16  21:00:00,38.2250623142,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.660589212,66.928039114,25.0491,15.6834500978
 03/16  22:00:00,38.1134718187,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.984347005,70.5349684936,16.6994,12.7499785114
 03/16  23:00:00,38.9196602729,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.2137264372,73.9381783685,8.3497,6.92584806865
 03/16  24:00:00,22.1570994462,3.6592537239,0.0,0.0,4.58992532963,8.1892,90.9798270832,81.8700934532,3.33988,5.76985363006
 03/17  01:00:00,14.6640303427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  02:00:00,14.6949586411,0.0,0.0,0.0,1.52997510988,7.4902,3.93195086058,0.0,3.33988,0.592070860582
 03/17  03:00:00,14.7124542172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  04:00:00,15.3773664333,0.0,0.0,0.0,1.52997510988,7.4902,3.9319567659,0.0,3.33988,0.592076765897
 03/17  05:00:00,22.7885059899,3.6592537239,0.0,0.0,4.58992532963,8.1892,90.8495083956,82.4798083956,8.3497,0.02
 03/17  06:00:00,38.4624430576,3.6592537239,0.00906973877618,0.0,9.17985065927,19.4245,97.7861126896,76.4736640297,16.6994,4.61304865988
 03/17  07:00:00,42.5417477191,3.6592537239,0.0113500527984,0.0,9.17985065927,26.9147,105.733324649,63.8149254403,25.0491,16.869299209
 03/17  08:00:00,41.4869162615,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.366273006,63.8644752735,33.3988,15.1029977325
 03/17  09:00:00,33.9981917231,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.04267372,63.2427439905,25.0491,12.7508297299
 03/17  10:00:00,41.4939488249,3.6592537239,0.00165775087819,0.0,9.17985065927,26.9147,115.844598711,63.0977986266,41.7485,10.9983000846
 03/17  11:00:00,42.2590021209,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.290023263,52.791091453,41.7485,12.7504318097
 03/17  12:00:00,41.5619805924,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.0219841322,40.6949700363,41.7485,11.578514096
 03/17  13:00:00,34.0442764343,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.2602307524,39.0302244397,33.3988,9.83120631264
 03/17  14:00:00,34.0507597647,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.2102344389,41.0718906635,25.0491,8.08924377543
 03/17  15:00:00,34.0392521722,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.4645140631,43.3991712423,33.3988,8.6665428208
 03/17  16:00:00,41.4724881121,3.6592537239,0.00838784055044,0.0,9.17985065927,26.9147,99.5086690623,40.7449682228,50.0982,8.66550083951
 03/17  17:00:00,41.487055661,3.6592537239,0.000952211141918,0.0,9.17985065927,26.9147,94.0878844935,32.9897066583,50.0982,10.9999778352
 03/17  18:00:00,41.5009926343,3.6592537239,0.0,0.0,9.17985065927,26.9147,91.6718056169,25.8878678823,50.0982,15.6857377346
 03/17  19:00:00,38.2129641452,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.2630215307,38.9961177077,33.3988,16.8681038231
 03/17  20:00:00,38.1736754095,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.49603095,54.1706003453,33.3988,13.9266306044
 03/17  21:00:00,38.1273775043,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.388152582,63.2342763204,25.0491,15.1047762615
 03/17  22:00:00,38.1220551801,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.8580157111,65.408566523,16.6994,12.7500491881
 03/17  23:00:00,38.9233302024,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.3079446367,69.0295533852,8.3497,6.92869125156
 03/17  24:00:00,22.1673847644,3.6592537239,0.0,0.0,4.58992532963,8.1892,86.0955531498,76.986049296,3.33988,5.76962385381
 03/18  01:00:00,14.6720495071,0.0,0.0,0.0,1.52997510988,7.4902,3.93196912822,0.0,3.33988,0.592089128217
 03/18  02:00:00,14.6968115343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  03:00:00,14.7096109158,0.0,0.0,0.0,1.52997510988,7.4902,3.93197503501,0.0,3.33988,0.592095035015
 03/18  04:00:00,14.8605516673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.2708793313,3.6592537239,0.0,0.0,4.58992532963,8.1892,91.8201144648,82.8783652755,8.3497,0.592049189226
 03/18  06:00:00,38.2334158164,3.6592537239,0.00901137877033,0.0,9.17985065927,19.4245,98.0127269863,77.2745600126,16.6994,4.03876697373
 03/18  07:00:00,42.529155979,3.6592537239,0.00889936709958,0.0,9.17985065927,26.9147,93.7812252379,64.1185203,25.0491,4.61360493793
 03/18  08:00:00,41.4821448893,3.6592537239,0.0,0.0,9.17985065927,26.9147,98.5161469347,60.5052658612,33.3988,4.61208107346
 03/18  09:00:00,34.0065880945,3.6592537239,0.00213774275063,0.0,9.17985065927,19.4245,100.951741734,61.9812480717,25.0491,13.9213936627
 03/18  10:00:00,41.5058604516,3.6592537239,0.00797266971564,0.0,9.17985065927,26.9147,119.058924103,64.5604150822,41.7485,12.7500090209
 03/18  11:00:00,42.2653196904,3.6592537239,0.0,0.0,9.17985065927,26.9147,111.936631763,56.2677404247,41.7485,13.9203913388
 03/18  12:00:00,41.5661935513,3.6592537239,0.0,0.0,9.17985065927,26.9147,108.426644768,52.756224837,41.7485,13.9219199314
 03/18  13:00:00,34.0489473911,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.2987244987,51.1501485038,33.3988,12.7497759949
 03/18  14:00:00,34.0483242357,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.361507602,55.3119290435,25.0491,11.0004785585
 03/18  15:00:00,34.0283306487,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.769036572,58.371606299,33.3988,10.9986302729
 03/18  16:00:00,41.4793935394,3.6592537239,0.00472345229975,0.0,9.17985065927,26.9147,110.465769617,49.9586797432,50.0982,10.4088898734
 03/18  17:00:00,41.4992137639,3.6592537239,0.0,0.0,9.17985065927,26.9147,106.194049839,45.0956010186,50.0982,11.0002488207
 03/18  18:00:00,41.5011676662,3.6592537239,0.00360624605835,0.0,9.17985065927,26.9147,104.053359856,38.8525786656,50.0982,15.1025811905
 03/18  19:00:00,38.3760750479,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.5378312831,37.4546559904,33.3988,15.6843752927
 03/18  20:00:00,38.3520329502,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.5228916375,44.1997981348,33.3988,13.9242935027
 03/18  21:00:00,38.2755259204,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.1415343566,46.9894188659,25.0491,15.1030154907
 03/18  22:00:00,38.1689018885,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.5395136512,48.2605403442,16.6994,11.579573307
 03/18  23:00:00,38.9593114785,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.5143506332,50.499882677,8.3497,8.66476795622
 03/18  24:00:00,22.2169675228,3.6592537239,0.0,0.0,4.58992532963,8.1892,72.1850006621,63.0763826101,3.33988,5.76873805196
 03/19  01:00:00,14.7169924462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.7412364091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  03:00:00,14.7605500996,0.0,0.0,0.0,1.52997510988,7.4902,3.93197379193,0.0,3.33988,0.592093791929
 03/19  04:00:00,14.9166751364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  05:00:00,22.3369339613,3.6592537239,0.0,0.0,4.58992532963,8.1892,72.3919015244,63.450119066,8.3497,0.592082458461
 03/19  06:00:00,38.2992978259,3.6592537239,0.0105226686685,0.0,9.17985065927,19.4245,79.6522606143,58.9146537944,16.6994,4.03820681992
 03/19  07:00:00,42.5925317206,3.6592537239,0.0110895979337,0.0,9.17985065927,26.9147,76.983912222,47.3208353926,25.0491,4.61397682937
 03/19  08:00:00,41.5462344346,3.6592537239,0.00329036595283,0.0,9.17985065927,26.9147,81.7567929054,43.7454935043,33.3988,4.61249940111
 03/19  09:00:00,34.0616215717,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.563104653,49.4750103418,25.0491,4.03899431128
 03/19  10:00:00,41.5652649396,3.6592537239,0.0127526483671,0.0,9.17985065927,26.9147,103.996942805,48.3193497588,41.7485,13.9290930461
 03/19  11:00:00,42.295189601,3.6592537239,0.0,0.0,9.17985065927,26.9147,101.409092515,45.7304274766,41.7485,13.9301650384
 03/19  12:00:00,41.6066684513,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.0771181212,40.7500265635,41.7485,11.5785915577
 03/19  13:00:00,34.0823267876,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.7972408113,42.398096185,33.3988,11.0003446263
 03/19  14:00:00,34.0834934965,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.3546178205,46.6395545134,25.0491,8.66596330711
 03/19  15:00:00,34.0667089195,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.4816798987,48.4175796744,33.3988,8.66530022426
 03/19  16:00:00,41.4997924271,3.6592537239,0.00957296370252,0.0,9.17985065927,26.9147,104.635628844,46.4485047264,50.0982,8.08892411789
 03/19  17:00:00,41.5002155923,3.6592537239,0.0,0.0,9.17985065927,26.9147,105.818868442,44.1410130379,50.0982,11.5796554043
 03/19  18:00:00,41.5059917445,3.6592537239,0.0,0.0,9.17985065927,26.9147,103.302078108,39.2795549181,50.0982,13.9243231901
 03/19  19:00:00,38.3890335271,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.038957871,38.7146267093,33.3988,13.9255311618
 03/19  20:00:00,38.3722009934,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.4411917456,37.4663422594,33.3988,11.5760494862
 03/19  21:00:00,38.2989727252,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.9149419804,44.9457788419,25.0491,13.9200631385
 03/19  22:00:00,38.1882881074,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.7055805456,49.005075361,16.6994,11.0011051846
 03/19  23:00:00,38.9662791954,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.3499699078,49.2325633706,8.3497,5.76770653716
 03/19  24:00:00,22.2359296298,3.6592537239,0.0,0.0,4.58992532963,8.1892,66.580431172,56.312390167,3.33988,6.92816100494
 03/20  01:00:00,14.7529586391,0.0,0.0,0.0,1.52997510988,7.4902,3.93197502848,0.0,3.33988,0.592095028485
 03/20  02:00:00,14.7822462153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  03:00:00,14.796924151,0.0,0.0,0.0,1.52997510988,7.4902,3.93192921114,0.0,3.33988,0.592049211139
 03/20  04:00:00,14.9365460416,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  05:00:00,22.3402461816,3.6592537239,0.0,0.0,4.58992532963,8.1892,71.826709836,62.8849546881,8.3497,0.592055147932
 03/20  06:00:00,38.2922714577,3.6592537239,0.00996301089891,0.0,9.17985065927,19.4245,81.1675672677,60.4288745623,16.6994,4.03929270544
 03/20  07:00:00,42.5923854742,3.6592537239,0.0159736809304,0.0,9.17985065927,26.9147,92.8226259518,50.9082166146,25.0491,16.8653093372
 03/20  08:00:00,41.5279934189,3.6592537239,0.00300963822204,0.0,9.17985065927,26.9147,102.296014478,53.7948150758,33.3988,15.1023994027
 03/20  09:00:00,34.0240008933,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.7583478682,57.959289514,25.0491,12.7499583542
 03/20  10:00:00,41.5180710926,3.6592537239,0.0067268636629,0.0,9.17985065927,26.9147,111.16617679,57.8399937201,41.7485,11.5776830697
 03/20  11:00:00,42.2618790274,3.6592537239,0.0,0.0,9.17985065927,26.9147,105.941989634,52.0234590553,41.7485,12.1700305789
 03/20  12:00:00,41.557113156,3.6592537239,0.0,0.0,9.17985065927,26.9147,99.963627089,46.6378061601,41.7485,11.577320929
 03/20  13:00:00,34.035867639,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.0207321948,49.7900788777,33.3988,9.83185331711
 03/20  14:00:00,34.0338307725,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.2583477732,56.1200061129,25.0491,8.08924166029
 03/20  15:00:00,34.0097007368,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.346286792,63.2804861952,33.3988,8.66700059724
 03/20  16:00:00,41.4377675011,3.6592537239,0.00921660055624,0.0,9.17985065927,26.9147,121.332905654,62.5699930306,50.0982,8.66471262299
 03/20  17:00:00,41.4406350247,3.6592537239,0.00265985708805,0.0,9.17985065927,26.9147,118.102625737,57.0059293063,50.0982,10.9984964305
 03/20  18:00:00,41.4499505532,3.6592537239,0.00313405940867,0.0,9.17985065927,26.9147,116.032165909,50.2477878967,50.0982,15.686178012
 03/20  19:00:00,37.2743254752,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.7689254273,49.0837549269,33.3988,16.2863705004
 03/20  20:00:00,38.3261417279,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.2824028686,44.9534804887,33.3988,13.9301223799
 03/20  21:00:00,38.2461754437,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.9610988373,55.2263010529,25.0491,15.6856977843
 03/20  22:00:00,38.130874697,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.4785306736,62.0289039749,16.6994,12.7502266988
 03/20  23:00:00,38.9300203667,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.8503873445,65.5749182642,8.3497,6.92576908035
 03/20  24:00:00,22.1794640828,3.6592537239,0.0,0.0,4.58992532963,8.1892,82.4944808005,73.3849649504,3.33988,5.76963585007
 03/21  01:00:00,14.6853475348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  02:00:00,14.7103029971,0.0,0.0,0.0,1.52997510988,7.4902,3.9319306891,0.0,3.33988,0.592050689102
 03/21  03:00:00,14.7237152814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  04:00:00,15.3886722657,0.0,0.0,0.0,1.52997510988,7.4902,3.93193662652,0.0,3.33988,0.592056626518
 03/21  05:00:00,22.8151812347,3.6592537239,0.0,0.0,4.58992532963,8.1892,81.4718277258,73.1021277258,8.3497,0.02
 03/21  06:00:00,38.4974779831,3.6592537239,0.00969790016492,0.0,9.17985065927,19.4245,85.0886339099,63.7761458279,16.6994,4.61308808199
 03/21  07:00:00,42.5603038192,3.6592537239,0.0115451529402,0.0,9.17985065927,26.9147,98.2716057752,56.3547880207,25.0491,16.8677177544
 03/21  08:00:00,41.5080949485,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.820203722,54.3188190573,33.3988,15.1025846649
 03/21  09:00:00,34.0310162027,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.5453532275,50.7463033476,25.0491,12.7499498799
 03/21  10:00:00,41.5400191989,3.6592537239,0.00139282002059,0.0,9.17985065927,26.9147,98.021676521,45.2724420524,41.7485,11.0007344686
 03/21  11:00:00,42.2904286078,3.6592537239,0.0,0.0,9.17985065927,26.9147,86.2727657772,31.7748494972,41.7485,12.74941628
 03/21  12:00:00,41.6496202619,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.7915369591,9.04250858979,41.7485,11.0005283693
 03/21  13:00:00,34.1433408211,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.5579157995,6.32819348253,33.3988,9.83092231698
 03/21  14:00:00,34.1436721209,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.7526187961,12.0374346057,25.0491,8.66608419032
 03/21  15:00:00,34.1355138447,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.7018292001,14.6385804896,33.3988,8.66444871049
 03/21  16:00:00,41.5603041131,3.6592537239,0.00963982656832,0.0,9.17985065927,26.9147,72.8569990779,14.6696638225,50.0982,8.08913525543
 03/21  17:00:00,41.5414769481,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.6199131248,15.9439925962,50.0982,11.5777205286
 03/21  18:00:00,41.5336592856,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.5538524802,18.3514538448,50.0982,15.1041986354
 03/21  19:00:00,37.1994572012,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.7559535698,26.489963766,33.3988,16.8671898038
 03/21  20:00:00,38.2369751245,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.8500103368,31.5280424877,33.3988,13.9231678491
 03/21  21:00:00,38.1831725615,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.8886923907,42.735981488,25.0491,15.1036109027
 03/21  22:00:00,38.16469897,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.2137454652,50.7635628298,16.6994,12.7507826355
 03/21  23:00:00,38.9463549354,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.2899981892,56.0130878117,8.3497,6.92721037743
 03/21  24:00:00,22.1982372216,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.6696312649,66.5613748829,3.33988,5.76837638202
 03/22  01:00:00,14.6951053666,0.0,0.0,0.0,1.52997510988,7.4902,3.93195172492,0.0,3.33988,0.59207172492
 03/22  02:00:00,14.7101732826,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.7124370831,0.0,0.0,0.0,1.52997510988,7.4902,3.93195762886,0.0,3.33988,0.592077628861
 03/22  04:00:00,14.8582955977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.273845323,3.6592537239,0.0,0.0,4.58992532963,8.1892,91.947800654,83.578100654,8.3497,0.02
 03/22  06:00:00,38.232545221,3.6592537239,0.00854251789686,0.0,9.17985065927,19.4245,102.786734211,81.4735612892,16.6994,4.61377292219
 03/22  07:00:00,42.5277261912,3.6592537239,0.0107003566655,0.0,9.17985065927,26.9147,116.381775937,74.4658489438,25.0491,16.8668269933
 03/22  08:00:00,41.4803767602,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.711339483,68.2086743034,33.3988,15.1038651793
 03/22  09:00:00,34.019015052,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.8913042509,60.0910149563,25.0491,12.7511892946
 03/22  10:00:00,41.534764486,3.6592537239,0.0014826168566,0.0,9.17985065927,26.9147,106.141825983,53.3931180548,41.7485,11.0002079278
 03/22  11:00:00,42.295501144,3.6592537239,0.0,0.0,9.17985065927,26.9147,92.218589952,37.7196628191,41.7485,12.750427133
 03/22  12:00:00,41.6306726161,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.9217906587,21.1725305378,41.7485,11.0007601209
 03/22  13:00:00,34.1172486918,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.2264070317,17.9980833905,33.3988,9.82952364111
 03/22  14:00:00,34.1342444058,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.2502882846,17.5355270677,25.0491,8.66566121687
 03/22  15:00:00,34.1312361068,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.9771010855,18.9123938863,33.3988,8.66590719924
 03/22  16:00:00,41.5663170221,3.6592537239,0.0120721089326,0.0,9.17985065927,26.9147,74.2364920242,16.0491297525,50.0982,8.0891622717
 03/22  17:00:00,41.5794978913,3.6592537239,0.0018986071789,0.0,9.17985065927,26.9147,69.4092083967,7.73277048705,50.0982,11.5782379096
 03/22  18:00:00,41.5903251737,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.2443770698,3.04221659316,50.0982,15.1039604767
 03/22  19:00:00,37.3739475771,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.7338250323,17.4680273076,33.3988,16.8669977247
 03/22  20:00:00,38.4039242509,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.1603882015,21.8385763198,33.3988,13.9230118817
 03/22  21:00:00,38.3180510176,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.539680693,32.3875628481,25.0491,15.1030178449
 03/22  22:00:00,38.1987802432,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.7535099655,39.3036832405,16.6994,12.7504267251
 03/22  23:00:00,38.9604498979,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.5017531539,48.2244717852,8.3497,6.92758136875
 03/22  24:00:00,22.2067713974,3.6592537239,0.0,0.0,4.58992532963,8.1892,73.7379829381,64.629601136,3.33988,5.76850180211
 03/23  01:00:00,14.714410944,0.0,0.0,0.0,1.52997510988,7.4902,3.93197030953,0.0,3.33988,0.592090309529
 03/23  02:00:00,14.7326365261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,14.7323718777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  04:00:00,14.8825358795,0.0,0.0,0.0,1.52997510988,7.4902,3.93197620039,0.0,3.33988,0.59209620039
 03/23  05:00:00,22.3078662951,3.6592537239,0.0,0.0,4.58992532963,8.1892,80.4388335512,72.0691335512,8.3497,0.02
 03/23  06:00:00,38.2806380827,3.6592537239,0.0099077575609,0.0,9.17985065927,19.4245,84.5087733304,63.1958933838,16.6994,4.61347994656
 03/23  07:00:00,41.5280421593,3.6592537239,0.0144209826263,0.0,9.17985065927,26.9147,94.8384757976,52.9230705804,25.0491,16.8663052172
 03/23  08:00:00,41.5457675434,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.7666793352,46.2643077787,33.3988,15.1035715565
 03/23  09:00:00,34.070527231,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.5236802926,43.72424235,25.0491,12.7503379425
 03/23  10:00:00,41.5805195886,3.6592537239,0.0016425690846,0.0,9.17985065927,26.9147,89.9413278956,37.1927121661,41.7485,11.0001157295
 03/23  11:00:00,42.3334883093,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.7692627132,19.2706236118,41.7485,12.7501391014
 03/23  12:00:00,41.6891254528,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.7773256516,3.0284055196,41.7485,11.000420132
 03/23  13:00:00,34.2050649859,3.6592537239,0.00652454537773,0.0,9.17985065927,19.4245,43.2468279141,0.0171675117966,33.3988,9.83086040227
