Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  14:00:00,34.2084377391,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.5216903689,0.807195646854,25.0491,8.66539472201
 03/23  15:00:00,34.1844098731,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.1472095531,6.66021447763,33.3988,8.08819507544
 03/23  16:00:00,41.6140672967,3.6592537239,0.00639827771469,0.0,9.17985065927,26.9147,63.4467539901,4.68290129462,50.0982,8.66565269549
 03/23  17:00:00,41.6221238787,3.6592537239,0.00386993971302,0.0,9.17985065927,26.9147,61.0962225885,0.0,50.0982,10.9980225885
 03/23  18:00:00,41.6288288085,3.6592537239,0.0042367608047,0.0,9.17985065927,26.9147,65.7818881282,0.0,50.0982,15.6836881282
 03/23  19:00:00,37.4213897138,3.6592537239,0.00113682478403,0.0,9.17985065927,19.4245,55.2382920683,5.55468477885,33.3988,16.2848072895
 03/23  20:00:00,38.439846606,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.4352177597,11.1071863211,33.3988,13.9292314386
 03/23  21:00:00,38.3633684151,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.8078405368,18.0743799023,25.0491,15.6843606345
 03/23  22:00:00,38.2212526784,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.3820970775,32.5123227812,16.6994,12.1703742963
 03/23  23:00:00,38.9755937679,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.4409561269,42.5881917361,8.3497,7.50306439079
 03/23  24:00:00,22.2546707114,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.8589156942,47.7500093346,3.33988,5.76902635954
 03/24  01:00:00,14.7723314027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.7993853431,0.0,0.0,0.0,1.52997510988,7.4902,3.9319377052,0.0,3.33988,0.592057705204
 03/24  03:00:00,14.8129840456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.4767136122,0.0,0.0,0.0,1.52997510988,7.4902,3.93194363144,0.0,3.33988,0.592063631445
 03/24  05:00:00,22.888871038,3.6592537239,0.0,0.0,4.58992532963,8.1892,59.4092987224,51.0395987224,8.3497,0.02
 03/24  06:00:00,38.5622726714,3.6592537239,0.0114390992221,0.0,9.17985065927,19.4245,69.4689647737,48.1573402287,16.6994,4.61222454499
 03/24  07:00:00,41.5707670312,3.6592537239,0.0145953895849,0.0,9.17985065927,26.9147,80.9512783858,39.6185421748,25.0491,16.2836362111
 03/24  08:00:00,41.5788699815,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.1770746734,36.0948904232,33.3988,15.6833842502
 03/24  09:00:00,34.0969392288,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.5282601352,35.3084516799,25.0491,12.1707084553
 03/24  10:00:00,41.5943379213,3.6592537239,0.00444392308925,0.0,9.17985065927,26.9147,88.2556083982,34.9291177172,41.7485,11.577990681
 03/24  11:00:00,42.317475675,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.3829963267,26.4646014485,41.7485,12.1698948783
 03/24  12:00:00,41.6440685346,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.7092467838,19.3842866404,41.7485,11.5764601434
 03/24  13:00:00,34.1247876869,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.2384779656,20.0095437176,33.3988,9.83013424804
 03/24  14:00:00,34.1293974546,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.0048602829,24.868246053,25.0491,8.08751422992
 03/24  15:00:00,34.1151491365,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.3880763743,29.3244567147,33.3988,8.66481965958
 03/24  16:00:00,41.5498624452,3.6592537239,0.0126886936944,0.0,9.17985065927,26.9147,85.7152059564,26.9530755146,50.0982,8.6639304418
 03/24  17:00:00,41.5617172772,3.6592537239,0.00387759619844,0.0,9.17985065927,26.9147,80.0465418177,18.9490562452,50.0982,10.9992855725
 03/24  18:00:00,41.5682521521,3.6592537239,0.00195393047769,0.0,9.17985065927,26.9147,78.6665828869,13.4652988547,50.0982,15.1030840322
 03/24  19:00:00,37.2338964784,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.5206394181,19.2552883281,33.3988,16.86655109
 03/24  20:00:00,38.2731019881,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.036549623,23.7156738836,33.3988,13.9220757394
 03/24  21:00:00,38.2151504834,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.7498395944,34.5987083606,25.0491,15.1020312338
 03/24  22:00:00,38.187776876,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.5842277756,45.1356720992,16.6994,12.7491556764
 03/24  23:00:00,38.9640912638,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.554892005,49.2787582738,8.3497,6.92643373123
 03/24  24:00:00,22.2245925505,3.6592537239,0.0,0.0,4.58992532963,8.1892,67.2046996498,58.0973301555,3.33988,5.76748949429
 03/25  01:00:00,14.7326618807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  02:00:00,14.7577948491,0.0,0.0,0.0,1.52997510988,7.4902,3.93197022393,0.0,3.33988,0.592090223932
 03/25  03:00:00,14.7765284277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  04:00:00,14.9256430835,0.0,0.0,0.0,1.52997510988,7.4902,3.93197609851,0.0,3.33988,0.592096098514
 03/25  05:00:00,22.337965262,3.6592537239,0.0,0.0,4.58992532963,8.1892,71.1146753355,62.7449753355,8.3497,0.02
 03/25  06:00:00,38.2973482163,3.6592537239,0.0100461304746,0.0,9.17985065927,19.4245,79.6514369167,58.3390289877,16.6994,4.61300792896
 03/25  07:00:00,41.5179801748,3.6592537239,0.00993194219683,0.0,9.17985065927,26.9147,80.7014943163,51.6147298298,25.0491,4.03766448651
 03/25  08:00:00,41.5345657027,3.6592537239,0.00102373864725,0.0,9.17985065927,26.9147,83.2485819054,45.2359021626,33.3988,4.61387974284
 03/25  09:00:00,34.0819127018,3.6592537239,0.000524069016655,0.0,9.17985065927,19.4245,76.2399600797,37.2662642886,25.0491,13.9245957911
 03/25  10:00:00,41.5962650819,3.6592537239,0.00425491443976,0.0,9.17985065927,26.9147,85.3003625421,30.802104707,41.7485,12.7497578351
 03/25  11:00:00,42.3175829315,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.6401259962,21.9717295047,41.7485,13.9198964916
 03/25  12:00:00,41.6564892713,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.2979718144,17.6278597229,41.7485,13.9216120914
 03/25  13:00:00,34.1446677053,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.3427850149,14.7727927235,33.3988,12.1711922915
 03/25  14:00:00,34.1559721087,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.16557986,13.5384433804,25.0491,11.5780364796
 03/25  15:00:00,34.1539079758,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.4564202166,12.0576935537,33.3988,10.9999266629
 03/25  16:00:00,41.5843544323,3.6592537239,0.01137262096,0.0,9.17985065927,26.9147,69.7042345807,9.77530905643,50.0982,9.83072552426
 03/25  17:00:00,41.5925773836,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.0521071751,6.95473649395,50.0982,10.9991706811
 03/25  18:00:00,41.5902281414,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.85027609,2.64853378811,50.0982,15.1035423018
 03/25  19:00:00,37.3984397783,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.6100120723,6.52717621375,33.3988,15.6840358586
 03/25  20:00:00,38.4016653521,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.2529416672,23.9291080079,33.3988,13.9250336593
 03/25  21:00:00,38.2982302402,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.5512069352,37.3986548876,25.0491,15.1034520476
 03/25  22:00:00,38.1706750313,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.5846735242,45.8865734668,16.6994,10.9987000574
 03/25  23:00:00,38.951855219,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.2287573831,52.21384225,8.3497,8.6652151331
 03/25  24:00:00,22.1955343403,3.6592537239,0.0,0.0,4.58992532963,8.1892,77.8150404832,68.7062735222,3.33988,5.76888696093
 03/26  01:00:00,14.6995611914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.7259687217,0.0,0.0,0.0,1.52997510988,7.4902,3.93197053219,0.0,3.33988,0.592090532189
 03/26  03:00:00,14.7385237494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,14.8903230531,0.0,0.0,0.0,1.52997510988,7.4902,3.93185015402,0.0,3.33988,0.591970154021
 03/26  05:00:00,22.3079229483,3.6592537239,0.0,0.0,4.58992532963,8.1892,80.926053248,72.556353248,8.3497,0.02
 03/26  06:00:00,38.2696316589,3.6592537239,0.00937982098794,0.0,9.17985065927,19.4245,88.3879393323,67.0756811353,16.6994,4.61285819707
 03/26  07:00:00,41.5077581632,3.6592537239,0.00620271168746,0.0,9.17985065927,26.9147,81.4760394791,52.3883657073,25.0491,4.03857377177
 03/26  08:00:00,41.5368476522,3.6592537239,0.00152306343829,0.0,9.17985065927,26.9147,82.450481404,44.4379508456,33.3988,4.61373055844
 03/26  09:00:00,34.0736205912,3.6592537239,0.00957275983199,0.0,9.17985065927,19.4245,74.6641357826,45.5753499607,25.0491,4.03968582195
 03/26  10:00:00,41.5757144353,3.6592537239,0.00975349020267,0.0,9.17985065927,26.9147,95.0126289318,39.3353199932,41.7485,13.9288089386
 03/26  11:00:00,42.3051786656,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.3907440965,32.7140644124,41.7485,13.9281796842
 03/26  12:00:00,41.6268899645,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.0947968258,26.7692340814,41.7485,11.5770627444
 03/26  13:00:00,34.1041185585,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.3955144989,27.9964223769,33.3988,11.000292122
 03/26  14:00:00,34.1001750242,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.5362092901,34.8227983166,25.0491,8.66431097353
 03/26  15:00:00,34.0840296691,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.2110956634,38.7250142637,33.3988,8.08728139968
 03/26  16:00:00,41.5168578746,3.6592537239,0.0115313978715,0.0,9.17985065927,26.9147,97.6166354393,38.8524784771,50.0982,8.66595696227
 03/26  17:00:00,41.5224985693,3.6592537239,0.00351408841874,0.0,9.17985065927,26.9147,96.5892955673,35.4919064177,50.0982,10.9991891496
 03/26  18:00:00,41.5227531857,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.1335209551,32.1104127505,50.0982,13.9249082046
 03/26  19:00:00,37.3340477478,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.2810455721,35.9579357881,33.3988,13.924309784
 03/26  20:00:00,38.3623498495,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.7486393573,39.3501333015,33.3988,10.9997060558
 03/26  21:00:00,38.281146563,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.5874224875,48.6111186592,25.0491,13.9272038283
 03/26  22:00:00,38.1673436724,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.5304462723,52.2547666959,16.6994,11.5762795765
 03/26  23:00:00,38.9440276065,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.7868601804,55.2446056729,8.3497,5.19255450746
 03/26  24:00:00,22.2015089998,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.3061955266,64.4650975469,3.33988,7.50121797973
 03/27  01:00:00,14.7127321178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  02:00:00,14.7311985851,0.0,0.0,0.0,1.52997510988,7.4902,3.93193941767,0.0,3.33988,0.592059417674
 03/27  03:00:00,14.7403839832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  04:00:00,14.8913725595,0.0,0.0,0.0,1.52997510988,7.4902,3.93194534119,0.0,3.33988,0.592065341188
 03/27  05:00:00,22.301174164,3.6592537239,0.0,0.0,4.58992532963,8.1892,82.1410080683,73.7713080683,8.3497,0.02
 03/27  06:00:00,38.2506067348,3.6592537239,0.00884777252749,0.0,9.17985065927,19.4245,94.523699799,73.2121467946,16.6994,4.61215300435
 03/27  07:00:00,41.4916653768,3.6592537239,0.0114612284821,0.0,9.17985065927,26.9147,104.543406418,63.2111873502,25.0491,16.2831190676
 03/27  08:00:00,41.5230446128,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.662715271,52.1605754967,33.3988,15.103339774
 03/27  09:00:00,34.0580293483,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.8785613253,45.080618407,25.0491,12.7488429183
 03/27  10:00:00,41.5646270115,3.6592537239,0.00542344200527,0.0,9.17985065927,26.9147,93.136192461,40.3889547389,41.7485,10.9987377221
 03/27  11:00:00,42.2974821966,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.9470339694,30.4482790615,41.7485,12.7502549079
 03/27  12:00:00,41.6181252707,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.6293905653,23.8824417792,41.7485,10.998448786
 03/27  13:00:00,34.0949841511,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.5459523474,27.3167324151,33.3988,9.8304199323
 03/27  14:00:00,34.0889620808,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.3333643258,36.6188301002,25.0491,8.66543422559
 03/27  15:00:00,34.0706217305,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.328484061,42.8414586831,33.3988,8.08822537786
 03/27  16:00:00,41.511167965,3.6592537239,0.011081454809,0.0,9.17985065927,26.9147,96.6766459762,37.9133404725,50.0982,8.66510550373
 03/27  17:00:00,41.5065923057,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.7191108486,33.6232265603,50.0982,10.9976842884
 03/27  18:00:00,41.5093342042,3.6592537239,0.00159761072194,0.0,9.17985065927,26.9147,96.5051164239,31.3036106003,50.0982,15.1033058235
 03/27  19:00:00,37.3242509027,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.5875714006,34.3229391253,33.3988,16.8658322753
 03/27  20:00:00,38.3647060605,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.7582565857,34.4359673456,33.3988,13.92348924
 03/27  21:00:00,38.2908380229,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.1103038486,40.9585837013,25.0491,15.1026201474
 03/27  22:00:00,38.1794482916,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.235702282,44.7872583841,16.6994,12.7490438979
 03/27  23:00:00,38.9589916468,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.5090921191,48.2332664707,8.3497,6.92612564841
 03/27  24:00:00,22.2284414048,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.8318906198,55.7237280923,3.33988,5.76828252748
 03/28  01:00:00,14.7381825355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,14.7641630005,0.0,0.0,0.0,1.52997510988,7.4902,3.93193252954,0.0,3.33988,0.592052529542
 03/28  03:00:00,14.7779293697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.4429986823,0.0,0.0,0.0,1.52997510988,7.4902,3.93193846403,0.0,3.33988,0.592058464026
 03/28  05:00:00,22.8642505377,3.6592537239,0.0,0.0,4.58992532963,8.1892,66.1619964626,57.7922964626,8.3497,0.02
 03/28  06:00:00,38.5409687459,3.6592537239,0.0106016405032,0.0,9.17985065927,19.4245,74.5850950586,53.2727817153,16.6994,4.61291334331
 03/28  07:00:00,41.5588311475,3.6592537239,0.0155537274214,0.0,9.17985065927,26.9147,83.2892359769,41.9563614446,25.0491,16.2837745323
 03/28  08:00:00,41.56644938,3.6592537239,0.0,0.0,9.17985065927,26.9147,87.7527871324,38.8608170103,33.3988,15.4931701221
 03/28  09:00:00,34.0951349677,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.4049133648,33.9948964634,25.0491,12.3609169013
 03/28  10:00:00,41.5930995666,3.6592537239,0.00297892445454,0.0,9.17985065927,26.9147,85.1713190946,32.4243562592,41.7485,10.9984628354
 03/28  11:00:00,42.3158974684,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.1341306962,22.6360089054,41.7485,12.7496217908
 03/28  12:00:00,41.6551590964,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.6598055175,10.9127989349,41.7485,10.9985065827
 03/28  13:00:00,34.1347822737,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.3097611369,12.0809119519,33.3988,9.83004918492
 03/28  14:00:00,34.1327361857,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.0741237095,18.3597336827,25.0491,8.66529002679
 03/28  15:00:00,34.1126639146,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.2500316309,25.7628163992,33.3988,8.08841523171
 03/28  16:00:00,41.5463632936,3.6592537239,0.00586791546905,0.0,9.17985065927,26.9147,81.4794090829,22.7159299337,50.0982,8.66527914921
 03/28  17:00:00,41.5474242454,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.5072536198,18.4103972174,50.0982,10.9986564024
 03/28  18:00:00,41.5424978803,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.8036569449,16.6024947987,50.0982,15.1029621463
 03/28  19:00:00,37.2103388707,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.9927056577,22.729628964,33.3988,16.8642766937
 03/28  20:00:00,38.2483959879,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.7339414142,27.4128368292,33.3988,13.9223045851
 03/28  21:00:00,38.198994665,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.9019643353,35.7497440208,25.0491,15.1031203145
 03/28  22:00:00,38.1852719586,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.5509326708,42.1014243888,16.6994,12.750108282
 03/28  23:00:00,38.9546806807,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.2631338642,49.9882132589,8.3497,6.92522060524
 03/28  24:00:00,22.2157835408,3.6592537239,0.0,0.0,4.58992532963,8.1892,68.5097967883,59.4010791832,3.33988,5.76883760506
 03/29  01:00:00,14.7257342038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  02:00:00,14.7518270217,0.0,0.0,0.0,1.52997510988,7.4902,3.93195915336,0.0,3.33988,0.592079153364
 03/29  03:00:00,14.7651052438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,14.9226455652,0.0,0.0,0.0,1.52997510988,7.4902,3.93196504551,0.0,3.33988,0.592085045507
 03/29  05:00:00,22.3425849838,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.7420591079,57.3723591079,8.3497,0.02
 03/29  06:00:00,38.3046199269,3.6592537239,0.00996675879493,0.0,9.17985065927,19.4245,74.1180246676,52.8063663201,16.6994,4.61225834747
 03/29  07:00:00,41.5470049139,3.6592537239,0.0156609651335,0.0,9.17985065927,26.9147,85.5267850067,44.1953437067,25.0491,16.2823413
 03/29  08:00:00,41.552034676,3.6592537239,0.00165444572534,0.0,9.17985065927,26.9147,90.8571171629,42.3555809084,33.3988,15.1027362545
 03/29  09:00:00,34.0720858695,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.4968033224,40.6980131129,25.0491,12.7496902095
 03/29  10:00:00,41.5761381798,3.6592537239,0.00807188457424,0.0,9.17985065927,26.9147,92.0168794077,39.2694780373,41.7485,10.9989013704
 03/29  11:00:00,42.3061239559,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.9271988368,28.4283972643,41.7485,12.7503015725
 03/29  12:00:00,41.6412455897,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.0120891337,17.2640042364,41.7485,10.9995848973
 03/29  13:00:00,34.1302264216,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.2952571591,16.0660259256,33.3988,9.83043123356
 03/29  14:00:00,34.1328676248,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.961811064,22.8238894002,25.0491,8.08882166379
 03/29  15:00:00,34.1140087507,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.5648122524,28.5006069191,33.3988,8.66540533328
 03/29  16:00:00,41.554533045,3.6592537239,0.00936059849775,0.0,9.17985065927,26.9147,81.3174712091,22.5549774533,50.0982,8.66429375586
 03/29  17:00:00,41.56084017,3.6592537239,0.00182708937537,0.0,9.17985065927,26.9147,76.0989871746,15.003215843,50.0982,10.9975713316
 03/29  18:00:00,41.559426348,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.498437102,11.2983420434,50.0982,15.1018950586
 03/29  19:00:00,37.3673728249,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.5490895833,17.8669341398,33.3988,16.2833554436
 03/29  20:00:00,38.3981850527,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.2696000489,22.9423973622,33.3988,13.9284026867
 03/29  21:00:00,38.319575429,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.1667887645,31.4341289678,25.0491,15.6835597967
 03/29  22:00:00,38.2076143614,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.0564433833,35.1883572275,16.6994,12.1686861559
 03/29  23:00:00,38.9709080537,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.792323204,41.5149628555,8.3497,6.9276603485
 03/29  24:00:00,22.2420283296,3.6592537239,0.0,0.0,4.58992532963,8.1892,60.2344005418,51.1260552009,3.33988,5.76846534088
 03/30  01:00:00,14.7534582877,0.0,0.0,0.0,1.52997510988,7.4902,3.93196154436,0.0,3.33988,0.592081544365
 03/30  02:00:00,14.7803610615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  03:00:00,14.7880847856,0.0,0.0,0.0,1.52997510988,7.4902,3.93196743271,0.0,3.33988,0.592087432712
 03/30  04:00:00,14.9294187138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  05:00:00,22.3328621317,3.6592537239,0.0,0.0,4.58992532963,8.1892,72.5629547275,64.1932547275,8.3497,0.02
 03/30  06:00:00,37.2283858624,3.6592537239,0.00960010495371,0.0,9.17985065927,19.4245,81.8177018346,60.5046704662,16.6994,4.61363136838
 03/30  07:00:00,41.5345274891,3.6592537239,0.0142542250431,0.0,9.17985065927,26.9147,90.6351724701,49.196354296,25.0491,16.3897181741
 03/30  08:00:00,41.5495230183,3.6592537239,0.0,0.0,9.17985065927,26.9147,93.0544675442,44.0799545125,33.3988,15.5757130318
 03/30  09:00:00,34.0737520734,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.8676451201,40.6487154482,25.0491,12.1698296719
 03/30  10:00:00,41.5742968947,3.6592537239,0.00627129519632,0.0,9.17985065927,26.9147,91.768164537,39.0217502957,41.7485,10.9979142413
 03/30  11:00:00,42.3078175867,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.360953133,27.8637002876,41.7485,12.7487528455
 03/30  12:00:00,41.6442665891,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.8941443691,16.147206791,41.7485,10.9984375781
 03/30  13:00:00,34.1250316511,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.3698872316,17.1419043464,33.3988,9.82918288518
 03/30  14:00:00,34.1293513088,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.8202566534,21.1066427489,25.0491,8.66451390446
 03/30  15:00:00,34.1207775708,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.6266932576,24.1402499651,33.3988,8.08764329245
 03/30  16:00:00,41.5535498749,3.6592537239,0.0116769516168,0.0,9.17985065927,26.9147,80.4483668002,21.6859919103,50.0982,8.66417488983
 03/30  17:00:00,41.5556476481,3.6592537239,0.00163232509336,0.0,9.17985065927,26.9147,76.6266230789,15.5290080924,50.0982,10.9994149865
 03/30  18:00:00,41.5650332807,3.6592537239,0.00118795777647,0.0,9.17985065927,26.9147,74.1988709595,8.99919141053,50.0982,15.1014795489
 03/30  19:00:00,37.377421736,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.9462736258,13.6837637144,33.3988,16.8637099114
 03/30  20:00:00,38.3998738437,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.5886171198,21.2703842628,33.3988,13.9194328571
 03/30  21:00:00,38.3183919238,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.4786337136,31.3286467158,25.0491,15.1008869978
 03/30  22:00:00,38.2080426093,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.935022768,35.0657883891,16.6994,12.1698343788
 03/30  23:00:00,38.9755799874,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.970949821,38.6927943522,8.3497,6.92845546879
 03/30  24:00:00,22.2535052903,3.6592537239,0.0,0.0,4.58992532963,8.1892,55.4541453725,46.3453795852,3.33988,5.76888578733
 03/31  01:00:00,14.7657267343,0.0,0.0,0.0,1.52997510988,7.4902,3.93195090622,0.0,3.33988,0.592070906219
 03/31  02:00:00,14.7926065938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.8000905379,0.0,0.0,0.0,1.52997510988,7.4902,3.93195683163,0.0,3.33988,0.592076831627
 03/31  04:00:00,15.4606319832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  05:00:00,22.879887803,3.6592537239,0.0,0.0,4.58992532963,8.1892,61.8567148349,52.9149321092,8.3497,0.592082725674
 03/31  06:00:00,37.4979700301,3.6592537239,0.0109667583353,0.0,9.17985065927,19.4245,69.1378666426,48.398857205,16.6994,4.03960943761
 03/31  07:00:00,41.5693157158,3.6592537239,0.0174630158751,0.0,9.17985065927,26.9147,81.6593426186,39.7441567464,25.0491,16.8660858722
 03/31  08:00:00,41.5699972736,3.6592537239,0.00183207725022,0.0,9.17985065927,26.9147,87.3948208755,38.8945891715,33.3988,15.101431704
 03/31  09:00:00,34.0886725947,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.3039045375,37.0851442677,25.0491,12.1696602698
 03/31  10:00:00,41.5943711654,3.6592537239,0.0103597013291,0.0,9.17985065927,26.9147,88.2101118381,35.4648463138,41.7485,10.9967655243
 03/31  11:00:00,42.315557174,3.6592537239,0.0,0.0,9.17985065927,26.9147,78.9026232496,24.4061945811,41.7485,12.7479286684
 03/31  12:00:00,41.6623219257,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.0098903231,12.2624379623,41.7485,10.9989523608
 03/31  13:00:00,34.1408456161,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.9919408958,13.762147398,33.3988,9.83099349775
 03/31  14:00:00,34.1455983524,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.4065629073,17.693211676,25.0491,8.66425123125
 03/31  15:00:00,34.1341129794,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.3188823056,20.8314429837,33.3988,8.08863932195
 03/31  16:00:00,41.5614063166,3.6592537239,0.0118334894497,0.0,9.17985065927,26.9147,79.8839654464,21.120775113,50.0982,8.66499033335
 03/31  17:00:00,41.5596066263,3.6592537239,0.00343407198599,0.0,9.17985065927,26.9147,78.3765048594,17.2789315065,50.0982,10.9993733528
 03/31  18:00:00,41.5682693912,3.6592537239,0.00398211092995,0.0,9.17985065927,26.9147,75.8174612743,10.6166442101,50.0982,15.1026170642
 03/31  19:00:00,36.1790858478,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.5620850193,14.8805638795,33.3988,16.2827211399
 03/31  20:00:00,38.2843608677,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.0425300312,16.7163900714,33.3988,13.9273399598
 03/31  21:00:00,38.2349253308,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.1662884519,26.014909914,25.0491,15.1022785379
 03/31  22:00:00,38.2106092317,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.9243438923,35.4765102356,16.6994,12.7484336566
 03/31  23:00:00,38.965802575,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.8838844506,45.6070082985,8.3497,6.92717615216
 03/31  24:00:00,22.2164001852,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.0935003516,59.9858289103,3.33988,5.76779144133
 04/01  01:00:00,14.7112852976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.7200803735,0.0,0.0,0.0,1.52997510988,7.4902,3.93195689874,0.0,3.33988,0.592076898739
 04/01  03:00:00,14.7159158285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,14.8600778553,0.0,0.0,0.0,1.52997510988,7.4902,3.93196280499,0.0,3.33988,0.592082804992
 04/01  05:00:00,22.2686428256,3.6592537239,0.0,0.0,4.58992532963,8.1892,101.380363151,93.0106631509,8.3497,0.02
 04/01  06:00:00,37.1647803005,3.6592537239,0.00811423839834,0.0,9.17985065927,19.4245,112.4084554,91.0963586664,16.6994,4.6126967337
 04/01  07:00:00,41.4568860763,3.6592537239,0.007107736561,0.0,9.17985065927,26.9147,104.275716573,75.1882522182,25.0491,4.03836435455
 04/01  08:00:00,41.4864036415,3.6592537239,0.00062812249944,0.0,9.17985065927,26.9147,97.8289711714,59.8164120188,33.3988,4.61375915258
 04/01  09:00:00,34.0467825072,3.6592537239,0.000491212164111,0.0,9.17985065927,19.4245,86.6784795838,47.7058448409,25.0491,13.923534743
 04/01  10:00:00,41.5756917543,3.6592537239,0.00231043825073,0.0,9.17985065927,26.9147,90.2296482816,36.3107886584,41.7485,12.1703596232
 04/01  11:00:00,42.3143015153,3.6592537239,0.0,0.0,9.17985065927,26.9147,78.1897368127,22.5173134651,41.7485,13.9239233475
 04/01  12:00:00,41.6627032877,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.2087612907,13.5353365688,41.7485,13.9249247219
 04/01  13:00:00,34.146955015,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.8250009279,11.2566806059,33.3988,12.1695203221
 04/01  14:00:00,34.1602582347,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.1643072456,9.11792258035,25.0491,10.9972846652
 04/01  15:00:00,34.1539406274,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.6410768129,6.66543433016,33.3988,11.5768424827
 04/01  16:00:00,41.5852845691,3.6592537239,0.00953448453641,0.0,9.17985065927,26.9147,64.3800171266,5.02959999518,50.0982,9.25221713146
 04/01  17:00:00,41.5781639611,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.3833366351,7.70777307021,50.0982,11.5773635649
 04/01  18:00:00,41.5729847804,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.085478545,3.88538758848,50.0982,15.1018909565
 04/01  19:00:00,36.3255436745,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.7635754051,6.26320004128,33.3988,15.1015753638
 04/01  20:00:00,38.3972739249,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.6121473439,18.2892148203,33.3988,13.9241325235
 04/01  21:00:00,38.2923804681,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.0265238381,33.8756511957,25.0491,15.1017726423
 04/01  22:00:00,38.1488219906,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.5941678378,50.8962087571,16.6994,10.9985590808
 04/01  23:00:00,38.9327468108,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.2011795573,60.4564829892,8.3497,8.39499656818
 04/01  24:00:00,22.1727094884,3.6592537239,0.0,0.0,4.58992532963,8.1892,83.2284577107,74.42615552,3.33988,5.46242219063
 04/02  01:00:00,14.6719717272,0.0,0.0,0.0,1.52997510988,7.4902,3.93196631324,0.0,3.33988,0.592086313243
 04/02  02:00:00,14.6945182078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  03:00:00,14.7039322493,0.0,0.0,0.0,1.52997510988,7.4902,3.93197221239,0.0,3.33988,0.592092212394
 04/02  04:00:00,14.85204454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.264412409,3.6592537239,0.0,0.0,4.58992532963,8.1892,106.007430882,97.06568453,8.3497,0.592046352123
 04/02  06:00:00,37.1649672422,3.6592537239,0.00847289790416,0.0,9.17985065927,19.4245,110.563869614,89.8248730273,16.6994,4.03959658669
 04/02  07:00:00,41.4588210552,3.6592537239,0.00717164826246,0.0,9.17985065927,26.9147,102.9697558,73.3078145063,25.0491,4.61284129342
 04/02  08:00:00,41.4866534062,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.9691868133,59.5307102262,33.3988,4.03967658712
 04/02  09:00:00,34.0383585071,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.5725686272,51.90959603,25.0491,4.61387259727
 04/02  10:00:00,41.5617093049,3.6592537239,0.00270141730092,0.0,9.17985065927,26.9147,94.3897323927,39.2982576031,41.7485,13.3429747896
 04/02  11:00:00,42.3218765784,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.4692081423,24.7971460811,41.7485,13.9235620612
 04/02  12:00:00,41.6767411333,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.2498790992,9.50342406584,41.7485,10.9979550334
 04/02  13:00:00,34.1468253997,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.1916145863,11.2161116045,33.3988,11.5767029818
 04/02  14:00:00,34.1308718764,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.8604250894,20.7223973485,25.0491,8.08892774085
 04/02  15:00:00,34.0986448764,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.8687479784,27.8053636187,33.3988,8.66458435965
 04/02  16:00:00,41.5290682547,3.6592537239,0.00884129332342,0.0,9.17985065927,26.9147,85.235739752,27.0485609181,50.0982,8.08897883389
 04/02  17:00:00,41.5073654022,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.2556652007,35.1595753943,50.0982,10.9978898064
 04/02  18:00:00,41.4985531925,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.19447694,40.1724047073,50.0982,13.9238722331
 04/02  19:00:00,36.2553360263,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.9117169969,41.590633157,33.3988,13.9222838399
 04/02  20:00:00,38.3480284749,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.7445559299,43.3476607242,33.3988,10.9980952057
 04/02  21:00:00,38.2698188184,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.5563987462,52.5854558073,25.0491,13.921842939
 04/02  22:00:00,38.1571079464,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.0532216934,56.3560161209,16.6994,10.9978055726
 04/02  23:00:00,38.9414539398,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.6868302131,56.5681466978,8.3497,5.76898351531
 04/02  24:00:00,22.1883540939,3.6592537239,0.0,0.0,4.58992532963,8.1892,79.8819273128,69.6161599286,3.33988,6.92588738423
 04/03  01:00:00,14.6982052766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.7324767079,0.0,0.0,0.0,1.52997510988,7.4902,3.9319514859,0.0,3.33988,0.592071485901
 04/03  03:00:00,14.7496563791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,14.8952872022,0.0,0.0,0.0,1.52997510988,7.4902,3.93195739022,0.0,3.33988,0.592077390222
 04/03  05:00:00,22.3091198759,3.6592537239,0.0,0.0,4.58992532963,8.1892,79.0583813688,70.6886813688,8.3497,0.02
 04/03  06:00:00,37.2100115454,3.6592537239,0.0093541047196,0.0,9.17985065927,19.4245,87.2674535735,65.9552554963,16.6994,4.61279807718
 04/03  07:00:00,41.5137027411,3.6592537239,0.013633156344,0.0,9.17985065927,26.9147,97.3179661944,55.986159366,25.0491,16.2827068283
 04/03  08:00:00,41.5250625996,3.6592537239,0.00141759864262,0.0,9.17985065927,26.9147,101.401409944,52.9016882739,33.3988,15.10092167
 04/03  09:00:00,34.0448114671,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.7790193841,49.982490141,25.0491,12.7474292431
 04/03  10:00:00,41.540596039,3.6592537239,0.00109402709041,0.0,9.17985065927,26.9147,102.539720014,49.7925764432,41.7485,10.9986435711
 04/03  11:00:00,42.2973396379,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.7735870594,34.8550706426,41.7485,12.1700164169
 04/03  12:00:00,41.6236010438,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.6122683996,20.866132066,41.7485,10.9976363336
 04/03  13:00:00,34.1027505152,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.0209323284,22.7931225068,33.3988,9.82900982164
 04/03  14:00:00,34.0984549764,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.0441997661,29.3299221952,25.0491,8.66517757089
 04/03  15:00:00,34.0772137871,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.0882958721,36.6014325196,33.3988,8.0880633525
 04/03  16:00:00,41.5050805935,3.6592537239,0.00848900607768,0.0,9.17985065927,26.9147,94.7966436135,36.0338276413,50.0982,8.66461597218
 04/03  17:00:00,41.5097046441,3.6592537239,0.0,0.0,9.17985065927,26.9147,91.7816883902,30.6853782607,50.0982,10.9981101295
 04/03  18:00:00,41.5135338122,3.6592537239,0.0031708445972,0.0,9.17985065927,26.9147,91.7851588467,26.5849807899,50.0982,15.1019780567
 04/03  19:00:00,36.2665822081,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.9693774947,32.2879787917,33.3988,16.282598703
 04/03  20:00:00,38.3556502995,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.0338144529,36.7113305682,33.3988,13.9236838847
 04/03  21:00:00,38.2594117933,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.071016058,52.9208359407,25.0491,15.1010801173
 04/03  22:00:00,38.1287957463,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.8853754839,64.0164673839,16.6994,12.1695081
 04/03  23:00:00,38.9295858452,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.4260495258,66.5757619806,8.3497,7.50058754522
 04/03  24:00:00,22.1729605917,3.6592537239,0.0,0.0,4.58992532963,8.1892,84.1595176137,75.6262700055,3.33988,5.19336760815
 04/04  01:00:00,14.6692802805,0.0,0.0,0.0,1.52997510988,7.4902,3.93197516312,0.0,3.33988,0.59209516312
 04/04  02:00:00,14.6924870441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.7099783471,0.0,0.0,0.0,1.52997510988,7.4902,3.9319293502,0.0,3.33988,0.592049350202
 04/04  04:00:00,15.3829952591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,22.8157306474,3.6592537239,0.0,0.0,4.58992532963,8.1892,81.7731274732,72.8313721853,8.3497,0.592055287982
 04/04  06:00:00,37.4386438526,3.6592537239,0.00953566072237,0.0,9.17985065927,19.4245,87.0424993893,66.3047053084,16.6994,4.03839408089
 04/04  07:00:00,41.5148829614,3.6592537239,0.0136377672445,0.0,9.17985065927,26.9147,96.8042767409,54.890617265,25.0491,16.8645594759
 04/04  08:00:00,41.5386243422,3.6592537239,0.00152545690734,0.0,9.17985065927,26.9147,95.6428391296,47.1438473992,33.3988,15.1001917305
 04/04  09:00:00,34.0579530467,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.133122617,44.9151754605,25.0491,12.1688471565
 04/04  10:00:00,41.5513009394,3.6592537239,0.00732249335993,0.0,9.17985065927,26.9147,99.981870681,47.234764226,41.7485,10.998606455
 04/04  11:00:00,42.2754583725,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.510795866,46.0138759418,41.7485,12.7484199239
 04/04  12:00:00,41.5951306318,3.6592537239,0.0,0.0,9.17985065927,26.9147,87.1180415863,34.3718399999,41.7485,10.9977015864
 04/04  13:00:00,34.0788488919,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.8123411379,35.1601167229,33.3988,9.25342441502
 04/04  14:00:00,34.0717766458,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.4235214359,42.7092114389,25.0491,8.665209997
 04/04  15:00:00,34.0392255464,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.561860762,55.0755101457,33.3988,8.08755061635
 04/04  16:00:00,41.4727760789,3.6592537239,0.00837382653526,0.0,9.17985065927,26.9147,111.437220643,52.6743419778,50.0982,8.66467866515
 04/04  17:00:00,41.4874772277,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.499401409,43.404685445,50.0982,10.9965159639
 04/04  18:00:00,41.4937057484,3.6592537239,0.00170604023035,0.0,9.17985065927,26.9147,101.612016014,36.41409396,50.0982,15.0997220538
 04/04  19:00:00,36.1043995912,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.5415666396,40.8618507568,33.3988,16.2809158828
 04/04  20:00:00,38.2106493194,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.1169595017,42.7926114557,33.3988,13.925548046
 04/04  21:00:00,38.1666012489,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.6058390366,49.4576231391,25.0491,15.0991158975
 04/04  22:00:00,38.1574332655,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.5455419323,53.0992621436,16.6994,12.7468797887
 04/04  23:00:00,38.9445499952,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.9239582182,56.6498574903,8.3497,6.92440072793
 04/04  24:00:00,22.2021668825,3.6592537239,0.0,0.0,4.58992532963,8.1892,73.4755989169,64.3675156002,3.33988,5.76820331668
 04/05  01:00:00,14.7112766326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,14.7312376821,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  03:00:00,14.7410176803,0.0,0.0,0.0,1.52997510988,7.4902,3.93196630328,0.0,3.33988,0.592086303276
 04/05  04:00:00,14.8859864677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  05:00:00,22.2991497809,3.6592537239,0.0,0.0,4.58992532963,8.1892,84.2168603066,75.2750681266,8.3497,0.592092179958
 04/05  06:00:00,37.1938819253,3.6592537239,0.00894189537828,0.0,9.17985065927,19.4245,93.8244487811,73.0864180497,16.6994,4.03863073144
 04/05  07:00:00,41.50021944,3.6592537239,0.0125643249212,0.0,9.17985065927,26.9147,102.222946768,60.3104564792,25.0491,16.8633902891
 04/05  08:00:00,41.5316815664,3.6592537239,0.0,0.0,9.17985065927,26.9147,98.8781610104,50.378499664,33.3988,15.1008613464
 04/05  09:00:00,34.0601659028,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.3037842164,45.0858397622,25.0491,12.1688444542
 04/05  10:00:00,41.5682201595,3.6592537239,0.00953438679769,0.0,9.17985065927,26.9147,93.4784789167,40.732647656,41.7485,10.9973312607
 04/05  11:00:00,42.3022787222,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.2419996825,28.2511623277,41.7485,12.2423373548
 04/05  12:00:00,41.6406516232,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.7399314351,16.4863662403,41.7485,11.5050651948
 04/05  13:00:00,34.1192184893,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.1805818854,17.5296373842,33.3988,9.25214450118
 04/05  14:00:00,34.1242661183,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.4014355945,20.6880802848,25.0491,8.66425530969
 04/05  15:00:00,34.1148506142,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.2072903417,22.7211870376,33.3988,8.08730330409
 04/05  16:00:00,41.554347026,3.6592537239,0.0122846530573,0.0,9.17985065927,26.9147,75.9159085028,17.1535353163,50.0982,8.66417318647
 04/05  17:00:00,41.5533390315,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.6344649512,12.5387689743,50.0982,10.997495977
 04/05  18:00:00,41.5522092689,3.6592537239,0.0,0.0,9.17985065927,26.9147,75.8290832811,10.6299969387,50.0982,15.1008863424
 04/05  19:00:00,36.2970781931,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.6479901738,19.9675491848,33.3988,16.2816409891
 04/05  20:00:00,38.3790470134,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.1475233078,26.8268664536,33.3988,13.9218568542
 04/05  21:00:00,38.2913164665,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.2493458736,38.1003295077,25.0491,15.099916366
 04/05  22:00:00,38.1593452142,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.3823494169,51.5136841472,16.6994,12.1692652697
 04/05  23:00:00,38.9400607142,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.2954452537,60.0183762127,8.3497,6.92736904098
 04/05  24:00:00,22.1781351492,3.6592537239,0.0,0.0,4.58992532963,8.1892,82.4242457417,73.3160566437,3.33988,5.76830909803
 04/06  01:00:00,14.6803169918,0.0,0.0,0.0,1.52997510988,7.4902,3.93196247245,0.0,3.33988,0.592082472449
 04/06  02:00:00,14.6981928796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  03:00:00,14.705993967,0.0,0.0,0.0,1.52997510988,7.4902,3.93196835932,0.0,3.33988,0.592088359323
 04/06  04:00:00,14.8544507161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,22.2695210682,3.6592537239,0.0,0.0,4.58992532963,8.1892,97.1242480934,88.7545480934,8.3497,0.02
 04/06  06:00:00,37.1676594978,3.6592537239,0.00842541700007,0.0,9.17985065927,19.4245,108.529227836,87.2164402494,16.6994,4.61338758681
 04/06  07:00:00,41.4638837623,3.6592537239,0.00731762076034,0.0,9.17985065927,26.9147,114.104245442,72.7732563766,25.0491,16.281889065
 04/06  08:00:00,41.5075797005,3.6592537239,0.0,0.0,9.17985065927,26.9147,106.022477724,57.5234181142,33.3988,15.1002596093
 04/06  09:00:00,34.0640082065,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.1956568235,43.3985912091,25.0491,12.7479656144
 04/06  10:00:00,41.5793279573,3.6592537239,0.00174128025928,0.0,9.17985065927,26.9147,87.4098436939,34.6626848623,41.7485,10.9986588316
 04/06  11:00:00,42.3261430821,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.600042672,18.6819193033,41.7485,12.1696233687
 04/06  12:00:00,41.6830536803,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.561311848,2.81634549794,41.7485,10.99646635
 04/06  13:00:00,34.1618669934,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.4545703309,2.22594187096,33.3988,9.82982845992
 04/06  14:00:00,34.1664551677,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.9760275987,5.8387842988,25.0491,8.08814329989
 04/06  15:00:00,34.1638474013,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.9639088191,5.90071303233,33.3988,8.66439578672
 04/06  16:00:00,41.5916214986,3.6592537239,0.0062726060966,0.0,9.17985065927,26.9147,62.6532598766,4.46656839707,50.0982,8.08849147949
 04/06  17:00:00,41.5957243161,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.8046584822,0.708665797071,50.0982,10.9977926852
 04/06  18:00:00,41.5893902078,3.6592537239,0.00116607798166,0.0,9.17985065927,26.9147,66.4059760839,1.20690358218,50.0982,15.1008725017
 04/06  19:00:00,36.3236492937,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.3558942252,11.0947292079,33.3988,16.8623650173
 04/06  20:00:00,38.4066138113,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.556413422,17.8120332825,33.3988,13.3455801395
 04/06  21:00:00,38.3252352583,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.467248406,26.3175012908,25.0491,15.1006471152
 04/06  22:00:00,38.2056776505,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.20344211,32.7565602433,16.6994,12.7474818667
 04/06  23:00:00,38.9700840442,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.3588856618,38.0848068655,8.3497,6.92437879627
 04/06  24:00:00,22.2429244072,3.6592537239,0.0,0.0,4.58992532963,8.1892,57.0803851203,48.5472507746,3.33988,5.19325434563
 04/07  01:00:00,14.7518492785,0.0,0.0,0.0,1.52997510988,7.4902,3.93197108255,0.0,3.33988,0.592091082548
 04/07  02:00:00,14.7790251484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,14.7925738775,0.0,0.0,0.0,1.52997510988,7.4902,3.93196961896,0.0,3.33988,0.592089618961
 04/07  04:00:00,15.4575163194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,22.8752375155,3.6592537239,0.0,0.0,4.58992532963,8.1892,61.3564334577,52.414637965,8.3497,0.592095492738
 04/07  06:00:00,36.4316526383,3.6592537239,0.0102609873662,0.0,9.17985065927,19.4245,68.6188075582,47.8802985161,16.6994,4.03910904209
 04/07  07:00:00,41.5594939059,3.6592537239,0.0159739907634,0.0,9.17985065927,26.9147,80.6316275925,39.2995187163,25.0491,16.2830088762
 04/07  08:00:00,41.5624780498,3.6592537239,0.00341356485769,0.0,9.17985065927,26.9147,86.9451790208,38.4456199421,33.3988,15.1007590787
 04/07  09:00:00,34.0861341434,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.9060525985,34.109188058,25.0491,12.7477645405
 04/07  10:00:00,41.5876179206,3.6592537239,0.00787119031277,0.0,9.17985065927,26.9147,86.0876239673,33.341214332,41.7485,10.9979096353
 04/07  11:00:00,42.3108998551,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.8048587474,23.8866845698,41.7485,12.1696741776
 04/07  12:00:00,41.6518539126,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.3391496594,12.5918913407,41.7485,10.9987583187
 04/07  13:00:00,34.1098993919,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.4569208741,22.2290153258,33.3988,9.82910554833
 04/07  14:00:00,34.0926320419,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.2429001774,36.1071439587,25.0491,8.08665621878
 04/07  15:00:00,34.0761251064,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.5308819907,42.4672783642,33.3988,8.66480362648
 04/07  16:00:00,41.5093201308,3.6592537239,0.0081055964206,0.0,9.17985065927,26.9147,98.8788363051,40.6932315012,50.0982,8.0874048039
 04/07  17:00:00,41.5147014442,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.4320193906,35.337363786,50.0982,10.9964556046
 04/07  18:00:00,41.5223584825,3.6592537239,0.00377507720401,0.0,9.17985065927,26.9147,93.6389057162,28.4408829529,50.0982,15.0998227633
 04/07  19:00:00,36.1378351136,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.4304440141,29.7485854887,33.3988,16.2830585254
 04/07  20:00:00,38.2454828549,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.0979233189,29.7742137122,33.3988,13.9249096067
 04/07  21:00:00,38.2024888385,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.4485507939,36.3023701861,25.0491,15.0970806079
 04/07  22:00:00,38.2000670988,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.1162984226,37.2484389766,16.6994,12.168459446
 04/07  23:00:00,38.9619950159,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.8504215426,44.5721631295,8.3497,6.92855841307
 04/07  24:00:00,22.2224168423,3.6592537239,0.0,0.0,4.58992532963,8.1892,67.240479094,58.1320300925,3.33988,5.76856900148
 04/08  01:00:00,14.7219628634,0.0,0.0,0.0,1.52997510988,7.4902,3.93197335672,0.0,3.33988,0.592093356721
 04/08  02:00:00,14.7433847754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  03:00:00,14.7560379003,0.0,0.0,0.0,1.52997510988,7.4902,3.9319275039,0.0,3.33988,0.592047503905
 04/08  04:00:00,14.9028918051,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  05:00:00,22.3127891662,3.6592537239,0.0,0.0,4.58992532963,8.1892,79.7808284873,70.8390750425,8.3497,0.592053444802
 04/08  06:00:00,36.1612586416,3.6592537239,0.0117990189546,0.0,9.17985065927,19.4245,85.0789965459,64.3404379287,16.6994,4.03915861716
 04/08  07:00:00,41.5123918774,3.6592537239,0.00806447642902,0.0,9.17985065927,26.9147,79.5188316039,50.4313417533,25.0491,4.03838985054
 04/08  08:00:00,41.5330417069,3.6592537239,0.000980529089472,0.0,9.17985065927,26.9147,81.5334990426,43.5213453773,33.3988,4.61335366536
 04/08  09:00:00,34.0666401239,3.6592537239,0.000817309902424,0.0,9.17985065927,19.4245,78.9474228544,39.9757863632,25.0491,13.9225364912
 04/08  10:00:00,41.5627918368,3.6592537239,0.00267626473277,0.0,9.17985065927,26.9147,93.9542913304,40.0388980891,41.7485,12.1668932413
 04/08  11:00:00,42.2980768068,3.6592537239,0.0,0.0,9.17985065927,26.9147,86.1129302541,31.0236099773,41.7485,13.3408202767
 04/08  12:00:00,41.6269012602,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.9234619137,22.2498859784,41.7485,13.9250759353
 04/08  13:00:00,34.115764782,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.5983363778,18.030177539,33.3988,12.1693588389
 04/08  14:00:00,34.121171993,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.4886912544,19.4421477026,25.0491,10.9974435519
 04/08  15:00:00,34.1079117219,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.4022441354,20.0060292476,33.3988,10.9974148878
 04/08  16:00:00,41.5301845493,3.6592537239,0.00792997823694,0.0,9.17985065927,26.9147,80.8315162418,20.9035882432,50.0982,9.82972799855
 04/08  17:00:00,41.5303366713,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.4807989228,23.3848958474,50.0982,10.9977030754
 04/08  18:00:00,41.5353058,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.2928167521,18.0946025719,50.0982,15.1000141802
 04/08  19:00:00,36.2784359792,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.7119333202,25.2128156667,33.3988,15.1003176535
