Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  20:00:00,38.3549179974,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.5785106797,40.2585845723,33.3988,13.9211261074
 04/08  21:00:00,38.2675212302,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.9602651586,47.811134373,25.0491,15.1000307856
 04/08  22:00:00,38.1438731744,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.2988120538,54.6017561678,16.6994,10.997655886
 04/08  23:00:00,38.9269589352,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.9304427597,63.4925078081,8.3497,8.08823495162
 04/08  24:00:00,22.1743258791,3.6592537239,0.0,0.0,4.58992532963,8.1892,82.7768719316,73.6681127566,3.33988,5.76887917505
 04/09  01:00:00,14.6851635931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  02:00:00,14.7117796368,0.0,0.0,0.0,1.52997510988,7.4902,3.93196715935,0.0,3.33988,0.592087159348
 04/09  03:00:00,14.7255831694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  04:00:00,14.8710221244,0.0,0.0,0.0,1.52997510988,7.4902,3.93197303879,0.0,3.33988,0.592093038788
 04/09  05:00:00,22.2897230626,3.6592537239,0.0,0.0,4.58992532963,8.1892,85.6818596972,77.3121596972,8.3497,0.02
 04/09  06:00:00,36.136399385,3.6592537239,0.00913335886863,0.0,9.17985065927,19.4245,92.5486210883,71.2372529104,16.6994,4.61196817793
 04/09  07:00:00,41.4926297502,3.6592537239,0.00765212450932,0.0,9.17985065927,26.9147,85.6607976601,56.5723868241,25.0491,4.03931083598
 04/09  08:00:00,41.5178187829,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.7709657897,48.3331126824,33.3988,4.03905310723
 04/09  09:00:00,34.0446808391,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.0793233148,49.4169596317,25.0491,4.61326368317
 04/09  10:00:00,41.5548321842,3.6592537239,0.0114712781987,0.0,9.17985065927,26.9147,98.7147392776,43.627335534,41.7485,13.3389037436
 04/09  11:00:00,42.286464992,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.973895612,39.3008296562,41.7485,13.9245659558
 04/09  12:00:00,41.5892839008,3.6592537239,0.0,0.0,9.17985065927,26.9147,92.4838033037,39.7387624939,41.7485,10.9965408097
 04/09  13:00:00,34.0909864861,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.9638669697,32.5668133124,33.3988,10.9982536572
 04/09  14:00:00,34.0989023919,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.8795184344,32.7428864326,25.0491,8.08753200174
 04/09  15:00:00,34.0765972668,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.9784905524,36.9144705124,33.3988,8.66522003999
 04/09  16:00:00,41.5149069757,3.6592537239,0.0109038029609,0.0,9.17985065927,26.9147,89.6612292733,31.4750656551,50.0982,8.08796361814
 04/09  17:00:00,41.518547999,3.6592537239,0.00151477956156,0.0,9.17985065927,26.9147,88.7215383985,27.6259495001,50.0982,10.9973888984
 04/09  18:00:00,41.5185455819,3.6592537239,0.0,0.0,9.17985065927,26.9147,89.9441586013,25.9233737022,50.0982,13.9225848992
 04/09  19:00:00,36.2652275144,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.55134049,32.8102436382,33.3988,13.3422968518
 04/09  20:00:00,38.3541054656,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.7250955112,38.3285636139,33.3988,10.9977318973
 04/09  21:00:00,38.2819244546,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.1346302484,45.1606438043,25.0491,13.9248864441
 04/09  22:00:00,38.1671288953,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.638758747,49.9427506603,16.6994,10.9966080867
 04/09  23:00:00,38.9466803926,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.0587727187,51.9410276522,8.3497,5.76804506658
 04/09  24:00:00,22.2107379099,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.8175652091,59.5520833114,3.33988,6.92560189772
 04/10  01:00:00,14.7206678588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,14.7466976419,0.0,0.0,0.0,1.52997510988,7.4902,3.93193114027,0.0,3.33988,0.592051140269
 04/10  03:00:00,14.7609526971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,14.913445474,0.0,0.0,0.0,1.52997510988,7.4902,3.93193707697,0.0,3.33988,0.592057076966
 04/10  05:00:00,22.3320438001,3.6592537239,0.0,0.0,4.58992532963,8.1892,70.1062627844,61.7365627844,8.3497,0.02
 04/10  06:00:00,36.1693319889,3.6592537239,0.00951161335016,0.0,9.17985065927,19.4245,81.1949266112,59.8830410738,16.6994,4.61248553734
 04/10  07:00:00,41.5328161203,3.6592537239,0.0129534482579,0.0,9.17985065927,26.9147,91.612697041,50.2850255035,25.0491,16.2785715375
 04/10  08:00:00,41.5467049427,3.6592537239,0.0,0.0,9.17985065927,26.9147,93.5186331111,45.0194729265,33.3988,15.1003601846
 04/10  09:00:00,34.0769283556,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.9462404518,38.7283608344,25.0491,12.1687796174
 04/10  10:00:00,41.5829689375,3.6592537239,0.00161231236911,0.0,9.17985065927,26.9147,87.5764117782,34.8296652102,41.7485,10.998246568
 04/10  11:00:00,42.3222000939,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.9081944613,20.9929482226,41.7485,12.1667462388
 04/10  12:00:00,41.6548839554,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.0403187183,12.2947054878,41.7485,10.9971132305
 04/10  13:00:00,34.1242362076,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.0000738198,17.7711316251,33.3988,9.83014219475
 04/10  14:00:00,34.1217983748,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.0579908675,24.9211202486,25.0491,8.0877706189
 04/10  15:00:00,34.1093190799,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.2995562894,29.236147058,33.3988,8.66460923138
 04/10  16:00:00,41.5591022242,3.6592537239,0.0101983070436,0.0,9.17985065927,26.9147,79.2497911839,21.0637143684,50.0982,8.08787681554
 04/10  17:00:00,41.5725480627,3.6592537239,0.00177895139091,0.0,9.17985065927,26.9147,72.1117489101,11.0153544357,50.0982,10.9981944744
 04/10  18:00:00,41.5789433815,3.6592537239,0.00121894047502,0.0,9.17985065927,26.9147,69.64483782,4.44727156945,50.0982,15.0993662505
 04/10  19:00:00,36.3256413597,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.7078976884,12.0285698743,33.3988,16.2805278141
 04/10  20:00:00,38.4006349139,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.0542815548,21.313230839,33.3988,13.3422507158
 04/10  21:00:00,38.2989559262,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.6158287095,39.4675604075,25.0491,15.099168302
 04/10  22:00:00,38.1681693455,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.2213312682,50.7751645548,16.6994,12.7467667133
 04/10  23:00:00,38.9492694554,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.3475128964,56.0718751063,8.3497,6.9259377901
 04/10  24:00:00,22.1926787947,3.6592537239,0.0,0.0,4.58992532963,8.1892,77.8115781877,69.2781584177,3.33988,5.19353977002
 04/11  01:00:00,14.6953126606,0.0,0.0,0.0,1.52997510988,7.4902,3.93197572819,0.0,3.33988,0.592095728192
 04/11  02:00:00,14.7083800766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,14.7109609178,0.0,0.0,0.0,1.52997510988,7.4902,3.93195581341,0.0,3.33988,0.592075813413
 04/11  04:00:00,15.3727658659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  05:00:00,22.7863199712,3.6592537239,0.0,0.0,4.58992532963,8.1892,96.9195588506,87.9777771427,8.3497,0.5920817079
 04/11  06:00:00,36.3393457304,3.6592537239,0.00856414433751,0.0,9.17985065927,19.4245,103.764353085,83.0260687498,16.6994,4.03888433499
 04/11  07:00:00,41.4731084814,3.6592537239,0.00965852146496,0.0,9.17985065927,26.9147,109.857587665,68.5286367176,25.0491,16.279850947
 04/11  08:00:00,41.5284337551,3.6592537239,0.0,0.0,9.17985065927,26.9147,98.9878340184,50.4895937738,33.3988,15.0994402446
 04/11  09:00:00,34.1017067448,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.6965985763,29.478834517,25.0491,12.1686640593
 04/11  10:00:00,41.6295371843,3.6592537239,0.00237056227644,0.0,9.17985065927,26.9147,70.3719363535,17.6253012325,41.7485,10.998135121
 04/11  11:00:00,42.3813986088,3.6592537239,0.000951572246805,0.0,9.17985065927,26.9147,56.1001068073,2.18298395089,41.7485,12.1686228565
 04/11  12:00:00,41.8303048258,3.6592537239,0.0722738017193,0.0,9.17985065927,26.9147,52.7524805364,0.0065309091605,41.7485,10.9974496272
 04/11  13:00:00,34.2563301506,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.2372032526,0.0102638109748,33.3988,9.8281394416
 04/11  14:00:00,34.2585180977,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.1926171977,0.0559832141991,25.0491,8.08753398353
 04/11  15:00:00,34.2466307173,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.0784716712,0.0146506228433,33.3988,8.66502104838
 04/11  16:00:00,41.8886923981,3.6592537239,0.218324531295,0.0,9.17985065927,26.9147,58.1858278139,0.0,50.0982,8.08762781392
 04/11  17:00:00,42.4726276078,3.6592537239,0.789984865326,0.0,9.17985065927,26.9147,61.0952416484,0.0,50.0982,10.9970416484
 04/11  18:00:00,41.8839962311,3.6592537239,0.268184809058,0.0,9.17985065927,26.9147,67.2173201117,2.01999505055,50.0982,15.0991250611
 04/11  19:00:00,35.1378095182,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.7878840799,6.10952169834,33.3988,16.2795623815
 04/11  20:00:00,38.3151443226,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.2118879242,4.89191817317,33.3988,13.9211697511
 04/11  21:00:00,38.2571172765,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.5275212038,14.9604289402,25.0491,14.5179922636
 04/11  22:00:00,38.256516537,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.7139289587,15.2663761432,16.6994,12.7481528155
 04/11  23:00:00,38.9774502127,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.4725624229,29.1966327238,8.3497,6.9262296991
 04/11  24:00:00,22.259275881,3.6592537239,0.0,0.0,4.58992532963,8.1892,50.986291368,42.4532951715,3.33988,5.19311619654
 04/12  01:00:00,14.7838393324,0.0,0.0,0.0,1.52997510988,7.4902,3.93196938155,0.0,3.33988,0.592089381551
 04/12  02:00:00,14.8091858312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  03:00:00,14.8247343132,0.0,0.0,0.0,1.52997510988,7.4902,3.93197529065,0.0,3.33988,0.592095290647
 04/12  04:00:00,14.9800381999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  05:00:00,22.383491886,3.6592537239,0.0,0.0,4.58992532963,8.1892,50.378087245,41.4363377991,8.3497,0.592049445973
 04/12  06:00:00,36.2195028713,3.6592537239,0.0104563649302,0.0,9.17985065927,19.4245,59.3489410715,38.6105466498,16.6994,4.03899442166
 04/12  07:00:00,41.5818558206,3.6592537239,0.0164892495617,0.0,9.17985065927,26.9147,71.4253099038,30.0961070951,25.0491,16.2801028088
 04/12  08:00:00,41.5878291318,3.6592537239,0.00363066572012,0.0,9.17985065927,26.9147,77.8730585107,29.3772731681,33.3988,15.0969853426
 04/12  09:00:00,34.1034507865,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.6583050846,30.4423464839,25.0491,12.1668586007
 04/12  10:00:00,41.5986122923,3.6592537239,0.00845388846405,0.0,9.17985065927,26.9147,85.6372408501,32.8917809869,41.7485,10.9969598631
 04/12  11:00:00,42.3186631914,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.3603083612,23.4429625316,41.7485,12.1688458296
 04/12  12:00:00,41.6485778885,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.5859534781,14.840984225,41.7485,10.9964692531
 04/12  13:00:00,34.1316370277,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.4562679118,15.227844696,33.3988,9.82962321582
 04/12  14:00:00,34.1393737172,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.7138965776,19.5769096512,25.0491,8.08788692638
 04/12  15:00:00,34.1340413367,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.3579965457,21.2940848864,33.3988,8.66511165933
 04/12  16:00:00,41.5848470916,3.6592537239,0.0130541132554,0.0,9.17985065927,26.9147,72.973440068,14.7867612337,50.0982,8.0884788343
 04/12  17:00:00,41.5823051315,3.6592537239,0.0,0.0,9.17985065927,26.9147,71.6453752853,10.5491686826,50.0982,10.9980066027
 04/12  18:00:00,41.5788399148,3.6592537239,0.00384694199774,0.0,9.17985065927,26.9147,72.939779676,7.74275373167,50.0982,15.0988259444
 04/12  19:00:00,35.2685783984,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.3272881626,13.6490561758,33.3988,16.2794319867
 04/12  20:00:00,38.4126789536,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.24337248,18.5025121207,33.3988,13.3420603593
 04/12  21:00:00,38.3214143863,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.7375965473,29.5897779149,25.0491,15.0987186324
 04/12  22:00:00,38.1846923111,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.819206962,42.9524457342,16.6994,12.1673612278
 04/12  23:00:00,38.9488196734,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.3757729557,54.0993138529,8.3497,6.92675910273
 04/12  24:00:00,22.1970437111,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.4063134323,66.2984234987,3.33988,5.76800993367
 04/13  01:00:00,14.7069336976,0.0,0.0,0.0,1.52997510988,7.4902,3.93193151438,0.0,3.33988,0.592051514378
 04/13  02:00:00,14.7326308476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.7380394336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  04:00:00,14.8711635099,0.0,0.0,0.0,1.52997510988,7.4902,3.93196331999,0.0,3.33988,0.592083319985
 04/13  05:00:00,22.2742418481,3.6592537239,0.0,0.0,4.58992532963,8.1892,91.5978498496,83.2281498496,8.3497,0.02
 04/13  06:00:00,36.114657151,3.6592537239,0.00862072341795,0.0,9.17985065927,19.4245,99.7484163665,78.4365412139,16.6994,4.61247515258
 04/13  07:00:00,41.4858074846,3.6592537239,0.00970477158975,0.0,9.17985065927,26.9147,105.288038716,63.9595518654,25.0491,16.2793868507
 04/13  08:00:00,41.5321905087,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.6561566999,48.6648827774,33.3988,14.5924739225
 04/13  09:00:00,34.0768881701,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.9941606601,37.2728061046,25.0491,12.6722545554
 04/13  10:00:00,41.5783243897,3.6592537239,0.00163020784513,0.0,9.17985065927,26.9147,85.7088548534,32.963333998,41.7485,10.9970208554
 04/13  11:00:00,42.3204584362,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.6658483763,18.7505690009,41.7485,12.1667793755
 04/13  12:00:00,41.6573765579,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.1710732696,8.42594187447,41.7485,10.9966313952
 04/13  13:00:00,34.128711531,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.571044552,11.9209088834,33.3988,9.25133566862
 04/13  14:00:00,34.1259286187,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.7666018002,18.0537996633,25.0491,8.66370213694
 04/13  15:00:00,34.1306859917,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.1379100164,16.6511241244,33.3988,8.08798589204
 04/13  16:00:00,41.5682625301,3.6592537239,0.00880725051679,0.0,9.17985065927,26.9147,70.0116265772,11.8264583097,50.0982,8.08696826754
 04/13  17:00:00,41.5680098348,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.4625761158,8.36660178819,50.0982,10.9977743277
 04/13  18:00:00,41.5658617792,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.8888213078,5.69172059487,50.0982,15.0989007129
 04/13  19:00:00,35.2481443432,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.5776103762,14.8999778719,33.3988,16.2788325042
 04/13  20:00:00,38.389828277,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.6459573203,21.905686083,33.3988,13.3414712373
 04/13  21:00:00,38.3067366961,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.7730668847,30.6262070081,25.0491,15.0977598766
 04/13  22:00:00,38.1918264891,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.380289643,34.5131697651,16.6994,12.1677198779
 04/13  23:00:00,38.9433470932,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.1494272496,48.871677146,8.3497,6.92805010359
 04/13  24:00:00,22.1868315914,3.6592537239,0.0,0.0,4.58992532963,8.1892,77.6567063238,68.548976736,3.33988,5.76784958781
 04/14  01:00:00,14.6860598739,0.0,0.0,0.0,1.52997510988,7.4902,3.93196607489,0.0,3.33988,0.592086074895
 04/14  02:00:00,14.7016894201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  03:00:00,14.7085486506,0.0,0.0,0.0,1.52997510988,7.4902,3.93194612725,0.0,3.33988,0.592066127247
 04/14  04:00:00,15.3710755974,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  05:00:00,22.7835702312,3.6592537239,0.0,0.0,4.58992532963,8.1892,95.9114653335,87.5417653335,8.3497,0.02
 04/14  06:00:00,36.3379436345,3.6592537239,0.00819869941055,0.0,9.17985065927,19.4245,106.632732432,85.3204075603,16.6994,4.61292487132
 04/14  07:00:00,41.4713634011,3.6592537239,0.00738566910641,0.0,9.17985065927,26.9147,108.623011691,67.2958179733,25.0491,16.2780937181
 04/14  08:00:00,41.5272917082,3.6592537239,0.0,0.0,9.17985065927,26.9147,97.0729296095,48.5765413573,33.3988,15.0975882522
 04/14  09:00:00,34.0788900894,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.5590725242,34.3416473249,25.0491,12.1683251992
 04/14  10:00:00,41.5930802962,3.6592537239,0.00165869373579,0.0,9.17985065927,26.9147,78.5465543036,25.8007206745,41.7485,10.9973336292
 04/14  11:00:00,42.3337939275,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.5796103096,12.6629743129,41.7485,12.1681359967
 04/14  12:00:00,41.6804171257,3.6592537239,0.0,0.0,9.17985065927,26.9147,53.8833058505,1.1384081159,41.7485,10.9963977346
 04/14  13:00:00,34.1797217609,3.6592537239,0.00230170567195,0.0,9.17985065927,19.4245,42.6778520671,0.0270582266864,33.3988,9.25199384043
 04/14  14:00:00,34.1976297706,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.8688776952,0.155484366569,25.0491,8.66429332863
 04/14  15:00:00,34.1960766551,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.6967510912,0.211820830514,33.3988,8.08613026067
 04/14  16:00:00,41.6428949998,3.6592537239,0.0104214243815,0.0,9.17985065927,26.9147,58.1860627301,0.0,50.0982,8.08786273013
 04/14  17:00:00,41.8329620491,3.6592537239,0.182953278405,0.0,9.17985065927,26.9147,61.0953523787,0.0,50.0982,10.9971523787
 04/14  18:00:00,42.0408120448,3.6592537239,0.403376838467,0.0,9.17985065927,26.9147,65.1966961945,0.0,50.0982,15.0984961945
 04/14  19:00:00,35.1565754902,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.8046124592,1.12612968989,33.3988,16.2796827693
 04/14  20:00:00,38.2943400367,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.5564535791,7.81547637885,33.3988,13.3421772002
 04/14  21:00:00,38.236496073,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.7661529343,19.6199318783,25.0491,15.097121056
 04/14  22:00:00,38.2190483304,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.8171559445,27.9507286798,16.6994,12.1670272647
 04/14  23:00:00,38.9775999831,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.668115243,33.3925154496,8.3497,6.92589979335
 04/14  24:00:00,22.2601978241,3.6592537239,0.0,0.0,4.58992532963,8.1892,50.3580278465,41.2504146309,3.33988,5.76773321565
 04/15  01:00:00,14.7529503016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  02:00:00,14.7367604944,0.0,0.0,0.0,1.52997510988,7.4902,3.93196257111,0.0,3.33988,0.592082571106
 04/15  03:00:00,14.7277961598,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  04:00:00,14.8705030937,0.0,0.0,0.0,1.52997510988,7.4902,3.93196846752,0.0,3.33988,0.592088467521
 04/15  05:00:00,22.2773431429,3.6592537239,0.0,0.0,4.58992532963,8.1892,92.041469217,83.671769217,8.3497,0.02
 04/15  06:00:00,35.0566002204,3.6592537239,0.00856230051116,0.0,9.17985065927,19.4245,100.32466965,79.0133788769,16.6994,4.6118907728
 04/15  07:00:00,41.4874967965,3.6592537239,0.00658999997083,0.0,9.17985065927,26.9147,87.702284699,58.6139024987,25.0491,4.03928220023
 04/15  08:00:00,41.5570401844,3.6592537239,0.00049933154026,0.0,9.17985065927,26.9147,70.9657801475,33.5275945239,33.3988,4.03938562362
 04/15  09:00:00,34.1302685276,3.6592537239,0.000561252776847,0.0,9.17985065927,19.4245,55.6315953452,16.6619172635,25.0491,13.9205780817
 04/15  10:00:00,41.6673641763,3.6592537239,0.00245164681568,0.0,9.17985065927,26.9147,59.3638267879,5.4476203597,41.7485,12.1677064282
 04/15  11:00:00,42.546117754,3.6592537239,0.0965764749407,0.0,9.17985065927,26.9147,55.0956630733,0.00555174272347,41.7485,13.3416113306
 04/15  12:00:00,43.2695650707,3.6592537239,1.44421749961,0.0,9.17985065927,26.9147,55.6691248879,0.0,41.7485,13.9206248879
 04/15  13:00:00,37.3777829228,3.6592537239,3.06061493489,0.0,9.17985065927,19.4245,45.5660372276,0.0,33.3988,12.1672372276
 04/15  14:00:00,37.5508456629,3.6592537239,3.21855251603,0.0,9.17985065927,19.4245,36.0454992704,0.0,25.0491,10.9963992704
 04/15  15:00:00,37.5398868957,3.6592537239,3.22195252336,0.0,9.17985065927,19.4245,44.3961414773,0.0,33.3988,10.9973414773
 04/15  16:00:00,45.9718106148,3.6592537239,4.24087284712,0.0,9.17985065927,26.9147,59.3501032693,0.0,50.0982,9.25190326928
 04/15  17:00:00,46.2449923274,3.6592537239,4.51202409054,0.0,9.17985065927,26.9147,61.0950664774,0.0,50.0982,10.9968664774
 04/15  18:00:00,46.6247010525,3.6592537239,4.90142998445,0.0,9.17985065927,26.9147,65.1971273646,0.0,50.0982,15.0989273646
 04/15  19:00:00,38.1565685845,3.6592537239,2.71509874727,0.0,9.17985065927,19.4245,47.9164419467,0.0,33.3988,14.5176419467
 04/15  20:00:00,38.9447416864,3.6592537239,0.375160652093,0.0,9.17985065927,19.4245,47.3195213217,0.0,33.3988,13.9207213217
 04/15  21:00:00,38.4051413802,3.6592537239,0.000654096646334,0.0,9.17985065927,19.4245,43.0512788266,3.48371742934,25.0491,14.5184613972
 04/15  22:00:00,38.2367230705,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.0675592367,16.3714844583,16.6994,10.9966747784
 04/15  23:00:00,38.978360449,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.9228666319,28.909005142,8.3497,8.66416148987
 04/15  24:00:00,22.2350565912,3.6592537239,0.0,0.0,4.58992532963,8.1892,60.3812174745,51.8479919568,3.33988,5.19334551767
 04/16  01:00:00,14.74190536,0.0,0.0,0.0,1.52997510988,7.4902,3.93196914355,0.0,3.33988,0.592089143547
 04/16  02:00:00,14.7685594846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  03:00:00,14.7725409207,0.0,0.0,0.0,1.52997510988,7.4902,3.93195783185,0.0,3.33988,0.592077831846
 04/16  04:00:00,14.9109525778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  05:00:00,22.3150619408,3.6592537239,0.0,0.0,4.58992532963,8.1892,78.6913576221,69.7495738976,8.3497,0.592083724503
 04/16  06:00:00,35.0944259058,3.6592537239,0.0090729353888,0.0,9.17985065927,19.4245,85.8574847419,65.1190022634,16.6994,4.03908247849
 04/16  07:00:00,41.5283104686,3.6592537239,0.00486421375324,0.0,9.17985065927,26.9147,71.2076867232,42.1195875272,25.0491,4.03899919592
 04/16  08:00:00,41.618750673,3.6592537239,0.000463004796156,0.0,9.17985065927,26.9147,50.9018804796,12.8894335795,33.3988,4.61364690005
 04/16  09:00:00,34.2268640866,3.6592537239,0.0046549448801,0.0,9.17985065927,19.4245,29.459901308,0.371437101463,25.0491,4.03936420654
 04/16  10:00:00,43.1569232552,3.6592537239,1.37338220656,0.0,9.17985065927,26.9147,55.6723385934,0.00408443032465,41.7485,13.9197541631
 04/16  11:00:00,47.4183437808,3.6592537239,4.87823984883,0.0,9.17985065927,26.9147,55.0898835172,0.0,41.7485,13.3413835172
 04/16  12:00:00,49.4417240398,3.6592537239,7.53464610988,0.0,9.17985065927,26.9147,52.7441673882,0.0,41.7485,10.9956673882
 04/16  13:00:00,42.5022606156,3.6592537239,8.12314380543,0.0,9.17985065927,19.4245,44.3946299698,0.0,33.3988,10.9958299698
 04/16  14:00:00,41.9466941012,3.6592537239,7.55876309323,0.0,9.17985065927,19.4245,33.1361301716,0.0,25.0491,8.0870301716
 04/16  15:00:00,42.3955714209,3.6592537239,8.01179991487,0.0,9.17985065927,19.4245,41.4867091045,0.0,33.3988,8.08790910455
 04/16  16:00:00,50.8191990619,3.6592537239,9.02746393971,0.0,9.17985065927,26.9147,58.1858308087,0.0,50.0982,8.08763080868
 04/16  17:00:00,51.1298533439,3.6592537239,9.33988738048,0.0,9.17985065927,26.9147,61.0949572667,0.0,50.0982,10.9967572667
 04/16  18:00:00,50.6035663019,3.6592537239,8.82610447019,0.0,9.17985065927,26.9147,64.01869776,0.0,50.0982,13.92049776
 04/16  19:00:00,41.5471575207,3.6592537239,6.0395800732,0.0,9.17985065927,19.4245,46.7390258806,0.0,33.3988,13.3402258806
 04/16  20:00:00,40.2010952372,3.6592537239,1.60130227984,0.0,9.17985065927,19.4245,44.3955799774,0.0,33.3988,10.9967799774
 04/16  21:00:00,38.4512514325,3.6592537239,0.00097222904651,0.0,9.17985065927,19.4245,38.4471836264,0.0571431620285,25.0491,13.3409404643
 04/16  22:00:00,38.3088909783,3.6592537239,0.0,0.0,9.17985065927,19.4245,28.7549185488,1.05846281722,16.6994,10.9970557316
 04/16  23:00:00,39.0361033991,3.6592537239,0.0,0.0,9.17985065927,19.4245,22.9939088518,8.8764656824,8.3497,5.76774316944
 04/16  24:00:00,22.2977586997,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.1216593179,29.8570820676,3.33988,6.92469725029
 04/17  01:00:00,14.805548713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  02:00:00,14.8329088114,0.0,0.0,0.0,1.52997510988,7.4902,3.9319655099,0.0,3.33988,0.592085509902
 04/17  03:00:00,14.8309872252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,14.9721047634,0.0,0.0,0.0,1.52997510988,7.4902,3.93197139196,0.0,3.33988,0.592091391958
 04/17  05:00:00,22.378140745,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.6951562408,46.3254562408,8.3497,0.02
 04/17  06:00:00,35.1591337791,3.6592537239,0.0103565336073,0.0,9.17985065927,19.4245,62.698309768,41.9610785843,16.6994,4.03783118375
 04/17  07:00:00,41.6065264176,3.6592537239,0.0115411363539,0.0,9.17985065927,26.9147,63.5261322566,22.1984654107,25.0491,16.278566846
 04/17  08:00:00,41.6441443896,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.8408549205,11.3453777478,33.3988,15.0966771727
 04/17  09:00:00,34.1809569171,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.9578801229,4.74024217568,25.0491,12.1685379472
 04/17  10:00:00,41.7193645721,3.6592537239,0.0076965169594,0.0,9.17985065927,26.9147,52.8805342073,0.135347207877,41.7485,10.9966869994
 04/17  11:00:00,43.1563239236,3.6592537239,0.673340393838,0.0,9.17985065927,26.9147,53.9150303605,0.0,41.7485,12.1665303605
 04/17  12:00:00,43.9856981725,3.6592537239,2.15710047196,0.0,9.17985065927,26.9147,52.745283478,0.0,41.7485,10.996783478
 04/17  13:00:00,36.4163683337,3.6592537239,2.11339389804,0.0,9.17985065927,19.4245,42.6494758088,0.0,33.3988,9.2506758088
 04/17  14:00:00,35.9101924264,3.6592537239,1.59151141328,0.0,9.17985065927,19.4245,33.7131309689,0.0,25.0491,8.66403096894
 04/17  15:00:00,35.1927912003,3.6592537239,0.890306993841,0.0,9.17985065927,19.4245,41.4866782869,0.0,33.3988,8.08787828689
 04/17  16:00:00,43.0809551347,3.6592537239,1.37117560488,0.0,9.17985065927,26.9147,58.1861314029,0.0,50.0982,8.08793140291
 04/17  17:00:00,43.1992314901,3.6592537239,1.50280141428,0.0,9.17985065927,26.9147,61.0943952453,0.0,50.0982,10.9961952453
 04/17  18:00:00,42.5559630989,3.6592537239,0.900643589509,0.0,9.17985065927,26.9147,64.6157037873,0.0,50.0982,14.5175037873
 04/17  19:00:00,35.3456803464,3.6592537239,0.00557231778391,0.0,9.17985065927,19.4245,49.6968676986,0.01956016643,33.3988,16.2785075322
 04/17  20:00:00,38.4747844154,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.3588179506,0.0407463559781,33.3988,13.9192715946
 04/17  21:00:00,38.3805585974,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.7063193507,6.13987580172,25.0491,14.517343549
 04/17  22:00:00,38.2487233773,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.6690563849,15.802534882,16.6994,12.1671215029
 04/17  23:00:00,39.0058323847,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.3838860441,23.1065548189,8.3497,6.92763122525
 04/17  24:00:00,22.2959595413,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.2982445869,31.1908228981,3.33988,5.76754168884
 04/18  01:00:00,14.8065417134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  02:00:00,14.824262887,0.0,0.0,0.0,1.52997510988,7.4902,3.93196948757,0.0,3.33988,0.592089487572
 04/18  03:00:00,14.8267710136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  04:00:00,15.4911375246,0.0,0.0,0.0,1.52997510988,7.4902,3.93197536332,0.0,3.33988,0.59209536332
 04/18  05:00:00,22.9110897872,3.6592537239,0.0,0.0,4.58992532963,8.1892,51.0129638836,42.6432638836,8.3497,0.02
 04/18  06:00:00,35.4130079764,3.6592537239,0.011879511993,0.0,9.17985065927,19.4245,59.5028921111,38.1912790892,16.6994,4.61221302193
 04/18  07:00:00,41.6028372384,3.6592537239,0.0191737282389,0.0,9.17985065927,26.9147,70.9242342002,29.7090375339,25.0491,16.1660966664
 04/18  08:00:00,41.603951503,3.6592537239,0.00206455633632,0.0,9.17985065927,26.9147,76.9511662355,28.928655128,33.3988,14.6237111074
 04/18  09:00:00,34.1224959611,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.5447904347,27.329804246,25.0491,12.1658861886
 04/18  10:00:00,41.6302333865,3.6592537239,0.0097387590337,0.0,9.17985065927,26.9147,78.2414547107,25.4962505982,41.7485,10.9967041125
 04/18  11:00:00,42.3451858496,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.7979207133,16.8822363229,41.7485,12.1671843904
 04/18  12:00:00,41.6916798734,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.4050102862,6.66102526737,41.7485,10.9954850189
 04/18  13:00:00,34.1821057698,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.2591471889,4.60922907589,33.3988,9.25111811305
 04/18  14:00:00,34.1931444508,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.8042521236,7.09108336081,25.0491,8.66406876281
 04/18  15:00:00,34.1899607523,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.9840212227,7.49828665841,33.3988,8.08693456433
 04/18  16:00:00,41.6327442181,3.6592537239,0.00950798380327,0.0,9.17985065927,26.9147,58.9377356247,0.752129722176,50.0982,8.08740590253
 04/18  17:00:00,41.6591573895,3.6592537239,0.0120608725478,0.0,9.17985065927,26.9147,61.0944261898,0.0,50.0982,10.9962261898
 04/18  18:00:00,41.9430734939,3.6592537239,0.294486876504,0.0,9.17985065927,26.9147,64.6162982005,0.0,50.0982,14.5180982005
 04/18  19:00:00,35.1951964761,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.7043232088,0.0276427081138,33.3988,16.2778805007
 04/18  20:00:00,38.3418692642,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.768072624,0.451394972683,33.3988,13.9178776513
 04/18  21:00:00,38.2625450907,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.459659758,13.8944447286,25.0491,14.5161150294
 04/18  22:00:00,38.2306753834,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.6196590229,23.7540479075,16.6994,12.1662111154
 04/18  23:00:00,38.9752623658,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.7878717384,34.5124959312,8.3497,6.92567580718
 04/18  24:00:00,22.2426666837,3.6592537239,0.0,0.0,4.58992532963,8.1892,57.3717452136,48.2645223486,3.33988,5.76734286492
 04/19  01:00:00,14.7515295169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  02:00:00,14.7681300228,0.0,0.0,0.0,1.52997510988,7.4902,3.93196954343,0.0,3.33988,0.59208954343
 04/19  03:00:00,14.7756737544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  04:00:00,14.9255602152,0.0,0.0,0.0,1.52997510988,7.4902,3.93197541909,0.0,3.33988,0.59209541909
 04/19  05:00:00,22.3444672505,3.6592537239,0.0,0.0,4.58992532963,8.1892,66.7628476487,58.3931476487,8.3497,0.02
 04/19  06:00:00,35.1345691903,3.6592537239,0.00513923233897,0.0,9.17985065927,19.4245,70.2808112192,49.5436538761,16.6994,4.03775734311
 04/19  07:00:00,41.5569285895,3.6592537239,0.0160718235828,0.0,9.17985065927,26.9147,83.2799067635,41.9509975602,25.0491,16.2798092034
 04/19  08:00:00,41.5620785029,3.6592537239,0.00365351612936,0.0,9.17985065927,26.9147,88.6562100217,40.161597023,33.3988,15.0958129987
 04/19  09:00:00,34.0731790913,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.3747745817,42.1592759407,25.0491,12.166398641
 04/19  10:00:00,41.5607145263,3.6592537239,0.00391588287246,0.0,9.17985065927,26.9147,99.228254044,46.483110244,41.7485,10.9966438
 04/19  11:00:00,42.3035761312,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.3612301658,34.4469613504,41.7485,12.1657688154
 04/19  12:00:00,41.6483381349,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.9600527001,18.7924737855,41.7485,10.4190789146
 04/19  13:00:00,34.1349365544,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.760738779,18.5344557534,33.3988,9.82748302559
 04/19  14:00:00,34.1344807734,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.9661651834,24.8305453884,25.0491,8.08651979501
 04/19  15:00:00,34.1221469737,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.9303504039,29.4452238946,33.3988,8.08632650931
 04/19  16:00:00,41.5576044411,3.6592537239,0.0134232296039,0.0,9.17985065927,26.9147,85.8646132756,27.1024372011,50.0982,8.66397607449
 04/19  17:00:00,41.5664979875,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.13870927,18.6229905218,50.0982,10.4175187482
 04/19  18:00:00,41.5830327043,3.6592537239,0.00478042594224,0.0,9.17985065927,26.9147,75.290745276,10.0957747951,50.0982,15.0967704809
 04/19  19:00:00,35.2803811424,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.8027314662,13.1261379172,33.3988,16.277793549
 04/19  20:00:00,38.4292123827,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.3492579398,15.6098620242,33.3988,13.3405959156
 04/19  21:00:00,38.3430178402,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.3884752098,25.8218749017,25.0491,14.5175003081
 04/19  22:00:00,38.2275786167,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.9702530966,31.1037866369,16.6994,12.1670664597
 04/19  23:00:00,38.9774741426,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.3014342036,40.0242602916,8.3497,6.927473912
 04/19  24:00:00,22.2451516257,3.6592537239,0.0,0.0,4.58992532963,8.1892,60.0787821054,50.9712031405,3.33988,5.76769896485
 04/20  01:00:00,14.7515260305,0.0,0.0,0.0,1.52997510988,7.4902,3.93193368321,0.0,3.33988,0.592053683212
 04/20  02:00:00,14.7727310076,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,14.7852626557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  04:00:00,14.9362094007,0.0,0.0,0.0,1.52997510988,7.4902,3.93193961586,0.0,3.33988,0.592059615858
 04/20  05:00:00,22.3513659323,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.7941044939,57.4244044939,8.3497,0.02
 04/20  06:00:00,35.1334485629,3.6592537239,0.0102801311905,0.0,9.17985065927,19.4245,74.1284497654,52.8167828798,16.6994,4.61226688558
 04/20  07:00:00,41.5585059068,3.6592537239,0.0154544792535,0.0,9.17985065927,26.9147,81.9808366358,41.2372594571,25.0491,15.6944771787
 04/20  08:00:00,41.5698995592,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.8235101843,35.3273090493,33.3988,15.097401135
 04/20  09:00:00,34.093691399,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.5957487504,31.3801649618,25.0491,12.1664837885
 04/20  10:00:00,41.595468281,3.6592537239,0.00416963158464,0.0,9.17985065927,26.9147,81.8062143735,29.0617129726,41.7485,10.9960014008
 04/20  11:00:00,42.3118943622,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.7777965541,20.8634513523,41.7485,12.1658452018
 04/20  12:00:00,41.6425077193,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.5059880653,13.3400333021,41.7485,10.4174547632
 04/20  13:00:00,34.1280000388,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.450111857,13.2240267135,33.3988,9.82728514356
 04/20  14:00:00,34.1466355515,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.6599616674,12.5241656405,25.0491,8.08669602694
 04/20  15:00:00,34.1408914403,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.789267596,14.3043073218,33.3988,8.08616027425
 04/20  16:00:00,41.5676129747,3.6592537239,0.00956395789723,0.0,9.17985065927,26.9147,72.7816808776,14.0195494034,50.0982,8.66393147424
 04/20  17:00:00,41.5609079689,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.6584468251,12.1423339867,50.0982,10.4179128384
 04/20  18:00:00,41.5575048853,3.6592537239,0.0,0.0,9.17985065927,26.9147,75.337877128,10.1423586244,50.0982,15.0973185036
 04/20  19:00:00,35.2420234438,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.3727537307,19.6966102828,33.3988,16.2773434479
 04/20  20:00:00,38.3856912188,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.275004643,26.5362951127,33.3988,13.3399095304
 04/20  21:00:00,38.2994615935,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.4104553416,37.8456988368,25.0491,14.5156565048
 04/20  22:00:00,38.1831837054,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.1392553551,43.2737320213,16.6994,12.1661233338
 04/20  23:00:00,38.9509783284,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.5689135376,52.2931080283,8.3497,6.92610550926
 04/20  24:00:00,22.2122058545,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.8435072954,60.7358687301,3.33988,5.76775856524
 04/21  01:00:00,14.7216199294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,14.7441669242,0.0,0.0,0.0,1.52997510988,7.4902,3.93194125078,0.0,3.33988,0.592061250782
 04/21  03:00:00,14.7635573754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  04:00:00,15.4320543518,0.0,0.0,0.0,1.52997510988,7.4902,3.93194717138,0.0,3.33988,0.592067171379
 04/21  05:00:00,22.8511583786,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.8729537602,61.5032537602,8.3497,0.02
 04/21  06:00:00,35.3511263378,3.6592537239,0.0100647155968,0.0,9.17985065927,19.4245,77.6356622915,56.8983639637,16.6994,4.0378983278
 04/21  07:00:00,41.5392247608,3.6592537239,0.0145840964321,0.0,9.17985065927,26.9147,89.7899857358,48.4633307392,25.0491,16.2775549966
 04/21  08:00:00,41.5426712333,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.7873619128,47.2922823603,33.3988,15.0962795525
 04/21  09:00:00,34.0720271356,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.4505464077,42.2355196582,25.0491,12.1659267496
 04/21  10:00:00,41.5821982504,3.6592537239,0.010330682463,0.0,9.17985065927,26.9147,91.0778566036,38.9123337924,41.7485,10.4170228112
 04/21  11:00:00,42.3033756494,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.3666753632,30.4520239747,41.7485,12.1661513885
 04/21  12:00:00,41.6413659326,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.4967773355,17.7525014404,41.7485,10.995775895
 04/21  13:00:00,34.1328178413,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.2812651268,14.6311543403,33.3988,9.25131078649
 04/21  14:00:00,34.1336820763,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.9218703579,19.2094872737,25.0491,8.66328308414
 04/21  15:00:00,34.118763287,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.0415726415,23.5563068165,33.3988,8.08646582497
 04/21  16:00:00,41.546289582,3.6592537239,0.00940317052136,0.0,9.17985065927,26.9147,82.0009761973,23.8155069767,50.0982,8.08726922066
 04/21  17:00:00,41.5441341909,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.8766829286,20.782696147,50.0982,10.9957867817
 04/21  18:00:00,41.5461677418,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.3202557446,16.705103793,50.0982,14.5169519516
 04/21  19:00:00,35.097633273,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.1460003689,22.4699307181,33.3988,16.2772696507
 04/21  20:00:00,38.2543955291,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.9736762448,27.2354911971,33.3988,13.3393850478
 04/21  21:00:00,38.2056523181,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.7775227727,35.6318505623,25.0491,15.0965722105
 04/21  22:00:00,38.1923392474,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.9142197362,42.0481759048,16.6994,12.1666438315
 04/21  23:00:00,38.9693042219,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.9200202982,44.6468704276,8.3497,6.9234498706
 04/21  24:00:00,22.2334552697,3.6592537239,0.0,0.0,4.58992532963,8.1892,61.9463157508,53.4133927373,3.33988,5.19304301347
 04/22  01:00:00,14.7234618083,0.0,0.0,0.0,1.52997510988,7.4902,3.93196523061,0.0,3.33988,0.592085230608
 04/22  02:00:00,14.7370998867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  03:00:00,14.7418130049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,14.893356218,0.0,0.0,0.0,1.52997510988,7.4902,3.93197113197,0.0,3.33988,0.592091131971
 04/22  05:00:00,22.3216768402,3.6592537239,0.0,0.0,4.58992532963,8.1892,77.0327730008,68.6630730008,8.3497,0.02
 04/22  06:00:00,35.1057006389,3.6592537239,0.00493829096923,0.0,9.17985065927,19.4245,83.7570644793,62.4452996061,16.6994,4.61236487316
 04/22  07:00:00,41.5255420683,3.6592537239,0.00504523884626,0.0,9.17985065927,26.9147,76.496997169,47.4087748044,25.0491,4.03912236452
 04/22  08:00:00,41.5487058822,3.6592537239,0.0,0.0,9.17985065927,26.9147,78.9117496763,41.4738450282,33.3988,4.0391046482
 04/22  09:00:00,34.0774126186,3.6592537239,0.00176801774513,0.0,9.17985065927,19.4245,79.0190555024,40.0515547495,25.0491,13.9184007529
 04/22  10:00:00,41.5898448688,3.6592537239,0.00497571254701,0.0,9.17985065927,26.9147,86.6860555084,32.7711058072,41.7485,12.1664497013
 04/22  11:00:00,42.3308823471,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.4193805083,19.3312281646,41.7485,13.3396523438
 04/22  12:00:00,41.6757054998,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.0590448745,12.9715435292,41.7485,13.3390013452
 04/22  13:00:00,34.1773419323,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.2837517047,6.71846867296,33.3988,12.1664830318
 04/22  14:00:00,34.1949047268,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.7988945232,3.75525470709,25.0491,10.9945398161
 04/22  15:00:00,34.1957233879,3.6592537239,0.00213343491612,0.0,9.17985065927,19.4245,44.460495184,0.64541473387,33.3988,10.4162804501
 04/22  16:00:00,41.6427097889,3.6592537239,0.0148209484358,0.0,9.17985065927,26.9147,59.9270481996,0.0,50.0982,9.82884819958
 04/22  17:00:00,41.6400410856,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.5163484651,0.0,50.0982,10.4181484651
 04/22  18:00:00,41.7592846875,3.6592537239,0.114015460784,0.0,9.17985065927,26.9147,65.1944717442,0.0,50.0982,15.0962717442
 04/22  19:00:00,34.3061433391,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.9215434353,0.00595031357686,33.3988,14.5167931217
 04/22  20:00:00,38.4923230842,3.6592537239,0.000965548677333,0.0,9.17985065927,19.4245,48.0327513584,1.29470551563,33.3988,13.3392458428
 04/22  21:00:00,38.3567211168,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.2171457049,16.0719683441,25.0491,15.0960773608
 04/22  22:00:00,38.2137172018,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.3091474168,30.6139537918,16.6994,10.995793625
 04/22  23:00:00,38.9688176082,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.7710597355,41.3349249812,8.3497,8.08643475431
 04/22  24:00:00,22.2258890755,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.3709798946,56.8384236686,3.33988,5.19267622608
 04/23  01:00:00,14.7299085816,0.0,0.0,0.0,1.52997510988,7.4902,3.9319740222,0.0,3.33988,0.592094022199
 04/23  02:00:00,14.7582819925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  03:00:00,14.761915919,0.0,0.0,0.0,1.52997510988,7.4902,3.93196271481,0.0,3.33988,0.592082714805
 04/23  04:00:00,14.8975853532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  05:00:00,22.3043514503,3.6592537239,0.0,0.0,4.58992532963,8.1892,84.0576553434,75.1158667261,8.3497,0.592088617371
 04/23  06:00:00,34.0315411854,3.6592537239,0.00780058169571,0.0,9.17985065927,19.4245,88.2974071353,67.5592160383,16.6994,4.038791097
 04/23  07:00:00,41.5224661342,3.6592537239,0.00344435308158,0.0,9.17985065927,26.9147,74.6129522604,45.524679037,25.0491,4.0391732234
 04/23  08:00:00,41.5842074319,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.7223978874,25.7102095,33.3988,4.61338838739
 04/23  09:00:00,34.1530547628,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5946958837,16.5064366783,25.0491,4.03915920539
 04/23  10:00:00,41.6863848489,3.6592537239,0.00378240391663,0.0,9.17985065927,26.9147,59.2283434649,4.13989505177,41.7485,13.3399484131
 04/23  11:00:00,42.4317266426,3.6592537239,0.00623415878691,0.0,9.17985065927,26.9147,55.088446829,0.0,41.7485,13.339946829
 04/23  12:00:00,41.8937445082,3.6592537239,0.106744391562,0.0,9.17985065927,26.9147,52.7442431356,0.0,41.7485,10.9957431356
 04/23  13:00:00,34.264760291,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.4044487271,0.0101290187527,33.3988,10.9955197083
 04/23  14:00:00,34.2847049257,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.1533104052,0.0180182469614,25.0491,8.08619215825
 04/23  15:00:00,34.499355414,3.6592537239,0.203983552312,0.0,9.17985065927,19.4245,41.4856376558,0.0,33.3988,8.08683765585
 04/23  16:00:00,42.7197240397,3.6592537239,1.01444669665,0.0,9.17985065927,26.9147,58.184946477,0.0,50.0982,8.08674647703
 04/23  17:00:00,43.088336262,3.6592537239,1.38706019047,0.0,9.17985065927,26.9147,61.0937494505,0.0,50.0982,10.9955494505
 04/23  18:00:00,43.9693511219,3.6592537239,2.2634951385,0.0,9.17985065927,26.9147,63.4374872355,0.0,50.0982,13.3392872355
 04/23  19:00:00,34.9151338092,3.6592537239,0.557504521914,0.0,9.17985065927,19.4245,46.7372413664,0.0,33.3988,13.3384413664
 04/23  20:00:00,38.5376749704,3.6592537239,0.00128226928317,0.0,9.17985065927,19.4245,44.4243721624,0.0300943456286,33.3988,10.9954778168
 04/23  21:00:00,38.4140371308,3.6592537239,0.00149431677798,0.0,9.17985065927,19.4245,41.9610678913,3.57212329386,25.0491,13.3398445974
 04/23  22:00:00,38.2821810789,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.0800788348,9.96231593529,16.6994,10.4183628995
 04/23  23:00:00,38.9901818799,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.2907230682,24.172834133,8.3497,5.76818893514
 04/23  24:00:00,22.2574660615,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.7360382252,44.4700619274,3.33988,6.92609629784
 04/24  01:00:00,14.7598054953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  02:00:00,14.7801629685,0.0,0.0,0.0,1.52997510988,7.4902,3.93195656242,0.0,3.33988,0.59207656242
 04/24  03:00:00,14.7784679039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  04:00:00,14.9131173348,0.0,0.0,0.0,1.52997510988,7.4902,3.93196247165,0.0,3.33988,0.59208247165
 04/24  05:00:00,22.3177381885,3.6592537239,0.0,0.0,4.58992532963,8.1892,77.3655982476,68.9958982476,8.3497,0.02
 04/24  06:00:00,34.0409262989,3.6592537239,0.00473233304806,0.0,9.17985065927,19.4245,82.7380293296,61.4267585424,16.6994,4.61187078718
 04/24  07:00:00,41.5474551399,3.6592537239,0.00545808210401,0.0,9.17985065927,26.9147,80.7458372182,40.0019450654,25.0491,15.6947921528
 04/24  08:00:00,41.6125935556,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.3416749881,21.3198398682,33.3988,14.6230351199
 04/24  09:00:00,34.1732281818,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.4929750674,8.3846492492,25.0491,12.0592258182
 04/24  10:00:00,41.703272655,3.6592537239,0.0045060791417,0.0,9.17985065927,26.9147,53.9969002115,1.2519695366,41.7485,10.9964306749
 04/24  11:00:00,42.6903970894,3.6592537239,0.223441989295,0.0,9.17985065927,26.9147,53.9142167664,0.0,41.7485,12.1657167664
 04/24  12:00:00,43.9174899503,3.6592537239,2.08760366165,0.0,9.17985065927,26.9147,52.7436740113,0.0,41.7485,10.9951740113
 04/24  13:00:00,36.5122849245,3.6592537239,2.20034039149,0.0,9.17985065927,19.4245,42.6476752024,0.0,33.3988,9.24887520236
 04/24  14:00:00,35.6466635817,3.6592537239,1.32507600396,0.0,9.17985065927,19.4245,33.1351584693,0.0,25.0491,8.08605846925
 04/24  15:00:00,36.2442412963,3.6592537239,1.91903404384,0.0,9.17985065927,19.4245,41.4848732178,0.0,33.3988,8.08607321782
 04/24  16:00:00,45.5909866391,3.6592537239,3.84099729204,0.0,9.17985065927,26.9147,58.1848418336,0.0,50.0982,8.08664183365
 04/24  17:00:00,46.9425794095,3.6592537239,5.18676259553,0.0,9.17985065927,26.9147,61.0938744171,0.0,50.0982,10.9956744171
 04/24  18:00:00,48.3207067842,3.6592537239,6.56380528017,0.0,9.17985065927,26.9147,64.6137961198,0.0,50.0982,14.5155961198
 04/24  19:00:00,38.7287653989,3.6592537239,4.29949356321,0.0,9.17985065927,19.4245,49.6744552794,0.0,33.3988,16.2756552794
 04/24  20:00:00,39.7661760721,3.6592537239,1.16546526684,0.0,9.17985065927,19.4245,46.7379585028,0.0,33.3988,13.3391585028
 04/24  21:00:00,38.4632090017,3.6592537239,0.00101163627669,0.0,9.17985065927,19.4245,39.6248877921,0.0595040886756,25.0491,14.5162837035
 04/24  22:00:00,38.2998185497,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.0985323288,3.23353295262,16.6994,12.1655993762
 04/24  23:00:00,39.0276811195,3.6592537239,0.0,0.0,9.17985065927,19.4245,30.0943867439,14.8189671458,8.3497,6.92571959816
 04/24  24:00:00,22.3072473407,3.6592537239,0.0,0.0,4.58992532963,8.1892,38.1421220585,29.0352320356,3.33988,5.76701002292
 04/25  01:00:00,14.8232141231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  02:00:00,14.8515787906,0.0,0.0,0.0,1.52997510988,7.4902,3.93194105561,0.0,3.33988,0.592061055607
 04/25  03:00:00,14.8646149157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
