Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  04:00:00,15.5411208853,0.0,0.0,0.0,1.52997510988,7.4902,3.93194697651,0.0,3.33988,0.592066976515
 04/25  05:00:00,22.939347442,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.6523997996,36.2826997996,8.3497,0.02
 04/25  06:00:00,34.3689541057,3.6592537239,0.0121714521816,0.0,9.17985065927,19.4245,54.0409592931,33.303297139,16.6994,4.03826215409
 04/25  07:00:00,41.6176463471,3.6592537239,0.019971382837,0.0,9.17985065927,26.9147,66.1947759051,24.8708263993,25.0491,16.2748495058
 04/25  08:00:00,41.616996468,3.6592537239,0.00210934636832,0.0,9.17985065927,26.9147,71.5780997882,23.6648815364,33.3988,14.5144182518
 04/25  09:00:00,34.1303717558,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.5720894461,24.3574371356,25.0491,12.1655523105
 04/25  10:00:00,41.6317650358,3.6592537239,0.00496249922233,0.0,9.17985065927,26.9147,77.3826656713,24.6386612786,41.7485,10.9955043927
 04/25  11:00:00,42.3609219658,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.9901091523,14.0740888882,41.7485,12.167520264
 04/25  12:00:00,41.7057679785,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.132794885,1.96606458003,41.7485,10.418230305
 04/25  13:00:00,34.1882521658,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.3562595064,0.496647841216,33.3988,9.46081166518
 04/25  14:00:00,34.186638491,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.244613515,4.74186946006,25.0491,8.45364405498
 04/25  15:00:00,34.1747921007,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.464768177,5.98021701727,33.3988,8.08575115971
 04/25  16:00:00,41.5981575632,3.6592537239,0.00753034573891,0.0,9.17985065927,26.9147,62.5972257449,4.41208906676,50.0982,8.08693667812
 04/25  17:00:00,41.5978496036,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.0499338482,0.534103662058,50.0982,10.4176301862
 04/25  18:00:00,41.593194982,3.6592537239,0.00176978981327,0.0,9.17985065927,26.9147,66.045266412,0.851413682857,50.0982,15.0956527292
 04/25  19:00:00,34.0561463012,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.3215053534,13.2283124475,33.3988,15.6943929059
 04/25  20:00:00,38.2603627764,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.4110898719,21.6741230131,33.3988,13.3381668588
 04/25  21:00:00,38.2021677609,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.1650494169,33.021549497,25.0491,15.0943999199
 04/25  22:00:00,38.1779517999,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.6983938419,43.8336975903,16.6994,12.1652962516
 04/25  23:00:00,38.9518357254,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.4933990993,50.7936985497,8.3497,6.35000054956
 04/25  24:00:00,22.1997612273,3.6592537239,0.0,0.0,4.58992532963,8.1892,73.2077622885,64.1001432545,3.33988,5.76773903408
 04/26  01:00:00,14.713529817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  02:00:00,14.738041713,0.0,0.0,0.0,1.52997510988,7.4902,3.93196385554,0.0,3.33988,0.59208385554
 04/26  03:00:00,14.7523870126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  04:00:00,14.9006080088,0.0,0.0,0.0,1.52997510988,7.4902,3.93196974022,0.0,3.33988,0.59208974022
 04/26  05:00:00,22.3093489234,3.6592537239,0.0,0.0,4.58992532963,8.1892,78.8490699957,70.4793699957,8.3497,0.02
 04/26  06:00:00,34.0321514595,3.6592537239,0.00923987390238,0.0,9.17985065927,19.4245,86.3399108011,65.0283696739,16.6994,4.61214112724
 04/26  07:00:00,41.5242336592,3.6592537239,0.00726726663382,0.0,9.17985065927,26.9147,88.5239504737,47.780798408,25.0491,15.6940520657
 04/26  08:00:00,41.562403721,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.1799364835,36.2658791745,33.3988,14.515257309
 04/26  09:00:00,34.0900299709,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.6729566539,31.4588079072,25.0491,12.1650487467
 04/26  10:00:00,41.5765472822,3.6592537239,0.00597916329846,0.0,9.17985065927,26.9147,87.625975615,34.8834375871,41.7485,10.994038028
 04/26  11:00:00,42.3007842265,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.0638890484,29.1494700093,41.7485,12.1659190391
 04/26  12:00:00,41.6236483799,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.5000810115,22.3352741794,41.7485,10.4163068321
 04/26  13:00:00,34.0926977815,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.6251188897,28.3975590387,33.3988,9.828759851
 04/26  14:00:00,34.0948383825,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.083400962,36.9476481628,25.0491,8.08665279921
 04/26  15:00:00,34.0813066488,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.8426708481,38.3567493245,33.3988,8.08712152363
 04/26  16:00:00,41.5042821182,3.6592537239,0.00662636163829,0.0,9.17985065927,26.9147,98.6109852888,40.425042387,50.0982,8.08774290182
 04/26  17:00:00,41.5113768191,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.5804559156,36.0656995068,50.0982,10.4165564088
 04/26  18:00:00,41.5194455568,3.6592537239,0.00175785050438,0.0,9.17985065927,26.9147,92.6273904802,27.4337674574,50.0982,15.0954230228
 04/26  19:00:00,34.15055546,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.4565332987,34.3641084864,33.3988,15.6936248124
 04/26  20:00:00,38.3611909899,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.5744659863,37.8381785875,33.3988,13.3374873988
 04/26  21:00:00,38.2859606865,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.6583076181,44.5145792672,25.0491,15.0946283509
 04/26  22:00:00,38.1679065119,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.1553870308,50.8706568595,16.6994,11.5853301713
 04/26  23:00:00,38.9506430403,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.3600075197,56.083159843,8.3497,6.92714767663
 04/26  24:00:00,22.2016577754,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.7067591692,66.5994506654,3.33988,5.76742850371
 04/27  01:00:00,14.7065652913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,14.725472847,0.0,0.0,0.0,1.52997510988,7.4902,3.93196333538,0.0,3.33988,0.592083335382
 04/27  03:00:00,14.7462613211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,14.9060269548,0.0,0.0,0.0,1.52997510988,7.4902,3.93196922089,0.0,3.33988,0.592089220887
 04/27  05:00:00,22.325462857,3.6592537239,0.0,0.0,4.58992532963,8.1892,74.6821031566,66.3124031566,8.3497,0.02
 04/27  06:00:00,34.0522507663,3.6592537239,0.00999978274953,0.0,9.17985065927,19.4245,82.3259632827,61.5890761845,16.6994,4.03748709817
 04/27  07:00:00,41.5347876312,3.6592537239,0.0148449980275,0.0,9.17985065927,26.9147,91.4877975862,50.1654030895,25.0491,16.2732944967
 04/27  08:00:00,41.54881574,3.6592537239,0.0,0.0,9.17985065927,26.9147,92.7560634464,44.8432111289,33.3988,14.5140523175
 04/27  09:00:00,34.0730208843,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.3539592319,41.1398460668,25.0491,12.1650131651
 04/27  10:00:00,41.5680197123,3.6592537239,0.00203410637787,0.0,9.17985065927,26.9147,93.7106029098,41.5449505894,41.7485,10.4171523204
 04/27  11:00:00,42.3053153425,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.4264682505,31.511386249,41.7485,12.1665820015
 04/27  12:00:00,41.6434553795,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.8248670008,17.0819865416,41.7485,10.9943804593
 04/27  13:00:00,34.1248234042,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.0781208598,16.4289889281,33.3988,9.25033193169
 04/27  14:00:00,34.1280323232,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.0281894239,19.8935933842,25.0491,8.08549603974
 04/27  15:00:00,34.1162676159,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.065228109,22.5800432763,33.3988,8.08638483264
 04/27  16:00:00,41.5501738244,3.6592537239,0.00232406678952,0.0,9.17985065927,26.9147,79.064074828,20.8788160421,50.0982,8.08705878597
 04/27  17:00:00,41.5579881122,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.9825625297,16.8895091986,50.0982,10.9948533311
 04/27  18:00:00,41.5553038464,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.7846063545,13.1717220721,50.0982,14.5146842824
 04/27  19:00:00,34.1763300824,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.6323343919,23.9589251712,33.3988,16.2746092207
 04/27  20:00:00,38.3778388811,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.5232007876,31.786397023,33.3988,13.3380037646
 04/27  21:00:00,38.2938383049,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.3344483456,42.7716939122,25.0491,14.5136544334
 04/27  22:00:00,38.1839628575,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.2177384857,45.352396019,16.6994,12.1659424667
 04/27  23:00:00,38.9597342677,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.242610297,49.9699487468,8.3497,6.92296155028
 04/27  24:00:00,22.2195740531,3.6592537239,0.0,0.0,4.58992532963,8.1892,67.8636825551,59.3312249455,3.33988,5.19257760957
 04/28  01:00:00,14.7247220259,0.0,0.0,0.0,1.52997510988,7.4902,3.9319546324,0.0,3.33988,0.592074632399
 04/28  02:00:00,14.7404631511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  03:00:00,14.7424328353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.4008509385,0.0,0.0,0.0,1.52997510988,7.4902,3.93193466225,0.0,3.33988,0.592054662251
 04/28  05:00:00,22.8241346546,3.6592537239,0.0,0.0,4.58992532963,8.1892,80.3373022563,71.9676022563,8.3497,0.02
 04/28  06:00:00,34.2675310254,3.6592537239,0.00804883355267,0.0,9.17985065927,19.4245,86.933280879,65.6220554848,16.6994,4.61182539414
 04/28  07:00:00,41.5247421251,3.6592537239,0.0144988276492,0.0,9.17985065927,26.9147,95.1215345278,54.3793411583,25.0491,15.6930933694
 04/28  08:00:00,41.54649234,3.6592537239,0.00156759466324,0.0,9.17985065927,26.9147,94.4151767205,46.5017866104,33.3988,14.5145901101
 04/28  09:00:00,34.0700925201,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.2117116106,43.9975399082,25.0491,12.1650717023
 04/28  10:00:00,41.5662696173,3.6592537239,0.00281458017868,0.0,9.17985065927,26.9147,96.1098330321,43.366716952,41.7485,10.9946160802
 04/28  11:00:00,42.3141813889,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.4396244331,29.1038591658,41.7485,11.5872652672
 04/28  12:00:00,41.6494467519,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.6723541186,15.9307268178,41.7485,10.9931273009
 04/28  13:00:00,34.124815861,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.7008046467,17.0523242858,33.3988,9.24968036091
 04/28  14:00:00,34.1420804224,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.8003545237,17.6643740776,25.0491,8.0868804461
 04/28  15:00:00,34.1546243579,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.4603409305,12.9749990891,33.3988,8.08654184137
 04/28  16:00:00,41.5954121104,3.6592537239,0.0101508671551,0.0,9.17985065927,26.9147,65.0333173253,6.84917145253,50.0982,8.08594587273
 04/28  17:00:00,41.5998985118,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.0830568322,0.990063810818,50.0982,10.9947930214
 04/28  18:00:00,41.6151168782,3.6592537239,0.00379592655668,0.0,9.17985065927,26.9147,64.6124581914,0.0,50.0982,14.5142581914
 04/28  19:00:00,34.1046474815,3.6592537239,0.000615166839415,0.0,9.17985065927,19.4245,49.5885153348,0.495093575231,33.3988,15.6946217596
 04/28  20:00:00,38.3063588879,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.2972783551,7.56089841411,33.3988,13.337579941
 04/28  21:00:00,38.2398093962,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.6539067615,20.5112659429,25.0491,15.0935408186
 04/28  22:00:00,38.1953403675,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.5765626113,39.2907521759,16.6994,11.5864104354
 04/28  23:00:00,38.9521055898,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.9788984745,53.7023920384,8.3497,6.92680643612
 04/28  24:00:00,22.2054542612,3.6592537239,0.0,0.0,4.58992532963,8.1892,72.4093743011,63.3018329527,3.33988,5.76766134846
 04/29  01:00:00,14.7111834949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  02:00:00,14.726300139,0.0,0.0,0.0,1.52997510988,7.4902,3.93196871998,0.0,3.33988,0.592088719975
 04/29  03:00:00,14.7468716342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  04:00:00,14.894235922,0.0,0.0,0.0,1.52997510988,7.4902,3.93197459694,0.0,3.33988,0.592094596941
 04/29  05:00:00,22.287093234,3.6592537239,0.0,0.0,4.58992532963,8.1892,89.0193267918,80.6496267918,8.3497,0.02
 04/29  06:00:00,34.0017772739,3.6592537239,0.00445251744943,0.0,9.17985065927,19.4245,96.9765896461,76.2393434723,16.6994,4.03784617377
 04/29  07:00:00,41.5028628019,3.6592537239,0.00327040705827,0.0,9.17985065927,26.9147,81.2400522173,51.5779033102,25.0491,4.61304890712
 04/29  08:00:00,41.5632496744,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.3002374658,32.8622589774,33.3988,4.0391784884
 04/29  09:00:00,34.1176820101,3.6592537239,0.000557892441373,0.0,9.17985065927,19.4245,62.0182945869,23.6312095562,25.0491,13.3379850307
 04/29  10:00:00,41.6473498891,3.6592537239,0.00250693617296,0.0,9.17985065927,26.9147,68.3255045193,14.4123773905,41.7485,12.1646271287
 04/29  11:00:00,42.3906279405,3.6592537239,0.000945439045314,0.0,9.17985065927,26.9147,56.2201837565,1.1336193686,41.7485,13.3380643879
 04/29  12:00:00,41.7512972585,3.6592537239,0.00633430766646,0.0,9.17985065927,26.9147,54.7647485759,0.0,41.7485,13.0162485759
 04/29  13:00:00,34.2343402449,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.3291060919,0.0241127800572,33.3988,11.9061933119
 04/29  14:00:00,34.2526341346,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.0565467586,0.0119200266681,25.0491,10.9955267319
 04/29  15:00:00,34.2476793568,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.8143540656,0.0,33.3988,10.4155540656
 04/29  16:00:00,41.8347169791,3.6592537239,0.165638439862,0.0,9.17985065927,26.9147,59.9261162517,0.0,50.0982,9.82791625167
 04/29  17:00:00,42.0789157916,3.6592537239,0.410605550798,0.0,9.17985065927,26.9147,60.5145360882,0.0,50.0982,10.4163360882
 04/29  18:00:00,42.4684277985,3.6592537239,0.807764156402,0.0,9.17985065927,26.9147,64.6125715302,0.0,50.0982,14.5143715302
 04/29  19:00:00,34.4547429698,3.6592537239,0.142179097119,0.0,9.17985065927,19.4245,47.9179873177,0.00517513963943,33.3988,14.5140121781
 04/29  20:00:00,38.4974804626,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.7771439623,0.0401710387004,33.3988,13.3381729236
 04/29  21:00:00,38.3550149057,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.1930095489,13.0500862927,25.0491,15.0938232562
 04/29  22:00:00,38.2063991103,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.6116352757,29.4958409249,16.6994,10.4163943508
 04/29  23:00:00,38.9599376247,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.5296268307,43.0938247983,8.3497,8.08610203243
 04/29  24:00:00,22.2205629049,3.6592537239,0.0,0.0,4.58992532963,8.1892,66.8733503192,57.7657772662,3.33988,5.76769305298
 04/30  01:00:00,14.7231556267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  02:00:00,14.7473597555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,14.749795625,0.0,0.0,0.0,1.52997510988,7.4902,3.93197598757,0.0,3.33988,0.592095987567
 04/30  04:00:00,14.8975169641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,22.3143814725,3.6592537239,0.0,0.0,4.58992532963,8.1892,79.3926080291,70.4508233736,8.3497,0.592084655523
 04/30  06:00:00,34.0304224405,3.6592537239,0.00892725672992,0.0,9.17985065927,19.4245,88.8363262751,68.0982291288,16.6994,4.03869714631
 04/30  07:00:00,41.5238065736,3.6592537239,0.00349248004023,0.0,9.17985065927,26.9147,73.1159071808,44.0278670781,25.0491,4.03894010264
 04/30  08:00:00,41.5799937216,3.6592537239,0.0,0.0,9.17985065927,26.9147,64.3491017158,26.3370248258,33.3988,4.61327689005
 04/30  09:00:00,34.1220651082,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.0797986636,22.9915993308,25.0491,4.03909933284
 04/30  10:00:00,41.6549828901,3.6592537239,0.00331154885688,0.0,9.17985065927,26.9147,64.825278689,9.73906324614,41.7485,13.3377154429
 04/30  11:00:00,42.4212885139,3.6592537239,0.00427637169465,0.0,9.17985065927,26.9147,55.1037065469,0.0176346087086,41.7485,13.3375719382
 04/30  12:00:00,41.9148906553,3.6592537239,0.130139381849,0.0,9.17985065927,26.9147,52.1647718046,0.0,41.7485,10.4162718046
 04/30  13:00:00,34.3153120607,3.6592537239,0.0443962985755,0.0,9.17985065927,19.4245,44.3943008121,0.0,33.3988,10.9955008121
 04/30  14:00:00,34.2777125483,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.1413569879,0.00528843410602,25.0491,8.08696855381
 04/30  15:00:00,34.239552256,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.5135085309,0.027911589002,33.3988,8.0867969419
 04/30  16:00:00,41.6365285369,3.6592537239,0.00344618791114,0.0,9.17985065927,26.9147,58.1843155733,0.0,50.0982,8.08611557331
 04/30  17:00:00,41.6209555807,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.6982466657,0.184239847819,50.0982,10.4158068179
 04/30  18:00:00,41.6244135019,3.6592537239,0.00380316610698,0.0,9.17985065927,26.9147,63.4351784938,0.0,50.0982,13.3369784938
 04/30  19:00:00,34.2580925679,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.7690809084,2.03246149052,33.3988,13.3378194179
 04/30  20:00:00,38.4396616831,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.916268127,9.52290665555,33.3988,10.9945614714
 04/30  21:00:00,38.3460236761,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.1527053461,23.3457587975,25.0491,12.7578465485
 04/30  22:00:00,38.2297071401,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.1375072632,30.4434526621,16.6994,10.9946546011
 04/30  23:00:00,38.9892013002,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.3966494047,33.8544501357,8.3497,5.19249926903
 04/30  24:00:00,22.2729812028,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.5479751343,44.2810917018,3.33988,6.92700343245
 05/01  01:00:00,14.7785916722,0.0,0.0,0.0,1.52997510988,7.4902,3.93195009534,0.0,3.33988,0.592070095345
 05/01  02:00:00,14.796568111,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,14.8005128362,0.0,0.0,0.0,1.52997510988,7.4902,3.93195600188,0.0,3.33988,0.592076001875
 05/01  04:00:00,14.9430418743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  05:00:00,22.3386640648,3.6592537239,0.00354930356355,0.0,4.58992532963,8.1892,72.894016021,64.524316021,8.3497,0.02
 05/01  06:00:00,34.060352095,3.6592537239,0.00998705537144,0.0,9.17985065927,19.4245,78.960851304,57.6491156719,16.6994,4.61233563219
 05/01  07:00:00,41.5596556018,3.6592537239,0.014783332178,0.0,9.17985065927,26.9147,81.7597521883,41.018809712,25.0491,15.6918424763
 05/01  08:00:00,41.5802020484,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.6662595278,32.7538876716,33.3988,14.5135718562
 05/01  09:00:00,34.1011631728,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.8069625972,30.5916770925,25.0491,12.1661855047
 05/01  10:00:00,41.5974701237,3.6592537239,0.0101863516096,0.0,9.17985065927,26.9147,83.6381162247,31.4732114425,41.7485,10.4164047821
 05/01  11:00:00,42.3258979772,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.0447246143,19.1318164842,41.7485,12.1644081301
 05/01  12:00:00,41.6669635227,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.1576340852,7.99308013077,41.7485,10.4160539544
 05/01  13:00:00,34.1535599311,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.5013999327,8.2770757597,33.3988,9.82552417297
 05/01  14:00:00,34.1569657847,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5187345978,12.3848023984,25.0491,8.08483219947
 05/01  15:00:00,34.1414011826,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.5442150818,17.0601920881,33.3988,8.0852229937
 05/01  16:00:00,41.5849964904,3.6592537239,0.0127923683084,0.0,9.17985065927,26.9147,70.3120693901,12.1282526381,50.0982,8.08561675192
 05/01  17:00:00,41.5834854384,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.5689441923,6.05510939337,50.0982,10.415634799
 05/01  18:00:00,41.5733060862,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.608464573,4.99692258479,50.0982,14.5133419882
 05/01  19:00:00,34.1997110507,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.4978574057,12.4068767078,33.3988,15.6921806979
 05/01  20:00:00,38.3953757159,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.9746051437,21.2379007814,33.3988,13.3379043624
 05/01  21:00:00,38.3042928825,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.4749246357,34.9121870082,25.0491,14.5136376275
 05/01  22:00:00,38.1807241616,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.3635987432,43.499671893,16.6994,12.1645268501
 05/01  23:00:00,38.9540288478,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.5899194124,50.315206595,8.3497,6.92501281746
 05/01  24:00:00,22.2156857263,3.6592537239,0.0,0.0,4.58992532963,8.1892,67.4959080531,58.9634886541,3.33988,5.19253939897
 05/02  01:00:00,14.7250207781,0.0,0.0,0.0,1.52997510988,7.4902,3.93196883142,0.0,3.33988,0.59208883142
 05/02  02:00:00,14.7530702262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,14.7650534785,0.0,0.0,0.0,1.52997510988,7.4902,3.93194027821,0.0,3.33988,0.592060278209
 05/02  04:00:00,15.4269942782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,21.781844117,3.6592537239,0.0,0.0,4.58992532963,8.1892,74.4320297056,65.4902635071,8.3497,0.592066198576
 05/02  06:00:00,34.2800804488,3.6592537239,0.00967819925551,0.0,9.17985065927,19.4245,80.9479589004,60.2097663632,16.6994,4.03879253721
 05/02  07:00:00,41.5371704807,3.6592537239,0.0143828357271,0.0,9.17985065927,26.9147,88.360737937,47.620135332,25.0491,15.691502605
 05/02  08:00:00,41.5578570548,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.071018653,40.1577517728,33.3988,14.5144668802
 05/02  09:00:00,34.0879322072,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.3325380321,34.1188124329,25.0491,12.1646255993
 05/02  10:00:00,41.5808477589,3.6592537239,0.00272676049845,0.0,9.17985065927,26.9147,87.092579769,34.9282454545,41.7485,10.4158343145
 05/02  11:00:00,42.3122655201,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.0199518587,23.1066261319,41.7485,12.1648257269
 05/02  12:00:00,41.6526713427,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.0519145154,10.8874382662,41.7485,10.4159762492
 05/02  13:00:00,34.147801361,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.4482225402,8.22251203426,33.3988,9.82691050595
 05/02  14:00:00,34.1409715421,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.8059576004,17.6715145523,25.0491,8.08534304812
 05/02  15:00:00,34.1037568431,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.2582681906,31.7732418463,33.3988,8.08622634428
 05/02  16:00:00,41.5354462475,3.6592537239,0.00446014769247,0.0,9.17985065927,26.9147,84.92381175,27.0067980154,50.0982,7.81881373466
 05/02  17:00:00,41.5470200255,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.0532633444,18.2726586435,50.0982,10.6824047009
 05/02  18:00:00,41.5464778127,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.4727354871,14.8617612256,50.0982,14.5127742615
 05/02  19:00:00,34.038858175,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.9492003046,19.8583478735,33.3988,15.6920524311
 05/02  20:00:00,38.2556283748,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.8861889437,24.1503956836,33.3988,13.3369932601
 05/02  21:00:00,38.1941020915,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.0483985635,38.4867033676,25.0491,14.5125951959
 05/02  22:00:00,38.1742043069,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.9119488702,47.0486046407,16.6994,12.1639442295
 05/02  23:00:00,38.9514448493,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.425956872,53.1510476151,8.3497,6.92520925685
 05/02  24:00:00,22.2104204558,3.6592537239,0.0,0.0,4.58992532963,8.1892,70.5549210243,62.0224291334,3.33988,5.19261189094
 05/03  01:00:00,14.717057214,0.0,0.0,0.0,1.52997510988,7.4902,3.93193484179,0.0,3.33988,0.592054841792
 05/03  02:00:00,14.7374622979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  03:00:00,14.7446819077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  04:00:00,14.8997417591,0.0,0.0,0.0,1.52997510988,7.4902,3.93194077259,0.0,3.33988,0.592060772592
 05/03  05:00:00,21.2621069608,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.3370502615,66.9673502615,8.3497,0.02
 05/03  06:00:00,34.0530427291,3.6592537239,0.00833314256097,0.0,9.17985065927,19.4245,80.3481190243,59.0370986216,16.6994,4.61162040269
 05/03  07:00:00,41.5359019554,3.6592537239,0.0143166795655,0.0,9.17985065927,26.9147,89.0068531933,48.2664220889,25.0491,15.6913311045
 05/03  08:00:00,41.5557366818,3.6592537239,0.00163952263233,0.0,9.17985065927,26.9147,89.2615214599,41.3489994276,33.3988,14.5137220323
 05/03  09:00:00,34.0859788737,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.8294616436,35.195368263,25.0491,11.5849933806
 05/03  10:00:00,41.57942441,3.6592537239,0.00157456349649,0.0,9.17985065927,26.9147,87.8308787924,35.0881564036,41.7485,10.9942223888
 05/03  11:00:00,42.3162428473,3.6592537239,0.0,0.0,9.17985065927,26.9147,75.6680929555,22.3339016659,41.7485,11.5856912896
 05/03  12:00:00,41.6429270448,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.4350631603,14.6921617941,41.7485,10.9944013661
 05/03  13:00:00,34.1387508773,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.5421130148,11.8944764932,33.3988,9.24883652163
 05/03  14:00:00,34.1470521981,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.3251805135,15.1899370491,25.0491,8.08614346439
 05/03  15:00:00,34.0974515746,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.9913592518,34.5048821278,33.3988,8.08767712405
 05/03  16:00:00,41.5230370648,3.6592537239,0.00354901283015,0.0,9.17985065927,26.9147,91.5899111244,33.4059415127,50.0982,8.08576961174
 05/03  17:00:00,41.5288844467,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.7721094837,28.2576081162,50.0982,10.4163013675
 05/03  18:00:00,41.5321600129,3.6592537239,0.00379532425731,0.0,9.17985065927,26.9147,88.8293724147,24.2198568775,50.0982,14.5113155372
 05/03  19:00:00,34.1748350511,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.8482693195,27.1775532638,33.3988,16.2719160557
 05/03  20:00:00,37.3261140095,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.5967882557,31.440388636,33.3988,12.7575996197
 05/03  21:00:00,38.2999662991,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.9456729102,41.3846168582,25.0491,14.511956052
 05/03  22:00:00,38.1730885123,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.8193329792,50.9580730843,16.6994,12.1618598949
 05/03  23:00:00,38.9484737496,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.7937873548,58.5188943499,8.3497,6.92519300492
 05/03  24:00:00,22.2082932638,3.6592537239,0.0,0.0,4.58992532963,8.1892,72.4828134411,63.9501027751,3.33988,5.19283066606
 05/04  01:00:00,14.7207606261,0.0,0.0,0.0,1.52997510988,7.4902,3.93194768428,0.0,3.33988,0.59206768428
 05/04  02:00:00,14.7372254706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,14.7450422761,0.0,0.0,0.0,1.52997510988,7.4902,3.93195359464,0.0,3.33988,0.592073594644
 05/04  04:00:00,14.8949454985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,21.2457275837,3.6592537239,0.0,0.0,4.58992532963,8.1892,83.1219973668,74.7522973668,8.3497,0.02
 05/04  06:00:00,34.0347752798,3.6592537239,0.00810409202456,0.0,9.17985065927,19.4245,88.4758828523,67.1638132216,16.6994,4.61266963069
 05/04  07:00:00,41.545434705,3.6592537239,0.00447233346569,0.0,9.17985065927,26.9147,84.408905987,43.6681095774,25.0491,15.6916964096
 05/04  08:00:00,41.5784477858,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.3874137409,35.4760147895,33.3988,14.5125989514
 05/04  09:00:00,34.097748399,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.5163004028,32.8815969657,25.0491,11.5856034371
 05/04  10:00:00,41.6078284448,3.6592537239,0.00914265665419,0.0,9.17985065927,26.9147,81.8297589264,29.0873464665,41.7485,10.9939124599
 05/04  11:00:00,42.3398834612,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.0080240111,16.6745540733,41.7485,11.5849699378
 05/04  12:00:00,41.6777914272,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.5866631183,7.84501713069,41.7485,10.9931459876
 05/04  13:00:00,34.1568246238,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.4486661605,7.80175127463,33.3988,9.24811488591
 05/04  14:00:00,34.1684040304,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.4851757717,9.34981948438,25.0491,8.08625628729
 05/04  15:00:00,34.1721675372,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.8284545221,8.34349130692,33.3988,8.08616321521
 05/04  16:00:00,41.6170166096,3.6592537239,0.0132990777552,0.0,9.17985065927,26.9147,60.0445643156,1.86099368685,50.0982,8.08537062873
 05/04  17:00:00,41.6132793015,3.6592537239,0.00482399687197,0.0,9.17985065927,26.9147,60.5140391889,0.0,50.0982,10.4158391889
 05/04  18:00:00,41.6230233559,3.6592537239,0.00318425890134,0.0,9.17985065927,26.9147,64.6106639022,0.0,50.0982,14.5124639022
 05/04  19:00:00,34.2571482013,3.6592537239,0.000738338048568,0.0,9.17985065927,19.4245,49.7254775623,0.634700861238,33.3988,15.691976701
 05/04  20:00:00,37.374575019,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.6972975352,8.9616694778,33.3988,13.3368280574
 05/04  21:00:00,38.3402178636,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.6585194271,21.0981309873,25.0491,14.5112884398
 05/04  22:00:00,38.2194268457,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.9461453713,29.0835329241,16.6994,12.1632124472
 05/04  23:00:00,38.9698239512,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.3371250135,40.6381630111,8.3497,6.34926200241
 05/04  24:00:00,22.2304157374,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.0699756995,54.9627976486,3.33988,5.76729805088
 05/05  01:00:00,14.734007836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.7447914428,0.0,0.0,0.0,1.52997510988,7.4902,3.93197495317,0.0,3.33988,0.592094953166
 05/05  03:00:00,14.7486593052,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.4035674651,0.0,0.0,0.0,1.52997510988,7.4902,3.93192910853,0.0,3.33988,0.592049108534
 05/05  05:00:00,21.7540657473,3.6592537239,0.0,0.0,4.58992532963,8.1892,84.3642457494,75.9945457494,8.3497,0.02
 05/05  06:00:00,34.251889726,3.6592537239,0.00772135582119,0.0,9.17985065927,19.4245,89.9624290873,69.2251139322,16.6994,4.0379151551
 05/05  07:00:00,41.52825866,3.6592537239,0.00535874328733,0.0,9.17985065927,26.9147,87.9729456356,47.2330865888,25.0491,15.6907590467
 05/05  08:00:00,41.5801689855,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.6578714185,32.7466255198,33.3988,14.5124458987
 05/05  09:00:00,34.1219295999,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.8414235698,23.6299723758,25.0491,12.162351194
 05/05  10:00:00,41.6369748428,3.6592537239,0.00142539050387,0.0,9.17985065927,26.9147,69.8847823761,17.7200919819,41.7485,10.4161903942
 05/05  11:00:00,42.3792669257,3.6592537239,0.0,0.0,9.17985065927,26.9147,57.6591036944,3.74685308095,41.7485,12.1637506135
 05/05  12:00:00,41.7318113216,3.6592537239,0.00411866372527,0.0,9.17985065927,26.9147,52.1644177386,0.0,41.7485,10.4159177386
 05/05  13:00:00,34.2027674267,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.67393883,0.0252292725462,33.3988,9.24990955746
 05/05  14:00:00,34.2079653211,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.152983887,0.0183377106863,25.0491,8.08554617633
 05/05  15:00:00,34.190756193,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.9445838586,0.459900925669,33.3988,8.08588293298
 05/05  16:00:00,41.626958575,3.6592537239,0.00782422309136,0.0,9.17985065927,26.9147,58.1847015746,0.0,50.0982,8.08650157462
 05/05  17:00:00,41.6649246048,3.6592537239,0.0223714889274,0.0,9.17985065927,26.9147,60.5137846143,0.0,50.0982,10.4155846143
 05/05  18:00:00,42.0561141351,3.6592537239,0.413786647636,0.0,9.17985065927,26.9147,64.6106367417,0.0,50.0982,14.5124367417
 05/05  19:00:00,34.126166834,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.5328757775,0.0330426858293,33.3988,16.1010330917
 05/05  20:00:00,37.2634120142,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.0491478046,4.72182637046,33.3988,12.9285214342
 05/05  21:00:00,38.256672027,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.0493570742,17.4888312636,25.0491,14.5114258106
 05/05  22:00:00,38.23479989,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.4012142475,25.5387146121,16.6994,12.1630996354
 05/05  23:00:00,38.9852374178,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.8084731984,34.1097471335,8.3497,6.34902606488
 05/05  24:00:00,22.257071213,3.6592537239,0.0,0.0,4.58992532963,8.1892,55.8526323435,46.7456615225,3.33988,5.76709082106
 05/06  01:00:00,14.7647350331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.7822394293,0.0,0.0,0.0,1.52997510988,7.4902,3.93195847343,0.0,3.33988,0.59207847343
 05/06  03:00:00,14.7926581669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,14.9479513521,0.0,0.0,0.0,1.52997510988,7.4902,3.93196436665,0.0,3.33988,0.592084366652
 05/06  05:00:00,21.2930894868,3.6592537239,0.0,0.0,4.58992532963,8.1892,67.3383473301,58.9686473301,8.3497,0.02
 05/06  06:00:00,34.0734644858,3.6592537239,0.0102609722512,0.0,9.17985065927,19.4245,74.4478379144,53.7104979219,16.6994,4.03793999252
 05/06  07:00:00,41.5540288436,3.6592537239,0.00572560107469,0.0,9.17985065927,26.9147,65.4261043738,35.7647162304,25.0491,4.6122881434
 05/06  08:00:00,41.579970532,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.0923660306,27.6550564168,33.3988,4.03850961376
 05/06  09:00:00,34.1123387378,3.6592537239,0.00120124077694,0.0,9.17985065927,19.4245,62.6347665967,24.8293547739,25.0491,12.7563118228
 05/06  10:00:00,41.6164081123,3.6592537239,0.00685598716724,0.0,9.17985065927,26.9147,77.8659313953,23.954600311,41.7485,12.1628310843
 05/06  11:00:00,42.3351749597,3.6592537239,0.0,0.0,9.17985065927,26.9147,71.977661643,16.8933752731,41.7485,13.33578637
 05/06  12:00:00,41.6762522566,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.9148821779,12.4096049008,41.7485,12.7567772771
 05/06  13:00:00,34.1669239997,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.4191330272,8.85632993344,33.3988,12.1640030938
 05/06  14:00:00,34.1714473354,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.0562014867,11.5920885305,25.0491,10.4150129561
 05/06  15:00:00,34.1617383291,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.2655622294,11.8721284329,33.3988,10.9946337965
 05/06  16:00:00,41.5922630291,3.6592537239,0.00936141985881,0.0,9.17985065927,26.9147,66.949097875,7.6048801732,50.0982,9.2460177018
 05/06  17:00:00,41.5961012702,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.7223922384,6.20898803838,50.0982,10.4152042
 05/06  18:00:00,41.5908872608,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.6770814312,2.06654572007,50.0982,14.5123357111
 05/06  19:00:00,34.2100723157,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.86345376,7.95215604497,33.3988,14.512497715
 05/06  20:00:00,37.341233232,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.9787557656,21.2439278627,33.3988,13.336027903
 05/06  21:00:00,38.3153525437,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.0575245301,27.4955025858,25.0491,14.5129219443
 05/06  22:00:00,38.1936983423,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.2236935614,34.1094917735,16.6994,10.4148017879
 05/06  23:00:00,38.9592777918,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.0262504805,43.5912891235,8.3497,8.08526135693
 05/06  24:00:00,22.2293874925,3.6592537239,0.0,0.0,4.58992532963,8.1892,62.0672904674,53.5348436761,3.33988,5.19256679127
 05/07  01:00:00,14.7461750215,0.0,0.0,0.0,1.52997510988,7.4902,3.93197229047,0.0,3.33988,0.592092290468
 05/07  02:00:00,14.7740136743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  03:00:00,14.788261113,0.0,0.0,0.0,1.52997510988,7.4902,3.93192643219,0.0,3.33988,0.592046432185
 05/07  04:00:00,14.9373584145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  05:00:00,21.2896019986,3.6592537239,0.0,0.0,4.58992532963,8.1892,67.3279945493,58.9582945493,8.3497,0.02
 05/07  06:00:00,34.0720601298,3.6592537239,0.0103371435373,0.0,9.17985065927,19.4245,76.3506126898,55.0393657017,16.6994,4.61184698816
 05/07  07:00:00,41.5521971264,3.6592537239,0.00871556293989,0.0,9.17985065927,26.9147,67.1890699271,38.1013435819,25.0491,4.03862634521
 05/07  08:00:00,41.5736565173,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.5224443198,31.0852168772,33.3988,4.03842744266
 05/07  09:00:00,34.0969530317,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.7400297747,32.6535123152,25.0491,4.03741745947
 05/07  10:00:00,41.59792655,3.6592537239,0.00470070799499,0.0,9.17985065927,26.9147,83.035920218,27.9512391034,41.7485,13.3361811146
 05/07  11:00:00,42.296799395,3.6592537239,0.0,0.0,9.17985065927,26.9147,92.158410915,37.0758457205,41.7485,13.3340651946
 05/07  12:00:00,41.6209197443,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.8666452475,30.7028937508,41.7485,10.4152514967
 05/07  13:00:00,34.1242455389,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.7474124776,21.9341614267,33.3988,10.414451051
 05/07  14:00:00,34.1168923851,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.7979356959,29.6640858822,25.0491,8.0847498137
 05/07  15:00:00,34.1050984418,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.2400101991,32.7551666379,33.3988,8.08604356122
 05/07  16:00:00,41.541249484,3.6592537239,0.00760108462934,0.0,9.17985065927,26.9147,84.1994887952,26.0152745879,50.0982,8.08601420733
 05/07  17:00:00,41.5531688076,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.8013282675,20.2870034642,50.0982,10.4161248033
 05/07  18:00:00,41.5482379401,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.2735799652,17.8403833344,50.0982,13.3349966308
 05/07  19:00:00,34.1839013135,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.8680771825,20.7141823483,33.3988,12.7550948342
 05/07  20:00:00,37.3334556048,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.8798781979,25.4883760054,33.3988,10.9927021925
 05/07  21:00:00,38.3096805435,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.8841251523,36.0793892427,25.0491,12.7556359096
 05/07  22:00:00,38.190962402,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.491251584,42.799187494,16.6994,10.99266409
 05/07  23:00:00,38.9568639087,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.5003244694,47.9587482279,8.3497,5.19187624143
 05/07  24:00:00,22.2187391997,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.0046306617,58.7407683317,3.33988,6.92398233004
 05/08  01:00:00,14.72570286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,14.7483646108,0.0,0.0,0.0,1.52997510988,7.4902,3.93196892336,0.0,3.33988,0.59208892336
 05/08  03:00:00,14.7541847663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,14.907107774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  05:00:00,21.2735341064,3.6592537239,0.0,0.0,4.58992532963,8.1892,71.7049821997,62.7631873997,8.3497,0.592094800004
 05/08  06:00:00,34.0595120384,3.6592537239,0.00840314290361,0.0,9.17985065927,19.4245,77.4367881189,56.6994279577,16.6994,4.03796016124
 05/08  07:00:00,41.5504073407,3.6592537239,0.00779286668436,0.0,9.17985065927,26.9147,80.95378864,40.2143603254,25.0491,15.6903283146
 05/08  08:00:00,41.5877586381,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.177207811,28.2662481116,33.3988,14.5121596994
 05/08  09:00:00,34.1087322029,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.7213045464,24.087119684,25.0491,11.5850848624
 05/08  10:00:00,41.5893766639,3.6592537239,0.00266238931721,0.0,9.17985065927,26.9147,80.9931541533,28.2517645492,41.7485,10.9928896041
 05/08  11:00:00,42.3362404079,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.8477070584,15.5147590499,41.7485,11.5844480085
 05/08  12:00:00,41.679868885,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.568666786,2.40405182308,41.7485,10.4161149629
 05/08  13:00:00,34.142080683,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.8675380903,7.64159617795,33.3988,9.82714191235
 05/08  14:00:00,34.1410535962,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.4413758175,12.8828278787,25.0491,7.50944793879
 05/08  15:00:00,34.1264542791,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.6591040894,18.1743414537,33.3988,8.0859626357
 05/08  16:00:00,41.5734593085,3.6592537239,0.012462179007,0.0,9.17985065927,26.9147,70.9782708961,12.7951326441,50.0982,8.084938252
 05/08  17:00:00,41.5808079596,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.636581012,6.12223145536,50.0982,10.4161495567
 05/08  18:00:00,41.5783084589,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.9640007315,3.35404668521,50.0982,14.5117540463
 05/08  19:00:00,34.2057481742,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.258904387,11.1699049983,33.3988,15.6901993887
 05/08  20:00:00,37.346073856,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.6312396644,17.89626744,33.3988,13.3361722244
 05/08  21:00:00,38.3205143281,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.8560974964,28.2949785986,25.0491,14.5120188978
 05/08  22:00:00,38.2013674297,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.8635077862,34.5794722011,16.6994,11.5846355851
 05/08  23:00:00,38.9624100964,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.5005353799,42.2260556653,8.3497,6.92477971457
 05/08  24:00:00,22.222572074,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.7074533243,56.1751734098,3.33988,5.19239991452
 05/09  01:00:00,14.7215074283,0.0,0.0,0.0,1.52997510988,7.4902,3.93195393566,0.0,3.33988,0.592073935655
 05/09  02:00:00,14.7271520822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  03:00:00,14.7286153723,0.0,0.0,0.0,1.52997510988,7.4902,3.93195984662,0.0,3.33988,0.592079846622
 05/09  04:00:00,15.3871087455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  05:00:00,21.7396127168,3.6592537239,0.0,0.0,4.58992532963,8.1892,88.9834544246,80.6137544246,8.3497,0.02
 05/09  06:00:00,34.2363375112,3.6592537239,0.00752195000473,0.0,9.17985065927,19.4245,95.5916466127,74.2805223482,16.6994,4.61172426447
 05/09  07:00:00,41.5161497096,3.6592537239,0.0106302390065,0.0,9.17985065927,26.9147,93.6700821931,52.9324115818,25.0491,15.6885706113
 05/09  08:00:00,41.5563919446,3.6592537239,0.0,0.0,9.17985065927,26.9147,87.5901798735,40.2587493851,33.3988,13.9326304884
 05/09  09:00:00,34.0887740949,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.669097098,33.4569350289,25.0491,12.1630620691
 05/09  10:00:00,41.5987401515,3.6592537239,0.00226578476936,0.0,9.17985065927,26.9147,78.9557374109,26.7920060265,41.7485,10.4152313843
 05/09  11:00:00,42.3325783296,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.8598623854,14.5180645784,41.7485,11.593297807
 05/09  12:00:00,41.671401996,3.6592537239,0.0,0.0,9.17985065927,26.9147,57.3619085093,4.63008130382,41.7485,10.9833272055
 05/09  13:00:00,34.1575070428,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.3726810236,3.72499538004,33.3988,9.24888564354
 05/09  14:00:00,34.1621530636,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.0856652536,6.95184996024,25.0491,8.08471529341
 05/09  15:00:00,34.1477120285,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.0926517083,10.1847235868,33.3988,7.50912812149
 05/09  16:00:00,41.5794069105,3.6592537239,0.00572008120883,0.0,9.17985065927,26.9147,65.6230337444,7.43958183502,50.0982,8.08525190937
 05/09  17:00:00,41.5814514594,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.6268104456,3.11300184549,50.0982,10.4156086001
 05/09  18:00:00,41.5946134862,3.6592537239,0.000668057272347,0.0,9.17985065927,26.9147,64.6075813839,0.0,50.0982,14.5093813839
 05/09  19:00:00,34.0790064427,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.7757018176,4.68714746554,33.3988,15.6897543521
 05/09  20:00:00,37.2271983238,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.7606876179,11.0264241858,33.3988,13.3354634321
 05/09  21:00:00,38.2216232488,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.1548052617,25.59420509,25.0491,14.5115001717
 05/09  22:00:00,38.1890416997,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.7143737708,40.4306963407,16.6994,11.5842774301
 05/09  23:00:00,38.9575328843,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.9711867324,48.69622622,8.3497,6.92526051235
 05/09  24:00:00,22.222863163,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.1349806169,56.6026895865,3.33988,5.19241103041
 05/10  01:00:00,14.7375706485,0.0,0.0,0.0,1.52997510988,7.4902,3.93195688374,0.0,3.33988,0.59207688374
 05/10  02:00:00,14.7607166766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  03:00:00,14.7731808394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  04:00:00,14.9199327336,0.0,0.0,0.0,1.52997510988,7.4902,3.93196277949,0.0,3.33988,0.592082779485
 05/10  05:00:00,21.2747498287,3.6592537239,0.0,0.0,4.58992532963,8.1892,70.3385853023,61.9688853023,8.3497,0.02
 05/10  06:00:00,34.0628739875,3.6592537239,0.00830416509641,0.0,9.17985065927,19.4245,76.2353691173,54.9244745245,16.6994,4.61149459287
 05/10  07:00:00,41.5578643929,3.6592537239,0.0145113663514,0.0,9.17985065927,26.9147,79.7249140695,39.5682435371,25.0491,15.1075705323
 05/10  08:00:00,41.5837447568,3.6592537239,0.00170633819082,0.0,9.17985065927,26.9147,78.6033711874,30.6946444147,33.3988,14.5099267727
 05/10  09:00:00,34.1054971108,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.3960619886,27.1841856707,25.0491,12.1627763179
 05/10  10:00:00,41.6041935705,3.6592537239,0.00203208300053,0.0,9.17985065927,26.9147,77.4035013619,25.2393687494,41.7485,10.4156326126
 05/10  11:00:00,42.3550899749,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.8604860754,10.5281762391,41.7485,11.5838098364
 05/10  12:00:00,41.689284437,3.6592537239,0.0,0.0,9.17985065927,26.9147,53.769242727,1.6053577825,41.7485,10.4153849445
 05/10  13:00:00,34.1636231393,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.9189662756,4.26829010095,33.3988,9.25187617463
 05/10  14:00:00,34.1686319302,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.6150288258,8.47985005401,25.0491,8.08607877179
 05/10  15:00:00,34.1563287704,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.6551775583,12.1716450649,33.3988,8.08473249344
 05/10  16:00:00,41.5992096177,3.6592537239,0.0124978928724,0.0,9.17985065927,26.9147,66.3834427754,8.20045352146,50.0982,8.08478925394
 05/10  17:00:00,41.5919830477,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.2414576394,4.72898695849,50.0982,10.4142706809
 05/10  18:00:00,41.5972368369,3.6592537239,0.00201673338628,0.0,9.17985065927,26.9147,64.6090057258,0.0,50.0982,14.5108057258
 05/10  19:00:00,34.2365086144,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.4747792878,4.38781828983,33.3988,15.6881609979
 05/10  20:00:00,37.3893218444,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.5324558016,6.37834066792,33.3988,12.7553151337
 05/10  21:00:00,38.3457073053,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.0891748646,20.5302887044,25.0491,14.5097861602
 05/10  22:00:00,38.2203170656,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.2116994353,30.3490959507,16.6994,12.1632034846
 05/10  23:00:00,38.9822955287,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.6785846186,34.9788658425,8.3497,6.3500187761
 05/10  24:00:00,22.2568516709,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.7738745872,45.6677306446,3.33988,5.76626394258
 05/11  01:00:00,14.7657018833,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  02:00:00,14.7966583106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  03:00:00,14.8155944754,0.0,0.0,0.0,1.52997510988,7.4902,3.9319438415,0.0,3.33988,0.592063841497
 05/11  04:00:00,14.9696941941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  05:00:00,21.3267488139,3.6592537239,0.0,0.0,4.58992532963,8.1892,53.7273325023,44.7855627461,8.3497,0.592069756209
 05/11  06:00:00,34.1115698447,3.6592537239,0.0113846756254,0.0,9.17985065927,19.4245,60.9572356704,40.219737322,16.6994,4.03809834834
 05/11  07:00:00,41.5936083427,3.6592537239,0.0168487607066,0.0,9.17985065927,26.9147,70.7558099121,30.0169175159,25.0491,15.6897923962
 05/11  08:00:00,41.5971309307,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.0272060952,28.1164424909,33.3988,14.5119636043
 05/11  09:00:00,34.1169723134,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.0695224376,27.4365925333,25.0491,11.5838299043
 05/11  10:00:00,41.6078019339,3.6592537239,0.00726146326593,0.0,9.17985065927,26.9147,84.1799391803,32.0165461006,41.7485,10.4148930797
 05/11  11:00:00,42.3237722345,3.6592537239,0.0,0.0,9.17985065927,26.9147,78.8442879393,25.5115931419,41.7485,11.5841947974
