Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/11  12:00:00,41.6607430934,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.6366318892,15.8952185955,41.7485,10.9929132937
 05/11  13:00:00,34.1463707441,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.850405706,17.2032118407,33.3988,9.24839386537
 05/11  14:00:00,34.1597945684,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.6551755875,20.0971824662,25.0491,7.5088931213
 05/11  15:00:00,34.1659990399,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.1974234521,19.7126412929,33.3988,8.08598215926
 05/11  16:00:00,41.5847737778,3.6592537239,0.00418992763231,0.0,9.17985065927,26.9147,78.350766229,20.1676418726,50.0982,8.08492435645
 05/11  17:00:00,41.5950095292,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.5824525553,13.0704750842,50.0982,10.4137774711
 05/11  18:00:00,41.6224372492,3.6592537239,0.00261866695669,0.0,9.17985065927,26.9147,66.593034259,1.98509510826,50.0982,14.5097391508
 05/11  19:00:00,34.2819626653,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.9488937917,0.861021513426,33.3988,15.6890722783
 05/11  20:00:00,37.420521166,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.1604781418,6.006508353,33.3988,12.7551697888
 05/11  21:00:00,38.383178965,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.0551152067,17.4969211,25.0491,14.5090941066
 05/11  22:00:00,38.2669129758,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.2494554565,21.9642407784,16.6994,11.5858146782
 05/11  23:00:00,39.023761551,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.8511436292,25.575440681,8.3497,6.92600294823
 05/11  24:00:00,22.3098396735,3.6592537239,0.0,0.0,4.58992532963,8.1892,41.6241611937,33.0921532377,3.33988,5.19212795597
 05/12  01:00:00,14.8248553796,0.0,0.0,0.0,1.52997510988,7.4902,3.93196958083,0.0,3.33988,0.592089580827
 05/12  02:00:00,14.8514656116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  03:00:00,14.8690669592,0.0,0.0,0.0,1.52997510988,7.4902,3.93193856397,0.0,3.33988,0.592058563971
 05/12  04:00:00,15.5563651816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  05:00:00,20.8409848495,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.7917383129,35.8499738258,8.3497,0.592064487066
 05/12  06:00:00,34.4011625154,3.6592537239,0.00751150718924,0.0,9.17985065927,19.4245,50.8197579617,30.0820626453,16.6994,4.03829531643
 05/12  07:00:00,41.664681311,3.6592537239,0.0216563634134,0.0,9.17985065927,26.9147,57.2399883167,16.5028287914,25.0491,15.6880595253
 05/12  08:00:00,41.6785120841,3.6592537239,0.0,0.0,9.17985065927,26.9147,57.3506083979,10.0221041671,33.3988,13.9297042309
 05/12  09:00:00,34.2102986145,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.4376983234,5.22729915393,25.0491,12.1612991694
 05/12  10:00:00,41.7179684134,3.6592537239,0.0154102783664,0.0,9.17985065927,26.9147,57.7670246767,5.60388648098,41.7485,10.4146381957
 05/12  11:00:00,42.4136418104,3.6592537239,0.0,0.0,9.17985065927,26.9147,53.4678031203,0.135041442207,41.7485,11.5842616781
 05/12  12:00:00,41.7845309226,3.6592537239,0.0113482195941,0.0,9.17985065927,26.9147,52.1691171459,0.0061745572821,41.7485,10.4144425886
 05/12  13:00:00,34.2474580318,3.6592537239,0.000882175415608,0.0,9.17985065927,19.4245,42.6653619024,0.0165942494479,33.3988,9.24996765292
 05/12  14:00:00,34.2575826638,3.6592537239,0.00230896073936,0.0,9.17985065927,19.4245,33.1604464064,0.0260870083181,25.0491,8.08525939806
 05/12  15:00:00,34.2555791147,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.8276304662,0.34443018601,33.3988,8.08440028017
 05/12  16:00:00,41.6937717842,3.6592537239,0.0103513438612,0.0,9.17985065927,26.9147,58.1897128859,0.00540784860103,50.0982,8.08610503728
 05/12  17:00:00,41.8306166093,3.6592537239,0.122645031932,0.0,9.17985065927,26.9147,60.5125781025,0.0,50.0982,10.4143781025
 05/12  18:00:00,42.684382617,3.6592537239,0.968114576214,0.0,9.17985065927,26.9147,64.0285069601,0.0,50.0982,13.9303069601
 05/12  19:00:00,34.3622286745,3.6592537239,0.151671995357,0.0,9.17985065927,19.4245,49.100247767,0.0135106434255,33.3988,15.6879371235
 05/12  20:00:00,37.3700769847,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.7488019229,0.0155194805924,33.3988,13.3344824423
 05/12  21:00:00,38.3588938014,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.6311247109,0.071216541858,25.0491,14.510808169
 05/12  22:00:00,38.3422286338,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.0606815807,3.78143497536,16.6994,11.5798466053
 05/12  23:00:00,39.0910534305,3.6592537239,0.0,0.0,9.17985065927,19.4245,23.8160017393,9.11901085093,8.3497,6.34729088835
 05/12  24:00:00,22.3727928966,3.6592537239,0.0,0.0,4.58992532963,8.1892,26.8311551612,17.724064468,3.33988,5.76721069324
 05/13  01:00:00,14.8875550627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  02:00:00,14.9097599669,0.0,0.0,0.0,1.52997510988,7.4902,3.93194862829,0.0,3.33988,0.592068628287
 05/13  03:00:00,14.9159143004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,15.0724723047,0.0,0.0,0.0,1.52997510988,7.4902,3.93195452993,0.0,3.33988,0.592074529931
 05/13  05:00:00,20.3780628474,3.6592537239,0.0,0.0,4.58992532963,8.1892,33.1286175495,24.7589175495,8.3497,0.02
 05/13  06:00:00,34.2301357183,3.6592537239,0.0178504573108,0.0,9.17985065927,19.4245,39.8194428562,19.0823707468,16.6994,4.03767210943
 05/13  07:00:00,41.6937330027,3.6592537239,0.018834384401,0.0,9.17985065927,26.9147,36.3161772548,7.22914583572,25.0491,4.03793141912
 05/13  08:00:00,41.7026505172,3.6592537239,0.00533682700167,0.0,9.17985065927,26.9147,40.2032891544,2.76661672267,33.3988,4.0378724317
 05/13  09:00:00,34.2218976756,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.6715971034,3.2874919321,25.0491,13.3350051713
 05/13  10:00:00,41.7181521273,3.6592537239,0.00280227141729,0.0,9.17985065927,26.9147,57.8286931248,4.49588735899,41.7485,11.5843057658
 05/13  11:00:00,42.430611289,3.6592537239,0.00355727803946,0.0,9.17985065927,26.9147,55.0831922039,0.0,41.7485,13.3346922039
 05/13  12:00:00,41.7711025594,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.5045132324,0.0,41.7485,12.7560132324
 05/13  13:00:00,34.2435323838,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.9947464341,0.0112931542168,33.3988,11.5846532799
 05/13  14:00:00,34.241357122,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.4057578209,0.3650197016,25.0491,10.9916381193
 05/13  15:00:00,34.225345623,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.6806286664,1.86805798888,33.3988,10.4137706775
 05/13  16:00:00,41.6650319677,3.6592537239,0.0144511602521,0.0,9.17985065927,26.9147,59.5230343064,0.176716103078,50.0982,9.24811820328
 05/13  17:00:00,41.6629034551,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.9833316603,0.470651897499,50.0982,10.4144797628
 05/13  18:00:00,41.7203906865,3.6592537239,0.0534412954007,0.0,9.17985065927,26.9147,64.0294211378,0.0,50.0982,13.9312211378
 05/13  19:00:00,34.3221603985,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.9247972153,0.0155172061623,33.3988,14.5104800092
 05/13  20:00:00,37.4528501626,3.6592537239,0.00127377738478,0.0,9.17985065927,19.4245,48.7696940616,2.03635155902,33.3988,13.3345425026
 05/13  21:00:00,38.4140847283,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.4694066804,6.49230977356,25.0491,13.9279969069
 05/13  22:00:00,38.2925533257,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.7349979691,10.6210017585,16.6994,10.4145962106
 05/13  23:00:00,39.0522371319,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.2927901578,14.8582826208,8.3497,8.08480753701
 05/13  24:00:00,22.3311987441,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.8944692495,26.3624171468,3.33988,5.19217210264
 05/14  01:00:00,14.8358952819,0.0,0.0,0.0,1.52997510988,7.4902,3.93197477611,0.0,3.33988,0.592094776111
 05/14  02:00:00,14.8575214246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  03:00:00,14.8707584418,0.0,0.0,0.0,1.52997510988,7.4902,3.93194377586,0.0,3.33988,0.592063775856
 05/14  04:00:00,15.0254722183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  05:00:00,20.3229299702,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.207891591,35.2661219002,8.3497,0.592069690857
 05/14  06:00:00,34.1650904004,3.6592537239,0.0141603833038,0.0,9.17985065927,19.4245,51.4717979618,30.7340386381,16.6994,4.03835932369
 05/14  07:00:00,41.6329971171,3.6592537239,0.0094626725452,0.0,9.17985065927,26.9147,46.7082480178,17.6217069449,25.0491,4.0374410729
 05/14  08:00:00,41.6532790987,3.6592537239,0.00221802449518,0.0,9.17985065927,26.9147,50.3153492953,12.8786064788,33.3988,4.0379428165
 05/14  09:00:00,34.1800110163,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.5560824936,15.468818541,25.0491,4.03816395258
 05/14  10:00:00,41.6874548456,3.6592537239,0.00776034929389,0.0,9.17985065927,26.9147,66.8956841744,11.81336353,41.7485,13.3338206444
 05/14  11:00:00,42.3829822255,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.4082095894,11.9039811914,41.7485,12.755728398
 05/14  12:00:00,41.7314764872,3.6592537239,0.0,0.0,9.17985065927,26.9147,56.6217501558,4.4590516571,41.7485,10.4141984987
 05/14  13:00:00,34.2551457528,3.6592537239,0.00394279255869,0.0,9.17985065927,19.4245,43.8206152661,0.00709596073279,33.3988,10.4147193053
 05/14  14:00:00,34.2704144992,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.1684225829,0.0334939304737,25.0491,8.08582865247
 05/14  15:00:00,34.3135540328,3.6592537239,0.021565421725,0.0,9.17985065927,19.4245,41.4840877305,0.0,33.3988,8.08528773051
 05/14  16:00:00,42.2481089092,3.6592537239,0.521859664265,0.0,9.17985065927,26.9147,57.6069546005,0.0,50.0982,7.50875460051
 05/14  17:00:00,42.0053789764,3.6592537239,0.30902742195,0.0,9.17985065927,26.9147,60.5122589569,0.0,50.0982,10.4140589569
 05/14  18:00:00,41.8692523677,3.6592537239,0.197549421054,0.0,9.17985065927,26.9147,63.4318945882,0.0,50.0982,13.3336945882
 05/14  19:00:00,34.2974534463,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.1316649616,0.978192031375,33.3988,12.7546729303
 05/14  20:00:00,36.3640563493,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.3973211773,5.58300813558,33.3988,10.4155130417
 05/14  21:00:00,38.3804860772,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.7410998515,18.3568358292,25.0491,13.3351640222
 05/14  22:00:00,38.2481476166,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.0738455136,26.9597145794,16.6994,10.4147309343
 05/14  23:00:00,38.9948184647,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.9844568707,32.4425689195,8.3497,5.1921879512
 05/14  24:00:00,22.2733911638,3.6592537239,0.0,0.0,4.58992532963,8.1892,52.3547837716,42.0902708449,3.33988,6.92463292669
 05/15  01:00:00,14.7924875102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  02:00:00,14.8158449571,0.0,0.0,0.0,1.52997510988,7.4902,3.93197238043,0.0,3.33988,0.592092380434
 05/15  03:00:00,14.8227401756,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  04:00:00,14.973907978,0.0,0.0,0.0,1.52997510988,7.4902,3.93192652261,0.0,3.33988,0.592046522613
 05/15  05:00:00,20.2691119591,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.4042662842,48.0345662842,8.3497,0.02
 05/15  06:00:00,34.1009466151,3.6592537239,0.0058544666115,0.0,9.17985065927,19.4245,65.0794054046,44.3422863939,16.6994,4.03771901062
 05/15  07:00:00,41.5935135516,3.6592537239,0.0138871490786,0.0,9.17985065927,26.9147,71.7222325185,30.986737945,25.0491,15.6863945735
 05/15  08:00:00,41.6263451447,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.0130560237,21.104083525,33.3988,14.5101724988
 05/15  09:00:00,34.1675665815,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.7682644338,14.1396312087,25.0491,11.5795332251
 05/15  10:00:00,41.6762260868,3.6592537239,0.010332589219,0.0,9.17985065927,26.9147,64.7525319985,12.5907239884,41.7485,10.4133080101
 05/15  11:00:00,42.402146958,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.2659507056,1.93378031871,41.7485,11.5836703869
 05/15  12:00:00,41.7437237971,3.6592537239,0.00449250922263,0.0,9.17985065927,26.9147,52.3306918229,0.169809895667,41.7485,10.4123819273
 05/15  13:00:00,34.1980214781,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.4825627092,1.83541093347,33.3988,9.24835177576
 05/15  14:00:00,34.1982767826,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.5955649462,7.46110563152,25.0491,8.08535931472
 05/15  15:00:00,34.1890427432,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.7161052144,11.8081801273,33.3988,7.50912508711
 05/15  16:00:00,41.6444661977,3.6592537239,0.0172980977434,0.0,9.17985065927,26.9147,64.1301255452,5.94724235499,50.0982,8.08468319023
 05/15  17:00:00,41.6376675499,3.6592537239,0.00537683727639,0.0,9.17985065927,26.9147,60.512349157,0.0,50.0982,10.414149157
 05/15  18:00:00,41.6361960154,3.6592537239,0.00416484554773,0.0,9.17985065927,26.9147,64.6072558186,0.0,50.0982,14.5090558186
 05/15  19:00:00,34.2701448781,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.3059224122,0.250978999063,33.3988,15.6561434132
 05/15  20:00:00,36.3477749134,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.9030079505,5.71775977142,33.3988,12.7864481791
 05/15  21:00:00,38.3829802838,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.7875861969,15.3216184439,25.0491,14.4168677531
 05/15  22:00:00,38.2601342522,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.4822150076,22.1081037694,16.6994,11.6747112381
 05/15  23:00:00,39.0007393753,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.1650429336,30.4667262845,8.3497,6.34861664915
 05/15  24:00:00,22.2765042398,3.6592537239,0.0,0.0,4.58992532963,8.1892,52.0075624391,42.9013387131,3.33988,5.76634372608
 05/16  01:00:00,14.7892212021,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  02:00:00,14.8143525812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,14.8113735845,0.0,0.0,0.0,1.52997510988,7.4902,3.93195454981,0.0,3.33988,0.592074549814
 05/16  04:00:00,15.4633938846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,20.7558244731,3.6592537239,0.0,0.0,4.58992532963,8.1892,66.9067031877,57.9649227249,8.3497,0.592080462809
 05/16  06:00:00,34.3235341168,3.6592537239,0.0114110173316,0.0,9.17985065927,19.4245,70.2944705739,49.5567732379,16.6994,4.03829733596
 05/16  07:00:00,41.5877057718,3.6592537239,0.0141047909512,0.0,9.17985065927,26.9147,74.4821363148,33.7462060807,25.0491,15.6868302342
 05/16  08:00:00,41.6168345885,3.6592537239,0.0,0.0,9.17985065927,26.9147,71.1906559433,23.8624847326,33.3988,13.9293712107
 05/16  09:00:00,34.1475282369,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.1678451462,20.5348367301,25.0491,11.5839084161
 05/16  10:00:00,41.6537131134,3.6592537239,0.0105570889357,0.0,9.17985065927,26.9147,71.0116948439,18.8487188846,41.7485,10.4144759593
 05/16  11:00:00,42.3693748114,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.9664677896,8.05733088669,41.7485,12.1606369029
 05/16  12:00:00,41.7239377389,3.6592537239,0.00723275089079,0.0,9.17985065927,26.9147,52.1622987818,0.0,41.7485,10.4137987818
 05/16  13:00:00,34.2055165518,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.7300137721,0.0867098496132,33.3988,9.24450392249
 05/16  14:00:00,34.2088161204,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.7814506209,3.22445761252,25.0491,7.50789300838
 05/16  15:00:00,34.2016963065,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.3417481455,3.85878430107,33.3988,8.08416384439
 05/16  16:00:00,41.6481781725,3.6592537239,0.00768195256769,0.0,9.17985065927,26.9147,58.1828728002,0.0,50.0982,8.08467280016
 05/16  17:00:00,41.666993053,3.6592537239,0.00924361659841,0.0,9.17985065927,26.9147,60.5109355449,0.0,50.0982,10.4127355449
 05/16  18:00:00,42.0897153929,3.6592537239,0.427317404873,0.0,9.17985065927,26.9147,64.0281662686,0.0,50.0982,13.9299662686
 05/16  19:00:00,34.1648457968,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.0859202555,0.0,33.3988,15.6871202555
 05/16  20:00:00,36.259791876,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.1912844319,0.0385128285315,33.3988,12.7539716034
 05/16  21:00:00,38.3112166931,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.813903965,4.2565955318,25.0491,14.5082084332
 05/16  22:00:00,38.2853719787,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.506555873,13.2230434381,16.6994,11.5841124349
 05/16  23:00:00,39.0445695496,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.0175282871,18.3202387922,8.3497,6.34758949498
 05/16  24:00:00,22.3220639041,3.6592537239,0.0,0.0,4.58992532963,8.1892,38.6290176908,29.5219446973,3.33988,5.7671929935
 05/17  01:00:00,14.8206524669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,14.8405775157,0.0,0.0,0.0,1.52997510988,7.4902,3.93194855212,0.0,3.33988,0.59206855212
 05/17  03:00:00,14.8469258552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,14.9953445482,0.0,0.0,0.0,1.52997510988,7.4902,3.9319544611,0.0,3.33988,0.592074461104
 05/17  05:00:00,20.2957005812,3.6592537239,0.0,0.0,4.58992532963,8.1892,48.8319521288,40.4622521288,8.3497,0.02
 05/17  06:00:00,34.1423380541,3.6592537239,0.0134451457185,0.0,9.17985065927,19.4245,55.3481370582,34.6112652201,16.6994,4.03747183816
 05/17  07:00:00,41.6211056912,3.6592537239,0.0123456546839,0.0,9.17985065927,26.9147,65.1497427053,24.4133019628,25.0491,15.6873407425
 05/17  08:00:00,41.6461549408,3.6592537239,0.00444498786388,0.0,9.17985065927,26.9147,65.5351699642,18.208250688,33.3988,13.9281192763
 05/17  09:00:00,34.1716603673,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.8324664167,15.1996762878,25.0491,11.5836901289
 05/17  10:00:00,41.6762319386,3.6592537239,0.00894812660151,0.0,9.17985065927,26.9147,67.7118152198,15.548112876,41.7485,10.4152023438
 05/17  11:00:00,42.3726209361,3.6592537239,0.0,0.0,9.17985065927,26.9147,64.73467716,10.827539146,41.7485,12.158638014
 05/17  12:00:00,41.7352280886,3.6592537239,0.00207802507149,0.0,9.17985065927,26.9147,53.1065114812,0.943262001861,41.7485,10.4147494793
 05/17  13:00:00,34.261521828,3.6592537239,0.00248749550081,0.0,9.17985065927,19.4245,42.4145250029,0.00542341232106,33.3988,9.01030159058
 05/17  14:00:00,34.2458738902,3.6592537239,0.00202504479089,0.0,9.17985065927,19.4245,33.3563951731,0.560005386991,25.0491,7.74728978612
 05/17  15:00:00,34.2270130243,3.6592537239,0.0035864595391,0.0,9.17985065927,19.4245,42.945101644,1.46108375402,33.3988,8.08521789001
 05/17  16:00:00,41.659485666,3.6592537239,0.0115032494087,0.0,9.17985065927,26.9147,57.6067113863,0.0,50.0982,7.50851138634
 05/17  17:00:00,41.6494718391,3.6592537239,0.00261073832694,0.0,9.17985065927,26.9147,60.5133082008,0.0,50.0982,10.4151082008
 05/17  18:00:00,41.6439471373,3.6592537239,0.00396700685112,0.0,9.17985065927,26.9147,64.6036200509,0.0,50.0982,14.5054200509
 05/17  19:00:00,34.2694834791,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.6125600467,1.52744689879,33.3988,15.6863131479
 05/17  20:00:00,36.3447864495,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.082921602,7.93005947424,33.3988,12.7540621277
 05/17  21:00:00,38.3756478141,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.5664130542,16.1037096526,25.0491,14.4136034016
 05/17  22:00:00,38.2584159283,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.8511678201,20.4766711354,16.6994,11.6750966847
 05/17  23:00:00,39.0135737527,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.6787568822,24.9804073984,8.3497,6.34864948383
 05/17  24:00:00,22.2940720943,3.6592537239,0.0,0.0,4.58992532963,8.1892,42.7591956885,34.2270794704,3.33988,5.19223621811
 05/18  01:00:00,14.8104991038,0.0,0.0,0.0,1.52997510988,7.4902,3.93197529322,0.0,3.33988,0.592095293223
 05/18  02:00:00,14.8316832294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  03:00:00,14.8402377009,0.0,0.0,0.0,1.52997510988,7.4902,3.93195168841,0.0,3.33988,0.592071688407
 05/18  04:00:00,14.9891368181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  05:00:00,20.2852353951,3.6592537239,0.0,0.0,4.58992532963,8.1892,51.4135276321,42.4717500415,8.3497,0.592077590633
 05/18  06:00:00,34.1339341244,3.6592537239,0.0129566817161,0.0,9.17985065927,19.4245,56.7222650392,35.9846029259,16.6994,4.03826211336
 05/18  07:00:00,41.6193317802,3.6592537239,0.0190166805484,0.0,9.17985065927,26.9147,65.1338125388,24.9782389819,25.0491,15.1064735569
 05/18  08:00:00,41.6465315425,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.1887965716,15.2836371162,33.3988,14.5063594554
 05/18  09:00:00,34.1694987684,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.8749915141,14.2435615608,25.0491,11.5823299533
 05/18  10:00:00,41.6755022901,3.6592537239,0.00686333895531,0.0,9.17985065927,26.9147,64.6035205775,12.4421972443,41.7485,10.4128233332
 05/18  11:00:00,42.4117998462,3.6592537239,0.00250137534904,0.0,9.17985065927,26.9147,53.6196733693,0.2894075149,41.7485,11.5817658544
 05/18  12:00:00,41.7718165347,3.6592537239,0.0111749316644,0.0,9.17985065927,26.9147,52.1608545072,0.0,41.7485,10.4123545072
 05/18  13:00:00,34.1832447238,3.6592537239,0.00105380900516,0.0,9.17985065927,19.4245,49.8508164386,7.20298325557,33.3988,9.24903318301
 05/18  14:00:00,34.183104906,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.4110813442,13.2775777772,25.0491,8.08440356699
 05/18  15:00:00,34.183607308,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.7846697099,13.8784041677,33.3988,7.50746554218
 05/18  16:00:00,41.6095420705,3.6592537239,0.00988562001378,0.0,9.17985065927,26.9147,70.5948685466,12.4111337954,50.0982,8.08553475123
 05/18  17:00:00,41.6094189636,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.0904250787,8.57843358943,50.0982,10.4137914893
 05/18  18:00:00,41.6165167721,3.6592537239,0.00478947758096,0.0,9.17985065927,26.9147,66.8279410362,2.80135665459,50.0982,13.9283843816
 05/18  19:00:00,34.2604515848,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.0450946206,3.96083201276,33.3988,15.6854626078
 05/18  20:00:00,36.3437451989,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.6523785167,8.50015452072,33.3988,12.7534239959
 05/18  21:00:00,38.3696389247,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.0369925279,19.4791361972,25.0491,14.5087563307
 05/18  22:00:00,38.2509166921,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.4618026757,24.1818073784,16.6994,11.5805952973
 05/18  23:00:00,39.0066913802,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.5338882855,27.8360515806,8.3497,6.34813670492
 05/18  24:00:00,22.2899233847,3.6592537239,0.0,0.0,4.58992532963,8.1892,45.9206855227,36.8144956164,3.33988,5.76630990628
 05/19  01:00:00,14.7982411939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  02:00:00,14.8154427346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  03:00:00,14.8267762659,0.0,0.0,0.0,1.52997510988,7.4902,3.93196757474,0.0,3.33988,0.592087574741
 05/19  04:00:00,15.4912393916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  05:00:00,20.794766312,3.6592537239,0.0,0.0,4.58992532963,8.1892,52.2024011412,43.2606076895,8.3497,0.59209345177
 05/19  06:00:00,34.3567892196,3.6592537239,0.00637753921164,0.0,9.17985065927,19.4245,56.7344863873,35.9971786363,16.6994,4.03790775096
 05/19  07:00:00,41.6167835033,3.6592537239,0.0187168154455,0.0,9.17985065927,26.9147,65.1232181856,24.9696863479,25.0491,15.1044318376
 05/19  08:00:00,41.6234364312,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.2208190401,21.3141431589,33.3988,14.5078758812
 05/19  09:00:00,34.15927287,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.7411017095,15.1093491556,25.0491,11.5826525539
 05/19  10:00:00,41.6654159647,3.6592537239,0.00335225844731,0.0,9.17985065927,26.9147,62.9613930165,10.7985679553,41.7485,10.4143250612
 05/19  11:00:00,42.3355118041,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.683355217,13.3529966744,41.7485,11.5818585426
 05/19  12:00:00,41.6887795671,3.6592537239,0.00202832944118,0.0,9.17985065927,26.9147,56.8020428095,4.64068257709,41.7485,10.4128602325
 05/19  13:00:00,34.1720347111,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.1598425628,5.51399518066,33.3988,9.24704738216
 05/19  14:00:00,34.1542491658,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.0204631811,18.4631074607,25.0491,7.50825572039
 05/19  15:00:00,34.1623906073,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.283309282,16.8004840125,33.3988,8.0840252695
 05/19  16:00:00,41.5959811569,3.6592537239,0.00591297691461,0.0,9.17985065927,26.9147,72.2870373794,14.1026764563,50.0982,8.08616092313
 05/19  17:00:00,41.6050321927,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.78127637,7.2691005402,50.0982,10.4139758298
 05/19  18:00:00,41.5936429837,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.9492621205,4.92514142019,50.0982,13.9259207003
 05/19  19:00:00,34.0845899677,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.865750253,10.7804178238,33.3988,15.6865324292
 05/19  20:00:00,36.1853607488,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.1769366842,14.0241123563,33.3988,12.7540243279
 05/19  21:00:00,38.2419340372,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.5015188885,25.5228837007,25.0491,13.9295351878
 05/19  22:00:00,38.2123042882,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.1028826353,37.2650766502,16.6994,12.1384059851
 05/19  23:00:00,38.9842582624,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.3885194979,38.6656373659,8.3497,6.37318213195
 05/19  24:00:00,22.256844899,3.6592537239,0.0,0.0,4.58992532963,8.1892,55.6612907656,47.1298269151,3.33988,5.1915838505
 05/20  01:00:00,14.759813234,0.0,0.0,0.0,1.52997510988,7.4902,3.93195750485,0.0,3.33988,0.592077504855
 05/20  02:00:00,14.770804932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  03:00:00,14.7784425373,0.0,0.0,0.0,1.52997510988,7.4902,3.93193754213,0.0,3.33988,0.592057542128
 05/20  04:00:00,14.9370895474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  05:00:00,20.2427743556,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.7978472214,56.4281472214,8.3497,0.02
 05/20  06:00:00,34.0943790003,3.6592537239,0.00967081992178,0.0,9.17985065927,19.4245,68.7072289983,47.9700057176,16.6994,4.03782328076
 05/20  07:00:00,41.5801154481,3.6592537239,0.00655979548848,0.0,9.17985065927,26.9147,59.3157513071,29.6545076511,25.0491,4.61214365593
 05/20  08:00:00,41.6026138735,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.9770642769,22.5397011697,33.3988,4.03856310718
 05/20  09:00:00,34.1383869108,3.6592537239,0.00103171179146,0.0,9.17985065927,19.4245,58.0555885307,20.2519298479,25.0491,12.7545586828
 05/20  10:00:00,41.6533026919,3.6592537239,0.00259362640257,0.0,9.17985065927,26.9147,69.3971082668,16.0677269203,41.7485,11.5808813465
 05/20  11:00:00,42.3792905924,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.678061176,6.17640101391,41.7485,12.753160162
 05/20  12:00:00,41.7224043616,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.612044842,1.10945001451,41.7485,12.7540948275
 05/20  13:00:00,34.2142716519,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.0148784569,0.0328402023652,33.3988,11.5832382545
 05/20  14:00:00,34.2120963952,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.6036290219,1.14105424902,25.0491,10.4134747729
 05/20  15:00:00,34.1769652627,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.0557253708,8.24288151616,33.3988,10.4140438546
 05/20  16:00:00,41.6089822026,3.6592537239,0.00735356508369,0.0,9.17985065927,26.9147,67.5624278872,8.21621744121,50.0982,9.24801044599
 05/20  17:00:00,41.6038714065,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.9961101199,10.485815704,50.0982,10.4120944158
 05/20  18:00:00,41.6018950097,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.8152550693,3.78701138733,50.0982,13.9300436819
 05/20  19:00:00,34.2507479295,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.4684565747,2.56407305302,33.3988,14.5055835217
 05/20  20:00:00,36.3462695929,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.2108653354,8.05914269772,33.3988,12.7529226377
 05/20  21:00:00,38.3992764137,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.3469654941,5.3674785875,25.0491,13.9303869066
 05/20  22:00:00,38.2475736608,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.0865315641,19.9724174778,16.6994,10.4147140864
 05/20  23:00:00,38.980769211,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.3851046914,37.9508752013,8.3497,8.0845294901
 05/20  24:00:00,22.2420910609,3.6592537239,0.0,0.0,4.58992532963,8.1892,61.6707949404,53.139311784,3.33988,5.19160315647
 05/21  01:00:00,14.7506611174,0.0,0.0,0.0,1.52997510988,7.4902,3.93197552048,0.0,3.33988,0.592095520476
 05/21  02:00:00,14.7742508315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,14.782641395,0.0,0.0,0.0,1.52997510988,7.4902,3.9319555955,0.0,3.33988,0.5920755955
 05/21  04:00:00,14.9332975148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,20.238910401,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.5165675495,57.1468675495,8.3497,0.02
 05/21  06:00:00,34.0996972201,3.6592537239,0.0098665482208,0.0,9.17985065927,19.4245,67.6155323646,46.3043391504,16.6994,4.61179321422
 05/21  07:00:00,41.5830791564,3.6592537239,0.0105347733424,0.0,9.17985065927,26.9147,59.484090691,30.3969418516,25.0491,4.03804883935
 05/21  08:00:00,41.5955596912,3.6592537239,0.0,0.0,9.17985065927,26.9147,64.3370596078,26.9000975149,33.3988,4.03816209287
 05/21  09:00:00,34.1095398072,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.2337031167,33.1471599449,25.0491,4.03744317177
 05/21  10:00:00,41.6155405217,3.6592537239,0.0163915681879,0.0,9.17985065927,26.9147,86.079152768,31.5768598774,41.7485,12.7537928906
 05/21  11:00:00,42.3258995879,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.4488997578,28.9466669579,41.7485,12.7537327999
 05/21  12:00:00,41.6554782686,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.4178933074,24.256987909,41.7485,10.4124053983
 05/21  13:00:00,34.1352051926,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.0365939243,24.2239935715,33.3988,10.4138003528
 05/21  14:00:00,34.1421605399,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.9395333915,26.3826627839,25.0491,7.50777060766
 05/21  15:00:00,34.1255936197,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.4471443158,28.964158929,33.3988,8.0841853868
 05/21  16:00:00,41.5557389295,3.6592537239,0.00928437823931,0.0,9.17985065927,26.9147,85.7415117601,27.5589041745,50.0982,8.0844075856
 05/21  17:00:00,41.5584493834,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.310013318,25.3767426965,50.0982,9.83507062159
 05/21  18:00:00,41.5602132103,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.2446370455,20.8142469002,50.0982,13.3321901454
 05/21  19:00:00,34.2017379026,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.8662313512,21.7132666257,33.3988,12.7541647255
 05/21  20:00:00,36.2981718093,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.10505983,23.2936029462,33.3988,10.4126568838
 05/21  21:00:00,38.3385066355,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.6805625434,31.8774356018,25.0491,12.7540269416
 05/21  22:00:00,38.2261248509,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.997779435,35.883754073,16.6994,10.414625362
 05/21  23:00:00,38.9927614142,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.1639428649,34.6222454998,8.3497,5.19199736501
 05/21  24:00:00,22.2765489412,3.6592537239,0.0,0.0,4.58992532963,8.1892,52.1405288136,42.4530561094,3.33988,6.34759270416
 05/22  01:00:00,14.7844814945,0.0,0.0,0.0,1.52997510988,7.4902,3.93197509002,0.0,3.33988,0.592095090021
 05/22  02:00:00,14.8072590499,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  03:00:00,14.8201731012,0.0,0.0,0.0,1.52997510988,7.4902,3.93192927903,0.0,3.33988,0.592049279034
 05/22  04:00:00,14.9713707761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  05:00:00,20.26881607,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.4605421382,47.5187869213,8.3497,0.592055216927
 05/22  06:00:00,34.1151336946,3.6592537239,0.0121877812353,0.0,9.17985065927,19.4245,62.2753278604,41.538351602,16.6994,4.03757625837
 05/22  07:00:00,41.5986768987,3.6592537239,0.0178362204226,0.0,9.17985065927,26.9147,70.5325795265,30.3791424726,25.0491,15.1043370539
 05/22  08:00:00,41.605485,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.5384595067,26.6303788694,33.3988,14.5092806372
 05/22  09:00:00,34.1246264799,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.6227859361,24.9929161239,25.0491,11.5807698122
 05/22  10:00:00,41.6336009869,3.6592537239,0.00330154870565,0.0,9.17985065927,26.9147,73.1507343466,21.5669684054,41.7485,9.83526594122
 05/22  11:00:00,42.3633145334,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.6625760966,10.3301033419,41.7485,11.5839727547
 05/22  12:00:00,41.707551455,3.6592537239,0.0,0.0,9.17985065927,26.9147,52.5741775894,0.411186329745,41.7485,10.4144912597
 05/22  13:00:00,34.1958761068,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.0029958543,0.355574288856,33.3988,9.24862156547
 05/22  14:00:00,34.1869364132,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.5808407968,7.44688100858,25.0491,8.08485978822
 05/22  15:00:00,34.1720235142,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.1515674115,12.2448944722,33.3988,7.50787293937
 05/22  16:00:00,41.6118577539,3.6592537239,0.0101037997123,0.0,9.17985065927,26.9147,65.8478359159,7.6662127956,50.0982,8.08342312028
 05/22  17:00:00,41.6087433231,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.2921947248,2.78128174742,50.0982,10.4127129774
 05/22  18:00:00,41.6073866421,3.6592537239,0.00247398899197,0.0,9.17985065927,26.9147,64.6056726436,0.583514422783,50.0982,13.9239582208
 05/22  19:00:00,34.2476133889,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.2781782621,4.77532447875,33.3988,15.1040537833
 05/22  20:00:00,36.3391194003,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.4200326708,7.68905257778,33.3988,13.332180093
 05/22  21:00:00,38.3663820951,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.4502785051,18.4776280063,25.0491,13.9235504988
 05/22  22:00:00,38.2433723821,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.6137178031,25.3326053855,16.6994,11.5817124176
 05/22  23:00:00,38.9949394321,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.1083270406,31.4106210213,8.3497,6.3480060193
 05/22  24:00:00,22.2773905989,3.6592537239,0.0,0.0,4.58992532963,8.1892,49.1744423959,40.0686427505,3.33988,5.76591964536
 05/23  01:00:00,14.7915090628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  02:00:00,14.8184896377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  03:00:00,14.8282732403,0.0,0.0,0.0,1.52997510988,7.4902,3.93193164055,0.0,3.33988,0.592051640547
 05/23  04:00:00,15.4926983751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  05:00:00,20.7947071781,3.6592537239,0.0,0.0,4.58992532963,8.1892,51.0369729205,42.0952153458,8.3497,0.592057574678
 05/23  06:00:00,34.3503794556,3.6592537239,0.0117471169132,0.0,9.17985065927,19.4245,59.8510968718,39.1141411776,16.6994,4.03755569418
 05/23  07:00:00,41.5971987863,3.6592537239,0.0191190895116,0.0,9.17985065927,26.9147,71.6435647781,31.4917850699,25.0491,15.1026797082
 05/23  08:00:00,41.5996964999,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.326989219,28.9977719061,33.3988,13.930417313
 05/23  09:00:00,34.118024837,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.6039379106,28.9711352296,25.0491,11.583702681
 05/23  10:00:00,41.6175003918,3.6592537239,0.00952968192224,0.0,9.17985065927,26.9147,82.0243774802,29.8626711313,41.7485,10.4132063489
 05/23  11:00:00,42.3360611542,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.0626206801,20.7317996108,41.7485,11.5823210693
 05/23  12:00:00,41.6905472284,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.5749427849,8.41331136966,41.7485,10.4131314152
 05/23  13:00:00,34.1803872353,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.8356074674,7.18970904684,33.3988,9.24709842056
 05/23  14:00:00,34.1862894222,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.2948739348,10.7373444754,25.0491,7.50842945935
 05/23  15:00:00,34.1844104542,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.3968997573,10.9142276464,33.3988,8.08387211087
 05/23  16:00:00,41.6335080914,3.6592537239,0.0055593609158,0.0,9.17985065927,26.9147,60.7564815449,3.15032315927,50.0982,7.50795838558
 05/23  17:00:00,41.6424978646,3.6592537239,0.00242356227529,0.0,9.17985065927,26.9147,60.5109119344,0.0,50.0982,10.4127119344
 05/23  18:00:00,41.7023167693,3.6592537239,0.0534961030227,0.0,9.17985065927,26.9147,64.6071948749,0.0,50.0982,14.5089948749
 05/23  19:00:00,34.1430502086,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.539446282,0.0361502039167,33.3988,15.1044960781
 05/23  20:00:00,36.2250256363,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.2099461552,2.05763286345,33.3988,12.7535132917
 05/23  21:00:00,38.2682152769,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.8333165661,16.8555578625,25.0491,13.9286587036
 05/23  22:00:00,38.229592354,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.3620109344,31.0802687474,16.6994,11.582342187
 05/23  23:00:00,38.9866551859,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.0814375188,37.8078089112,8.3497,6.9239286076
 05/23  24:00:00,22.2580072424,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.1862585906,47.6546547616,3.33988,5.19172382904
 05/24  01:00:00,14.7639975761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  02:00:00,14.7845080448,0.0,0.0,0.0,1.52997510988,7.4902,3.93195933124,0.0,3.33988,0.592079331243
 05/24  03:00:00,14.787600981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  04:00:00,14.9361282303,0.0,0.0,0.0,1.52997510988,7.4902,3.93193937779,0.0,3.33988,0.592059377788
 05/24  05:00:00,20.2434182169,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.4802142367,56.1105142367,8.3497,0.02
 05/24  06:00:00,34.1036184117,3.6592537239,0.0101112385291,0.0,9.17985065927,19.4245,65.5642644414,44.8268040757,16.6994,4.03806036569
 05/24  07:00:00,41.5972439498,3.6592537239,0.00696605420412,0.0,9.17985065927,26.9147,69.0863232791,28.3525011304,25.0491,15.6847221487
 05/24  08:00:00,41.650371472,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.3088602915,13.9863634718,33.3988,13.9236968197
 05/24  09:00:00,34.1966001172,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.6420688994,5.01103637972,25.0491,11.5819325197
 05/24  10:00:00,41.7043599689,3.6592537239,0.00217411855923,0.0,9.17985065927,26.9147,54.5291021176,2.36815207294,41.7485,10.4124500446
 05/24  11:00:00,42.4444731598,3.6592537239,0.00983363018997,0.0,9.17985065927,26.9147,53.329970573,0.0,41.7485,11.581470573
 05/24  12:00:00,42.3211896114,3.6592537239,0.514296216731,0.0,9.17985065927,26.9147,51.5842014544,0.0,41.7485,9.8357014544
 05/24  13:00:00,34.476297583,3.6592537239,0.186503587868,0.0,9.17985065927,19.4245,42.6469045229,0.0,33.3988,9.2481045229
 05/24  14:00:00,34.3483373203,3.6592537239,0.0447128161062,0.0,9.17985065927,19.4245,33.1493393216,0.0161292743418,25.0491,8.08411004724
 05/24  15:00:00,34.3515842403,3.6592537239,0.0396608704468,0.0,9.17985065927,19.4245,40.9070086013,0.0,33.3988,7.50820860133
 05/24  16:00:00,43.0924591333,3.6592537239,1.36191221408,0.0,9.17985065927,26.9147,58.1825618513,0.0,50.0982,8.08436185125
 05/24  17:00:00,44.7825618368,3.6592537239,3.04826019635,0.0,9.17985065927,26.9147,59.9331179544,0.0,50.0982,9.83491795441
 05/24  18:00:00,45.7947115697,3.6592537239,4.06278348836,0.0,9.17985065927,26.9147,64.6054069194,0.0,50.0982,14.5072069194
 05/24  19:00:00,36.1490203527,3.6592537239,1.75899712974,0.0,9.17985065927,19.4245,48.5028013234,0.0,33.3988,15.1040013234
 05/24  20:00:00,36.8942918248,3.6592537239,0.431397951651,0.0,9.17985065927,19.4245,46.1514154586,0.0,33.3988,12.7526154586
 05/24  21:00:00,38.4753766905,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.0155480955,0.0379060158607,25.0491,13.9285420796
 05/24  22:00:00,38.3072101236,3.6592537239,0.00174408532779,0.0,9.17985065927,19.4245,33.6836583616,5.40229388923,16.6994,11.5819644723
 05/24  23:00:00,39.0166851045,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.4163777345,21.1429436758,8.3497,6.92373405866
 05/24  24:00:00,22.2888566342,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.5496965289,36.0178177537,3.33988,5.19199877515
 05/25  01:00:00,14.7991486107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  02:00:00,14.8242043228,0.0,0.0,0.0,1.52997510988,7.4902,3.93195369554,0.0,3.33988,0.592073695536
 05/25  03:00:00,14.8259924092,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,14.9649311355,0.0,0.0,0.0,1.52997510988,7.4902,3.93195959635,0.0,3.33988,0.592079596346
 05/25  05:00:00,19.1982864964,3.6592537239,0.0,0.0,4.58992532963,8.1892,59.5507063394,51.1810063394,8.3497,0.02
 05/25  06:00:00,34.1204021338,3.6592537239,0.0103511313617,0.0,9.17985065927,19.4245,58.942842935,38.2057802004,16.6994,4.03766273464
 05/25  07:00:00,41.6409222225,3.6592537239,0.0088327369892,0.0,9.17985065927,26.9147,56.4136208809,16.2607919291,25.0491,15.1037289518
 05/25  08:00:00,41.6860728454,3.6592537239,0.00152776342273,0.0,9.17985065927,26.9147,53.2939401408,5.39075363685,33.3988,14.504386504
 05/25  09:00:00,34.2325481632,3.6592537239,0.0019016921387,0.0,9.17985065927,19.4245,36.8161715813,0.185260455143,25.0491,11.5818111261
 05/25  10:00:00,41.7855163006,3.6592537239,0.0234360109409,0.0,9.17985065927,26.9147,51.5848039668,0.0,41.7485,9.83630396679
 05/25  11:00:00,43.1766387114,3.6592537239,0.684091595471,0.0,9.17985065927,26.9147,53.3317422215,0.0,41.7485,11.5832422215
 05/25  12:00:00,44.3155166545,3.6592537239,2.46445711619,0.0,9.17985065927,26.9147,52.1610475533,0.0,41.7485,10.4125475533
 05/25  13:00:00,36.7235007171,3.6592537239,2.39322183092,0.0,9.17985065927,19.4245,42.6455929343,0.0,33.3988,9.24679293427
 05/25  14:00:00,36.2767877708,3.6592537239,1.93616054998,0.0,9.17985065927,19.4245,32.5574511519,0.0,25.0491,7.50835115186
 05/25  15:00:00,35.9699850108,3.6592537239,1.62706361014,0.0,9.17985065927,19.4245,41.4822813316,0.0,33.3988,8.08348133159
 05/25  16:00:00,44.8576705344,3.6592537239,3.09102343734,0.0,9.17985065927,26.9147,57.6058313628,0.0,50.0982,7.50763136284
 05/25  17:00:00,45.0520771097,3.6592537239,3.30826448435,0.0,9.17985065927,26.9147,60.5104971168,0.0,50.0982,10.4122971168
 05/25  18:00:00,45.6787413577,3.6592537239,3.94334177893,0.0,9.17985065927,26.9147,64.02391078,0.0,50.0982,13.92571078
 05/25  19:00:00,36.3163726864,3.6592537239,1.92396461081,0.0,9.17985065927,19.4245,49.0831722346,0.0,33.3988,15.6843722346
 05/25  20:00:00,36.9839600175,3.6592537239,0.520346099785,0.0,9.17985065927,19.4245,46.1520582634,0.0,33.3988,12.7532582634
 05/25  21:00:00,38.4696414907,3.6592537239,0.0011064781423,0.0,9.17985065927,19.4245,39.0367187703,0.0624093346896,25.0491,13.9252094356
 05/25  22:00:00,38.3166857168,3.6592537239,0.0,0.0,9.17985065927,19.4245,30.6096060762,2.32876874831,16.6994,11.5814373279
 05/25  23:00:00,39.0607509627,3.6592537239,0.0,0.0,9.17985065927,19.4245,24.2159108967,9.5176858267,8.3497,6.34852506999
 05/25  24:00:00,22.3412272493,3.6592537239,0.0,0.0,4.58992532963,8.1892,28.5564211077,20.0251619853,3.33988,5.19137912248
 05/26  01:00:00,14.8412295211,0.0,0.0,0.0,1.52997510988,7.4902,3.93196136378,0.0,3.33988,0.592081363777
 05/26  02:00:00,14.858361373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  03:00:00,14.870443166,0.0,0.0,0.0,1.52997510988,7.4902,3.93194141145,0.0,3.33988,0.592061411447
 05/26  04:00:00,15.5471143985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  05:00:00,19.7748102888,3.6592537239,0.0,0.0,4.58992532963,8.1892,43.8395625635,34.8977952333,8.3497,0.592067330198
 05/26  06:00:00,34.3908631352,3.6592537239,0.0110824310826,0.0,9.17985065927,19.4245,50.2224041817,29.485680324,16.6994,4.03732385769
 05/26  07:00:00,41.6440494437,3.6592537239,0.0119028700852,0.0,9.17985065927,26.9147,55.4431132952,15.2918425605,25.0491,15.1021707347
 05/26  08:00:00,41.6617870375,3.6592537239,0.0,0.0,9.17985065927,26.9147,56.8905572132,9.56603699407,33.3988,13.9257202191
 05/26  09:00:00,34.1999351531,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.8836424064,3.25328634482,25.0491,11.5812560616
 05/26  10:00:00,41.7084811026,3.6592537239,0.00273711192408,0.0,9.17985065927,26.9147,52.6160881227,0.455139813376,41.7485,10.4124483093
 05/26  11:00:00,42.4199043096,3.6592537239,0.00502742129554,0.0,9.17985065927,26.9147,53.3288897408,0.0,41.7485,11.5803897408
 05/26  12:00:00,41.8794567355,3.6592537239,0.104657427776,0.0,9.17985065927,26.9147,51.5833831671,0.0,41.7485,9.83488316706
 05/26  13:00:00,34.2713095329,3.6592537239,0.00297042386537,0.0,9.17985065927,19.4245,42.6736984106,0.0271219950877,33.3988,9.24777641549
 05/26  14:00:00,34.2782584208,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.5849873077,0.0277450774843,25.0491,7.50814223018
 05/26  15:00:00,34.2665596234,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.5064257307,0.0236721479258,33.3988,8.08395358279
 05/26  16:00:00,41.9574797358,3.6592537239,0.263909743899,0.0,9.17985065927,26.9147,57.6055488029,0.0,50.0982,7.50734880287
 05/26  17:00:00,42.6571938846,3.6592537239,0.953793385146,0.0,9.17985065927,26.9147,60.511788066,0.0,50.0982,10.413588066
 05/26  18:00:00,43.1389071467,3.6592537239,1.4406190134,0.0,9.17985065927,26.9147,64.0249733625,0.0,50.0982,13.9267733625
 05/26  19:00:00,34.7687368471,3.6592537239,0.575690595196,0.0,9.17985065927,19.4245,49.0825598183,0.0,33.3988,15.6837598183
 05/26  20:00:00,36.3503850831,3.6592537239,0.0606685094586,0.0,9.17985065927,19.4245,46.1640521335,0.0133274189131,33.3988,12.7519247146
 05/26  21:00:00,38.3143916802,3.6592537239,0.00162016659765,0.0,9.17985065927,19.4245,42.2814752487,3.30583078683,25.0491,13.9265444619
 05/26  22:00:00,38.2797826955,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.1368015638,12.8557608759,16.6994,11.5816406879
 05/26  23:00:00,39.0195809275,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.5965817064,20.8988835762,8.3497,6.34799813016
 05/26  24:00:00,22.2988739664,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.9432404806,32.4120599163,3.33988,5.19130056429
 05/27  01:00:00,14.8135132026,0.0,0.0,0.0,1.52997510988,7.4902,3.93193546391,0.0,3.33988,0.592055463914
 05/27  02:00:00,14.8376598331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  03:00:00,14.8482256634,0.0,0.0,0.0,1.52997510988,7.4902,3.93194139372,0.0,3.33988,0.592061393724
 05/27  04:00:00,14.9992643554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  05:00:00,19.2340559994,3.6592537239,0.0,0.0,4.58992532963,8.1892,47.5926210872,39.2229210872,8.3497,0.02
 05/27  06:00:00,34.1369351822,3.6592537239,0.0120301551797,0.0,9.17985065927,19.4245,54.1434872102,33.4066427666,16.6994,4.0374444436
 05/27  07:00:00,41.6041667516,3.6592537239,0.00800825641665,0.0,9.17985065927,26.9147,49.9174329335,20.8309012892,25.0491,4.03743164425
 05/27  08:00:00,41.6150632205,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.6810598895,18.2445666032,33.3988,4.03769328631
 05/27  09:00:00,34.1401484577,3.6592537239,0.00279321254024,0.0,9.17985065927,19.4245,56.8457293768,19.0450100749,25.0491,12.7516193018
 05/27  10:00:00,41.6432893926,3.6592537239,0.00941169151011,0.0,9.17985065927,26.9147,72.4305741323,19.1009756676,41.7485,11.5810984647
 05/27  11:00:00,42.3681104125,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.7738588715,9.27302935911,41.7485,12.7523295124
 05/27  12:00:00,41.7303464263,3.6592537239,0.0045084495846,0.0,9.17985065927,26.9147,55.7862678256,1.28580697489,41.7485,12.7519608507
 05/27  13:00:00,34.2202829893,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.0234448318,0.0433169500038,33.3988,11.5813278818
 05/27  14:00:00,34.22993583,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.4693607459,0.00778622117228,25.0491,10.4124745247
 05/27  15:00:00,34.2205007802,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.8107002544,0.0,33.3988,10.4119002544
 05/27  16:00:00,41.6403473843,3.6592537239,0.0119335125772,0.0,9.17985065927,26.9147,59.4826410965,0.714923769044,50.0982,8.6695173275
 05/27  17:00:00,41.6222976048,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.3613241134,1.85177572114,50.0982,10.4113483922
