Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/27  18:00:00,41.6357003305,3.6592537239,0.00568464406517,0.0,9.17985065927,26.9147,64.0236445347,0.0,50.0982,13.9254445347
 05/27  19:00:00,34.2751305168,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.3821557596,0.0563530987618,33.3988,13.9270026609
 05/27  20:00:00,35.2832865355,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.2822863893,7.13209995654,33.3988,12.7513864328
 05/27  21:00:00,38.3652850607,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.9224247725,12.9447332224,25.0491,13.9285915501
 05/27  22:00:00,38.2445475697,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.1240550903,18.012903867,16.6994,10.4117512232
 05/27  23:00:00,38.9938921789,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.4988676515,25.0649279425,8.3497,8.08423970901
 05/27  24:00:00,22.2765888302,3.6592537239,0.0,0.0,4.58992532963,8.1892,47.02955245,38.4978666189,3.33988,5.19180583109
 05/28  01:00:00,14.7846796778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  02:00:00,14.8096572975,0.0,0.0,0.0,1.52997510988,7.4902,3.93195049871,0.0,3.33988,0.59207049871
 05/28  03:00:00,14.822877029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  04:00:00,14.9782572417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,19.2189582747,3.6592537239,0.0,0.0,4.58992532963,8.1892,51.8270144178,42.8852207989,8.3497,0.592093618941
 05/28  06:00:00,34.1130230421,3.6592537239,0.00575662944912,0.0,9.17985065927,19.4245,58.8401558274,38.1030060673,16.6994,4.03774976008
 05/28  07:00:00,41.5929471362,3.6592537239,0.0104105959983,0.0,9.17985065927,26.9147,53.5013054516,24.4145739871,25.0491,4.03763146446
 05/28  08:00:00,41.6091168044,3.6592537239,0.0,0.0,9.17985065927,26.9147,56.8193723891,19.3826530172,33.3988,4.03791937189
 05/28  09:00:00,34.1361484435,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.0957205301,22.0091020976,25.0491,4.03751843254
 05/28  10:00:00,41.6432591097,3.6592537239,0.00886194917038,0.0,9.17985065927,26.9147,73.071729377,18.5715526915,41.7485,12.7516766855
 05/28  11:00:00,42.3662944293,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.3388568281,12.8384584488,41.7485,12.7518983793
 05/28  12:00:00,41.7044374738,3.6592537239,0.0,0.0,9.17985065927,26.9147,57.3276383429,5.74371131218,41.7485,9.83542703069
 05/28  13:00:00,34.1932979695,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.8293183734,2.01772793845,33.3988,10.4127904349
 05/28  14:00:00,34.2022115088,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.3444836042,3.21093219827,25.0491,8.08445140593
 05/28  15:00:00,34.1973553293,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.4518127745,2.54627594132,33.3988,7.50673683321
 05/28  16:00:00,41.6309760301,3.6592537239,0.0070697443522,0.0,9.17985065927,26.9147,57.8441072271,0.238523108579,50.0982,7.50738411848
 05/28  17:00:00,41.6235729364,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.4551203974,1.94511767273,50.0982,10.4118027247
 05/28  18:00:00,41.6156808196,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.2947496029,2.44461551263,50.0982,12.7519340902
 05/28  19:00:00,34.2576553889,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.6669808049,5.51581293866,33.3988,12.7523678662
 05/28  20:00:00,35.2897804086,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.0468410799,7.23539520795,33.3988,10.412645872
 05/28  21:00:00,38.3744114142,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.6965344611,18.8962750801,25.0491,12.751159381
 05/28  22:00:00,38.2405874404,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.536063847,29.0021080491,16.6994,9.83455579787
 05/28  23:00:00,38.9918425129,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.9389538795,33.822875097,8.3497,5.76637878249
 05/28  24:00:00,22.2783649249,3.6592537239,0.0,0.0,4.58992532963,8.1892,50.5179839521,40.8292667433,3.33988,6.34883720884
 05/29  01:00:00,14.7919242404,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  02:00:00,14.8196780513,0.0,0.0,0.0,1.52997510988,7.4902,3.93194310559,0.0,3.33988,0.592063105586
 05/29  03:00:00,14.8356537026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  04:00:00,14.9834260374,0.0,0.0,0.0,1.52997510988,7.4902,3.93194902323,0.0,3.33988,0.592069023231
 05/29  05:00:00,19.218263299,3.6592537239,0.0,0.0,4.58992532963,8.1892,53.9530990658,45.5833990658,8.3497,0.02
 05/29  06:00:00,34.1205969776,3.6592537239,0.0102293705087,0.0,9.17985065927,19.4245,60.0022550777,39.2651417893,16.6994,4.03771328843
 05/29  07:00:00,41.6011314169,3.6592537239,0.00994048503061,0.0,9.17985065927,26.9147,52.4068643989,23.3199314682,25.0491,4.0378329307
 05/29  08:00:00,41.6214250518,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.7467979707,17.3101022122,33.3988,4.03789575857
 05/29  09:00:00,34.1428200309,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.9027447662,20.8151504688,25.0491,4.03849429742
 05/29  10:00:00,41.6504066546,3.6592537239,0.0164526335369,0.0,9.17985065927,26.9147,72.6601195127,18.1599613598,41.7485,12.7516581529
 05/29  11:00:00,42.3810235014,3.6592537239,0.0,0.0,9.17985065927,26.9147,64.2267354846,9.72740222522,41.7485,12.7508332594
 05/29  12:00:00,41.7299875112,3.6592537239,0.0,0.0,9.17985065927,26.9147,51.9126381428,0.23412700559,41.7485,9.9300111372
 05/29  13:00:00,34.1931996727,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.6624500355,2.94740476425,33.3988,10.3162452712
 05/29  14:00:00,34.2040091179,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.1091824282,2.97717213426,25.0491,8.08291029397
 05/29  15:00:00,34.1838087824,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.7907953089,6.88434873625,33.3988,7.50764657264
 05/29  16:00:00,41.6084138302,3.6592537239,0.00678014812702,0.0,9.17985065927,26.9147,63.9046507721,6.29877454225,50.0982,7.50767622987
 05/29  17:00:00,41.6176528684,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.7154685795,3.20501636724,50.0982,10.4122522122
 05/29  18:00:00,41.6236081029,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.8489232489,0.0,50.0982,12.7507232489
 05/29  19:00:00,34.2684240182,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.338255511,1.18797313387,33.3988,12.7514823772
 05/29  20:00:00,35.2840515523,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.9176160454,7.10639178571,33.3988,10.4124242597
 05/29  21:00:00,38.3664638737,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.2449474187,19.4439693117,25.0491,12.751878107
 05/29  22:00:00,38.2435581363,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.4004202085,25.8670366992,16.6994,9.83398350929
 05/29  23:00:00,38.9864362638,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.4617617065,31.9207040936,8.3497,5.19135761296
 05/29  24:00:00,22.2567791481,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.8995423394,46.6356567013,3.33988,6.92400563809
 05/30  01:00:00,14.7641562837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,14.7776245923,0.0,0.0,0.0,1.52997510988,7.4902,3.93196742883,0.0,3.33988,0.592087428828
 05/30  03:00:00,14.7852481284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  04:00:00,15.4388187721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,19.6720334137,3.6592537239,0.0,0.0,4.58992532963,8.1892,73.5253272133,64.583533888,8.3497,0.592093325258
 05/30  06:00:00,34.315027639,3.6592537239,0.00927542347316,0.0,9.17985065927,19.4245,69.2943300219,48.5567026684,16.6994,4.0382273535
 05/30  07:00:00,41.5865654946,3.6592537239,0.00491783793476,0.0,9.17985065927,26.9147,70.441541558,30.2903026528,25.0491,15.1021389052
 05/30  08:00:00,41.6218505495,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.4364529582,21.1134026835,33.3988,13.9242502747
 05/30  09:00:00,34.1585075519,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.4179581517,13.7889216371,25.0491,11.5799365146
 05/30  10:00:00,41.6646698908,3.6592537239,0.00328087891798,0.0,9.17985065927,26.9147,61.9496307677,10.3668547798,41.7485,9.83427598787
 05/30  11:00:00,42.3842598378,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.737587442,1.40825384615,41.7485,11.5808335958
 05/30  12:00:00,41.7345032037,3.6592537239,0.00447395747942,0.0,9.17985065927,26.9147,52.1612708585,0.0,41.7485,10.4127708585
 05/30  13:00:00,34.2058486905,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.1547170115,0.0888094603483,33.3988,8.66710755116
 05/30  14:00:00,34.2096732604,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.5238941901,0.390640041105,25.0491,8.08415414899
 05/30  15:00:00,34.2018926087,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.5762714456,1.6697764157,33.3988,7.50769502991
 05/30  16:00:00,41.6398048725,3.6592537239,0.0156475975792,0.0,9.17985065927,26.9147,58.2925088871,0.111689042349,50.0982,8.08261984474
 05/30  17:00:00,41.6377687664,3.6592537239,0.00577352306543,0.0,9.17985065927,26.9147,59.9323824024,0.0,50.0982,9.83418240244
 05/30  18:00:00,41.7892010395,3.6592537239,0.144720170872,0.0,9.17985065927,26.9147,64.023694485,0.0,50.0982,13.925494485
 05/30  19:00:00,34.1403731206,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.5303873447,0.0293270834892,33.3988,15.1022602612
 05/30  20:00:00,35.1777021378,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.1604955884,0.0103607277953,33.3988,12.7513348606
 05/30  21:00:00,38.2803503293,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.7510388724,10.7737375133,25.0491,13.9282013591
 05/30  22:00:00,38.2486013938,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.8816439558,22.602226973,16.6994,11.5800169828
 05/30  23:00:00,38.9945336041,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.3075997085,30.6108928676,8.3497,6.34700684087
 05/30  24:00:00,22.2847969275,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.9574317262,36.4265928449,3.33988,5.1909588813
 05/31  01:00:00,14.7929696125,0.0,0.0,0.0,1.52997510988,7.4902,3.93197452619,0.0,3.33988,0.59209452619
 05/31  02:00:00,14.8035403453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  03:00:00,14.8123138495,0.0,0.0,0.0,1.52997510988,7.4902,3.9319582999,0.0,3.33988,0.592078299897
 05/31  04:00:00,14.9545979432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  05:00:00,19.1791860383,3.6592537239,0.0,0.0,4.58992532963,8.1892,66.3937157928,57.4519316023,8.3497,0.592084190438
 05/31  06:00:00,34.0896245059,3.6592537239,0.00929732146535,0.0,9.17985065927,19.4245,68.5626549944,47.8250778396,16.6994,4.03817715478
 05/31  07:00:00,41.5988080265,3.6592537239,0.00781432077486,0.0,9.17985065927,26.9147,66.6077876063,26.457021257,25.0491,15.1016663493
 05/31  08:00:00,41.638334036,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.8754624798,15.5518570493,33.3988,13.9248054305
 05/31  09:00:00,34.1769555485,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.950148115,8.89932093458,25.0491,11.0017271804
 05/31  10:00:00,41.6898965816,3.6592537239,0.00507927846688,0.0,9.17985065927,26.9147,56.2050912789,4.04397851602,41.7485,10.4126127629
 05/31  11:00:00,42.4219948373,3.6592537239,0.00244900650585,0.0,9.17985065927,26.9147,53.3328081612,0.00368496777157,41.7485,11.5806231934
 05/31  12:00:00,42.0983909129,3.6592537239,0.312853536288,0.0,9.17985065927,26.9147,52.1340650753,0.0,41.7485,10.3855650753
 05/31  13:00:00,34.3807603352,3.6592537239,0.0987871652739,0.0,9.17985065927,19.4245,42.094961908,0.0,33.3988,8.69616190799
 05/31  14:00:00,34.295551787,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.5662210416,0.00974028683591,25.0491,7.50738075477
 05/31  15:00:00,34.294367595,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.4825018056,0.0,33.3988,8.08370180564
 05/31  16:00:00,42.6331559281,3.6592537239,0.918856587263,0.0,9.17985065927,26.9147,57.6063776398,0.0,50.0982,7.50817763982
 05/31  17:00:00,43.6795100099,3.6592537239,1.96191990886,0.0,9.17985065927,26.9147,60.5103727995,0.0,50.0982,10.4121727995
 05/31  18:00:00,44.7831346089,3.6592537239,3.06452071917,0.0,9.17985065927,26.9147,64.0212988134,0.0,50.0982,13.9230988134
 05/31  19:00:00,35.4648722195,3.6592537239,1.08756054767,0.0,9.17985065927,19.4245,48.5001504894,0.0,33.3988,15.1013504894
 05/31  20:00:00,35.524845779,3.6592537239,0.133939251346,0.0,9.17985065927,19.4245,46.1597079677,0.00943465830507,33.3988,12.7514733094
 05/31  21:00:00,38.4436564946,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.108222142,0.138318575998,25.0491,13.920803566
 05/31  22:00:00,38.3002723841,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.4869965466,5.78723547548,16.6994,11.0003610711
 05/31  23:00:00,39.0476335752,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.625625102,12.3519126232,8.3497,6.92401247883
 05/31  24:00:00,22.3302169394,3.6592537239,0.0,0.0,4.58992532963,8.1892,31.3040182598,22.7719343179,3.33988,5.19220394191
 06/01  01:00:00,14.8384284502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  02:00:00,14.8597079778,0.0,0.0,0.0,1.52997510988,7.4902,3.93197024813,0.0,3.33988,0.592090248126
 06/01  03:00:00,14.8663690992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  04:00:00,15.013796063,0.0,0.0,0.0,1.52997510988,7.4902,3.93195031264,0.0,3.33988,0.592070312644
 06/01  05:00:00,19.2532845003,3.6592537239,0.0,0.0,4.58992532963,8.1892,42.4280075506,34.0583075506,8.3497,0.02
 06/01  06:00:00,34.1786183142,3.6592537239,0.0116144532156,0.0,9.17985065927,19.4245,43.4028941899,22.6658410628,16.6994,4.03765312708
 06/01  07:00:00,41.6720849259,3.6592537239,0.012555292127,0.0,9.17985065927,26.9147,47.6953073791,7.54451650289,25.0491,15.1016908762
 06/01  08:00:00,41.7085034541,3.6592537239,0.00601077436294,0.0,9.17985065927,26.9147,48.0165330421,0.692037089319,33.3988,13.9256959528
 06/01  09:00:00,34.2479629339,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.6432024731,0.0140926731839,25.0491,11.5800097999
 06/01  10:00:00,41.8445849177,3.6592537239,0.0731581819177,0.0,9.17985065927,26.9147,51.5823590789,0.0,41.7485,9.83385907889
 06/01  11:00:00,43.8202064698,3.6592537239,1.31454086434,0.0,9.17985065927,26.9147,53.328047035,0.0,41.7485,11.579547035
 06/01  12:00:00,45.4042693446,3.6592537239,3.53897942964,0.0,9.17985065927,26.9147,52.1606004033,0.0,41.7485,10.4121004033
 06/01  13:00:00,37.9224830052,3.6592537239,3.57650630532,0.0,9.17985065927,19.4245,42.0691344,0.0,33.3988,8.67033440004
 06/01  14:00:00,36.8138045022,3.6592537239,2.46667697728,0.0,9.17985065927,19.4245,32.5566714161,0.0,25.0491,7.50757141613
 06/01  15:00:00,35.9750496452,3.6592537239,1.63108854228,0.0,9.17985065927,19.4245,41.4830339001,0.0,33.3988,8.08423390011
 06/01  16:00:00,44.5103313054,3.6592537239,2.73294959657,0.0,9.17985065927,26.9147,57.6054301766,0.0,50.0982,7.50723017661
 06/01  17:00:00,45.3048927767,3.6592537239,3.55188432904,0.0,9.17985065927,26.9147,60.5090530322,0.0,50.0982,10.4108530322
 06/01  18:00:00,46.3682635267,3.6592537239,4.61391626486,0.0,9.17985065927,26.9147,64.0187960968,0.0,50.0982,13.9205960968
 06/01  19:00:00,37.9797713284,3.6592537239,3.54268352838,0.0,9.17985065927,19.4245,48.5008302055,0.0,33.3988,15.1020302055
 06/01  20:00:00,38.3077125981,3.6592537239,2.83512226589,0.0,9.17985065927,19.4245,46.1499143384,0.0,33.3988,12.7511143384
 06/01  21:00:00,39.3873729356,3.6592537239,0.840577438502,0.0,9.17985065927,19.4245,38.9680654131,0.0,25.0491,13.9189654131
 06/01  22:00:00,38.4161643288,3.6592537239,0.0243267029175,0.0,9.17985065927,19.4245,27.7577501943,0.0561888113266,16.6994,11.002161383
 06/01  23:00:00,39.1206680379,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.7930115652,0.0952675618262,8.3497,6.34804400336
 06/01  24:00:00,22.3924082462,3.6592537239,0.0,0.0,4.58992532963,8.1892,15.7902736834,6.68432996732,3.33988,5.76606371612
 06/02  01:00:00,14.904222876,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  02:00:00,14.9188088189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,14.9050064615,0.0,0.0,0.0,1.52997510988,7.4902,3.93194929196,0.0,3.33988,0.592069291961
 06/02  04:00:00,15.5567579435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  05:00:00,19.7839485252,3.6592537239,0.0,0.0,4.58992532963,8.1892,42.3243632913,33.3825881016,8.3497,0.592075189754
 06/02  06:00:00,34.4399305828,3.6592537239,0.0141523738241,0.0,9.17985065927,19.4245,41.2964577082,20.5593272637,16.6994,4.0377304445
 06/02  07:00:00,41.7027385184,3.6592537239,0.0157946066963,0.0,9.17985065927,26.9147,42.1839574975,2.03404808026,25.0491,15.1008094172
 06/02  08:00:00,41.7572583986,3.6592537239,0.00767913813023,0.0,9.17985065927,26.9147,47.3209329416,0.0,33.3988,13.9221329416
 06/02  09:00:00,34.3023895037,3.6592537239,0.00184726230016,0.0,9.17985065927,19.4245,36.0569670915,0.00478425118311,25.0491,11.0030828403
 06/02  10:00:00,42.7556296667,3.6592537239,0.940902924206,0.0,9.17985065927,26.9147,52.1602953381,0.0,41.7485,10.4117953381
 06/02  11:00:00,47.7833889992,3.6592537239,5.20905718124,0.0,9.17985065927,26.9147,53.3270706502,0.0,41.7485,11.5785706502
 06/02  12:00:00,48.5228084001,3.6592537239,6.6059564212,0.0,9.17985065927,26.9147,51.5822487755,0.0,41.7485,9.83374877545
 06/02  13:00:00,40.145401407,3.6592537239,5.76944272128,0.0,9.17985065927,19.4245,42.6442229956,0.0,33.3988,9.24542299556
 06/02  14:00:00,39.1188821133,3.6592537239,4.74007213729,0.0,9.17985065927,19.4245,32.5556955932,0.0,25.0491,7.50659559322
 06/02  15:00:00,37.8676439884,3.6592537239,3.49831957997,0.0,9.17985065927,19.4245,40.9058361941,0.0,33.3988,7.50703619407
 06/02  16:00:00,46.5863365191,3.6592537239,4.77064877628,0.0,9.17985065927,26.9147,58.1815656654,0.0,50.0982,8.08336566541
 06/02  17:00:00,47.7690807701,3.6592537239,5.98008888195,0.0,9.17985065927,26.9147,59.9322276264,0.0,50.0982,9.83402762637
 06/02  18:00:00,48.2717955008,3.6592537239,6.49256979562,0.0,9.17985065927,26.9147,64.0235395948,0.0,50.0982,13.9253395948
 06/02  19:00:00,38.8043695444,3.6592537239,4.5334334498,0.0,9.17985065927,19.4245,48.4994175366,0.0,33.3988,15.1006175366
 06/02  20:00:00,38.1226494745,3.6592537239,2.81641634994,0.0,9.17985065927,19.4245,46.1490836447,0.0,33.3988,12.7502836447
 06/02  21:00:00,39.0327641301,3.6592537239,0.614516341938,0.0,9.17985065927,19.4245,38.972938705,0.0,25.0491,13.923838705
 06/02  22:00:00,38.4162737886,3.6592537239,0.0155571241389,0.0,9.17985065927,19.4245,28.3297402718,0.0508772537982,16.6994,11.579463018
 06/02  23:00:00,39.1319824176,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.8185059366,0.120958365631,8.3497,6.34784757097
 06/02  24:00:00,22.3888255811,3.6592537239,0.00319237219071,0.0,4.58992532963,8.1892,19.1477605291,10.6166075919,3.33988,5.19127293719
 06/03  01:00:00,14.8911308211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,14.9104560315,0.0,0.0,0.0,1.52997510988,7.4902,3.93197356879,0.0,3.33988,0.592093568791
 06/03  03:00:00,14.9117537394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.0721657505,0.0,0.0,0.0,1.52997510988,7.4902,3.93192771706,0.0,3.33988,0.592047717062
 06/03  05:00:00,19.3162153108,3.6592537239,0.0,0.0,4.58992532963,8.1892,30.8715734872,22.5018734872,8.3497,0.02
 06/03  06:00:00,34.2437006835,3.6592537239,0.0141366130321,0.0,9.17985065927,19.4245,31.6563400871,10.9195613342,16.6994,4.03737875282
 06/03  07:00:00,41.7474791009,3.6592537239,0.0256512230215,0.0,9.17985065927,26.9147,29.0985187144,0.0118137613529,25.0491,4.03760495305
 06/03  08:00:00,41.7759922208,3.6592537239,0.0129908270356,0.0,9.17985065927,26.9147,37.4368954347,0.0,33.3988,4.03809543467
 06/03  09:00:00,34.3047373267,3.6592537239,0.00296043731673,0.0,9.17985065927,19.4245,37.8075764597,0.00814438093243,25.0491,12.7503320788
 06/03  10:00:00,42.6787360156,3.6592537239,0.865919568971,0.0,9.17985065927,26.9147,52.749899922,0.0,41.7485,11.001399922
 06/03  11:00:00,46.0241086241,3.6592537239,3.4708657641,0.0,9.17985065927,26.9147,54.4980654261,0.0,41.7485,12.7495654261
 06/03  12:00:00,46.1034194052,3.6592537239,4.20976092173,0.0,9.17985065927,26.9147,54.4992611765,0.0,41.7485,12.7507611765
 06/03  13:00:00,37.3168201999,3.6592537239,2.97589307004,0.0,9.17985065927,19.4245,44.3979738968,0.0,33.3988,10.9991738968
 06/03  14:00:00,36.6437795941,3.6592537239,2.30143935635,0.0,9.17985065927,19.4245,35.460484831,0.0,25.0491,10.411384831
 06/03  15:00:00,37.0525825217,3.6592537239,2.70264545075,0.0,9.17985065927,19.4245,43.8101254094,0.0,33.3988,10.4113254094
 06/03  16:00:00,44.8511374118,3.6592537239,3.04784995264,0.0,9.17985065927,26.9147,58.7677516638,0.0,50.0982,8.66955166377
 06/03  17:00:00,43.7789096022,3.6592537239,2.03953333355,0.0,9.17985065927,26.9147,60.5091539819,0.0,50.0982,10.4109539819
 06/03  18:00:00,44.3760472072,3.6592537239,2.64913849584,0.0,9.17985065927,26.9147,63.444120594,0.0,50.0982,13.345920594
 06/03  19:00:00,35.5745943848,3.6592537239,1.19267025813,0.0,9.17985065927,19.4245,47.3264372499,0.0,33.3988,13.9276372499
 06/03  20:00:00,35.5239619271,3.6592537239,0.126917728472,0.0,9.17985065927,19.4245,46.1577157538,0.00823544542543,33.3988,12.7506803083
 06/03  21:00:00,38.4610980512,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.0229048915,0.0506513464017,25.0491,13.9231535451
 06/03  22:00:00,38.3191219124,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.4190709516,0.631978729519,16.6994,10.0876922221
 06/03  23:00:00,39.0616157069,3.6592537239,0.0,0.0,9.17985065927,19.4245,24.1326343057,7.95249681066,8.3497,7.83043749501
 06/03  24:00:00,22.3335659353,3.6592537239,0.0,0.0,4.58992532963,8.1892,31.7793518838,23.2481021508,3.33988,5.191369733
 06/04  01:00:00,14.8518320038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  02:00:00,14.8828072646,0.0,0.0,0.0,1.52997510988,7.4902,3.93193301578,0.0,3.33988,0.592053015785
 06/04  03:00:00,14.8952126737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  04:00:00,15.0554894295,0.0,0.0,0.0,1.52997510988,7.4902,3.93193894949,0.0,3.33988,0.592058949494
 06/04  05:00:00,19.2851976491,3.6592537239,0.0,0.0,4.58992532963,8.1892,36.5231684467,28.1534684467,8.3497,0.02
 06/04  06:00:00,34.1804896418,3.6592537239,0.0112301002526,0.0,9.17985065927,19.4245,43.7338651165,22.9970432933,16.6994,4.03742182324
 06/04  07:00:00,41.658361939,3.6592537239,0.00756231961932,0.0,9.17985065927,26.9147,36.1728255484,7.08597615093,25.0491,4.0377493975
 06/04  08:00:00,41.6708258552,3.6592537239,0.0,0.0,9.17985065927,26.9147,41.3647650859,3.92776206985,33.3988,4.03820301602
 06/04  09:00:00,34.1832102843,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.6603947787,10.5735011108,25.0491,4.03779366783
 06/04  10:00:00,41.7165894654,3.6592537239,0.0213627831204,0.0,9.17985065927,26.9147,57.0993085047,3.180181072,41.7485,12.1706274327
 06/04  11:00:00,42.4342641695,3.6592537239,0.00207767197001,0.0,9.17985065927,26.9147,54.4992249935,0.0,41.7485,12.7507249935
 06/04  12:00:00,41.782550333,3.6592537239,0.00377901309261,0.0,9.17985065927,26.9147,52.1588488231,0.0,41.7485,10.4103488231
 06/04  13:00:00,34.2596267481,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.2495293296,0.017371882663,33.3988,9.83335744698
 06/04  14:00:00,34.257058535,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.8634959188,0.0441782520788,25.0491,7.7702176667
 06/04  15:00:00,34.2587230345,3.6592537239,0.00554980983428,0.0,9.17985065927,19.4245,41.2188912543,0.0,33.3988,7.82009125433
 06/04  16:00:00,41.7408001963,3.6592537239,0.0508396200937,0.0,9.17985065927,26.9147,57.6048189746,0.0,50.0982,7.50661897463
 06/04  17:00:00,41.9640443617,3.6592537239,0.277324860813,0.0,9.17985065927,26.9147,60.5102406033,0.0,50.0982,10.4120406033
 06/04  18:00:00,42.1273746448,3.6592537239,0.455782799424,0.0,9.17985065927,26.9147,62.2694782645,0.0,50.0982,12.1712782645
 06/04  19:00:00,34.3118891686,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.1854974289,0.036583399132,33.3988,12.7501140298
 06/04  20:00:00,35.3248847731,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.9768676126,0.166697848992,33.3988,10.4113697636
 06/04  21:00:00,38.4086613854,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.1714035798,8.95124701118,25.0491,12.1710565686
 06/04  22:00:00,38.2826258332,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.0292626569,14.9198405621,16.6994,10.4100220947
 06/04  23:00:00,39.0307451848,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.4868960657,17.946028292,8.3497,5.19116777368
 06/04  24:00:00,22.3172971888,3.6592537239,0.0,0.0,4.58992532963,8.1892,36.1812514331,26.493359404,3.33988,6.34801202908
 06/05  01:00:00,14.8313219209,0.0,0.0,0.0,1.52997510988,7.4902,3.93193419663,0.0,3.33988,0.592054196635
 06/05  02:00:00,14.8567273955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  03:00:00,14.8665087705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  04:00:00,15.0080603586,0.0,0.0,0.0,1.52997510988,7.4902,3.93194012846,0.0,3.33988,0.592060128463
 06/05  05:00:00,19.2400182353,3.6592537239,0.0,0.0,4.58992532963,8.1892,45.1543104431,36.7846104431,8.3497,0.02
 06/05  06:00:00,34.1550800845,3.6592537239,0.010904707813,0.0,9.17985065927,19.4245,49.0254769361,28.2880857528,16.6994,4.03799118333
 06/05  07:00:00,41.637876137,3.6592537239,0.00611854197831,0.0,9.17985065927,26.9147,54.1976473667,14.0484476811,25.0491,15.1000996855
 06/05  08:00:00,41.666779613,3.6592537239,0.0,0.0,9.17985065927,26.9147,53.4107441822,6.08799357294,33.3988,13.9239506092
 06/05  09:00:00,34.2068452413,3.6592537239,0.00083569432532,0.0,9.17985065927,19.4245,37.3076634339,0.681954521219,25.0491,11.5766089127
 06/05  10:00:00,41.7133592067,3.6592537239,0.00216031104038,0.0,9.17985065927,26.9147,51.5816510132,0.0,41.7485,9.83315101315
 06/05  11:00:00,42.5366405289,3.6592537239,0.0820639557356,0.0,9.17985065927,26.9147,53.3280964658,0.0,41.7485,11.5795964658
 06/05  12:00:00,42.6024466005,3.6592537239,0.789092557146,0.0,9.17985065927,26.9147,51.5823390451,0.0,41.7485,9.83383904507
 06/05  13:00:00,34.9083898129,3.6592537239,0.612549222188,0.0,9.17985065927,19.4245,42.6431463831,0.0,33.3988,9.24434638308
 06/05  14:00:00,34.552464468,3.6592537239,0.243960986726,0.0,9.17985065927,19.4245,32.5559110201,0.0,25.0491,7.5068110201
 06/05  15:00:00,34.4726110976,3.6592537239,0.168449064924,0.0,9.17985065927,19.4245,40.9061421218,0.0,33.3988,7.50734212178
 06/05  16:00:00,42.9743380633,3.6592537239,1.25793403677,0.0,9.17985065927,26.9147,57.6050183574,0.0,50.0982,7.50681835743
 06/05  17:00:00,44.4521523316,3.6592537239,2.72907219461,0.0,9.17985065927,26.9147,60.5090801761,0.0,50.0982,10.4108801761
 06/05  18:00:00,45.2063317772,3.6592537239,3.4867688446,0.0,9.17985065927,26.9147,64.0226084223,0.0,50.0982,13.9244084223
 06/05  19:00:00,36.2963372285,3.6592537239,1.90679943941,0.0,9.17985065927,19.4245,48.4988882295,0.0,33.3988,15.1000882295
 06/05  20:00:00,36.1853814069,3.6592537239,0.769712166828,0.0,9.17985065927,19.4245,45.5702305717,0.0,33.3988,12.1714305717
 06/05  21:00:00,38.487073242,3.6592537239,0.00707026833956,0.0,9.17985065927,19.4245,39.0067711479,0.0341810987394,25.0491,13.9234900492
 06/05  22:00:00,38.3229079187,3.6592537239,0.0,0.0,9.17985065927,19.4245,29.4216009545,1.14319570927,16.6994,11.5790052452
 06/05  23:00:00,39.0493442874,3.6592537239,0.0,0.0,9.17985065927,19.4245,26.3842630404,11.6863519803,8.3497,6.34821106009
 06/05  24:00:00,22.3189914086,3.6592537239,0.0,0.0,4.58992532963,8.1892,35.6821391588,27.1509817597,3.33988,5.19127739915
 06/06  01:00:00,14.8272881034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  02:00:00,14.8440111293,0.0,0.0,0.0,1.52997510988,7.4902,3.93197634846,0.0,3.33988,0.592096348457
 06/06  03:00:00,14.850542715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  04:00:00,15.5111390159,0.0,0.0,0.0,1.52997510988,7.4902,3.93193051098,0.0,3.33988,0.592050510979
 06/06  05:00:00,19.7480230221,3.6592537239,0.0,0.0,4.58992532963,8.1892,48.4896595985,40.1199595985,8.3497,0.02
 06/06  06:00:00,34.4020308411,3.6592537239,0.00971494411243,0.0,9.17985065927,19.4245,47.4542643325,26.7172999623,16.6994,4.03756437026
 06/06  07:00:00,41.6796105753,3.6592537239,0.00832213544745,0.0,9.17985065927,26.9147,46.3637603462,6.2148289362,25.0491,15.09983141
 06/06  08:00:00,41.7384976712,3.6592537239,0.0087328865215,0.0,9.17985065927,26.9147,47.322426224,0.0,33.3988,13.923626224
 06/06  09:00:00,34.2821773896,3.6592537239,0.000786489319166,0.0,9.17985065927,19.4245,36.0589311763,0.00880451422281,25.0491,11.0010266621
 06/06  10:00:00,42.0545866535,3.6592537239,0.266643112263,0.0,9.17985065927,26.9147,52.1602771343,0.0,41.7485,10.4117771343
 06/06  11:00:00,44.1822276972,3.6592537239,1.67776612815,0.0,9.17985065927,26.9147,52.7484714037,0.0,41.7485,10.9999714037
 06/06  12:00:00,46.099599109,3.6592537239,4.22574399364,0.0,9.17985065927,26.9147,52.1590679738,0.0,41.7485,10.4105679738
 06/06  13:00:00,38.8804844759,3.6592537239,4.52667879925,0.0,9.17985065927,19.4245,42.0668141135,0.0,33.3988,8.66801411351
 06/06  14:00:00,37.7498037945,3.6592537239,3.39695288473,0.0,9.17985065927,19.4245,32.5553506432,0.0,25.0491,7.50625064323
 06/06  15:00:00,37.4880570779,3.6592537239,3.12917763338,0.0,9.17985065927,19.4245,41.4821582797,0.0,33.3988,8.08335827965
 06/06  16:00:00,45.6394417921,3.6592537239,3.87083804627,0.0,9.17985065927,26.9147,57.6063424615,0.0,50.0982,7.5081424615
 06/06  17:00:00,45.8527316384,3.6592537239,4.09766874528,0.0,9.17985065927,26.9147,59.9308627467,0.0,50.0982,9.83266274673
 06/06  18:00:00,45.9758329313,3.6592537239,4.24084600672,0.0,9.17985065927,26.9147,64.0226661111,0.0,50.0982,13.9244661111
 06/06  19:00:00,36.5413738554,3.6592537239,2.31785833898,0.0,9.17985065927,19.4245,48.4971269326,0.0,33.3988,15.0983269326
 06/06  20:00:00,36.4421718287,3.6592537239,1.16959714762,0.0,9.17985065927,19.4245,46.1478743378,0.0,33.3988,12.7490743378
 06/06  21:00:00,38.4956708196,3.6592537239,0.107399083879,0.0,9.17985065927,19.4245,38.404215245,0.0127412547837,25.0491,13.3423739902
 06/06  22:00:00,38.3603560077,3.6592537239,0.0,0.0,9.17985065927,19.4245,28.3877572911,0.109931636346,16.6994,11.5784256548
 06/06  23:00:00,39.0813211374,3.6592537239,0.0,0.0,9.17985065927,19.4245,18.8034130997,4.1061461349,8.3497,6.34756696483
 06/06  24:00:00,22.3495520763,3.6592537239,0.0,0.0,4.58992532963,8.1892,26.5775950861,18.0466882132,3.33988,5.19102687286
 06/07  01:00:00,14.8587667021,0.0,0.0,0.0,1.52997510988,7.4902,3.93194878127,0.0,3.33988,0.59206878127
 06/07  02:00:00,14.8716088946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  03:00:00,14.8790159019,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  04:00:00,15.0318308576,0.0,0.0,0.0,1.52997510988,7.4902,3.93195468501,0.0,3.33988,0.592074685012
 06/07  05:00:00,19.2675783466,3.6592537239,0.0,0.0,4.58992532963,8.1892,39.5750354107,31.2053354107,8.3497,0.02
 06/07  06:00:00,34.1770766939,3.6592537239,0.0117514788451,0.0,9.17985065927,19.4245,45.1867557185,24.4500076708,16.6994,4.03734804764
 06/07  07:00:00,41.6688603126,3.6592537239,0.0208263869418,0.0,9.17985065927,26.9147,52.0952928948,11.9467971147,25.0491,15.0993957801
 06/07  08:00:00,41.6840812258,3.6592537239,0.0,0.0,9.17985065927,26.9147,51.9101464653,4.58808834856,33.3988,13.9232581167
 06/07  09:00:00,34.2181978829,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.4050101896,0.354096189465,25.0491,11.0018140001
 06/07  10:00:00,41.7207146795,3.6592537239,0.00542978580966,0.0,9.17985065927,26.9147,52.1585863087,0.0,41.7485,10.4100863087
 06/07  11:00:00,42.5444661485,3.6592537239,0.0855787003734,0.0,9.17985065927,26.9147,52.7549902874,0.00496284892669,41.7485,11.0015274385
 06/07  12:00:00,42.911745071,3.6592537239,1.09153588944,0.0,9.17985065927,26.9147,52.1592603504,0.0,41.7485,10.4107603504
 06/07  13:00:00,35.2186694296,3.6592537239,0.917083792248,0.0,9.17985065927,19.4245,42.0681831176,0.0,33.3988,8.66938311762
 06/07  14:00:00,34.6815809993,3.6592537239,0.372772576456,0.0,9.17985065927,19.4245,32.5561927293,0.0,25.0491,7.50709272928
 06/07  15:00:00,35.1459475019,3.6592537239,0.825581383015,0.0,9.17985065927,19.4245,41.4812037707,0.0,33.3988,8.08240377071
 06/07  16:00:00,43.5889046046,3.6592537239,1.8611303522,0.0,9.17985065927,26.9147,57.6042965184,0.0,50.0982,7.50609651835
 06/07  17:00:00,44.4454763936,3.6592537239,2.72201262132,0.0,9.17985065927,26.9147,59.9321766374,0.0,50.0982,9.83397663739
 06/07  18:00:00,44.7861444837,3.6592537239,3.07260147205,0.0,9.17985065927,26.9147,64.0209912974,0.0,50.0982,13.9227912974
 06/07  19:00:00,35.1729330102,3.6592537239,0.813179602116,0.0,9.17985065927,19.4245,48.4981437582,0.0,33.3988,15.0993437582
 06/07  20:00:00,35.5227995284,3.6592537239,0.143826242605,0.0,9.17985065927,19.4245,45.5702039856,0.0,33.3988,12.1714039856
 06/07  21:00:00,38.4372266249,3.6592537239,0.00113873946746,0.0,9.17985065927,19.4245,39.4167279674,0.44213394347,25.0491,13.925494024
 06/07  22:00:00,38.2904559854,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.4067929147,7.12807963176,16.6994,11.579313283
 06/07  23:00:00,39.0325398913,3.6592537239,0.0,0.0,9.17985065927,19.4245,30.0349734317,15.3376055993,8.3497,6.34766783237
 06/07  24:00:00,22.3028067813,3.6592537239,0.0,0.0,4.58992532963,8.1892,38.4140524444,29.8827779884,3.33988,5.19139445601
 06/08  01:00:00,14.807683267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  02:00:00,14.820575706,0.0,0.0,0.0,1.52997510988,7.4902,3.93196461396,0.0,3.33988,0.592084613962
 06/08  03:00:00,14.8174395338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  04:00:00,14.9548228575,0.0,0.0,0.0,1.52997510988,7.4902,3.93194466138,0.0,3.33988,0.592064661379
 06/08  05:00:00,19.1840967842,3.6592537239,0.0,0.0,4.58992532963,8.1892,63.7514304344,55.3817304344,8.3497,0.02
 06/08  06:00:00,34.1057127753,3.6592537239,0.00815176393129,0.0,9.17985065927,19.4245,61.8389235018,41.1017967747,16.6994,4.03772672708
 06/08  07:00:00,41.6234232845,3.6592537239,0.0112977696459,0.0,9.17985065927,26.9147,59.800574831,19.6519212924,25.0491,15.0995535386
 06/08  08:00:00,41.6610894641,3.6592537239,0.0,0.0,9.17985065927,26.9147,56.1323375663,9.39319508244,33.3988,13.3403424839
 06/08  09:00:00,34.193262406,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.3984766281,3.77010297462,25.0491,11.5792736535
 06/08  10:00:00,41.6888267066,3.6592537239,0.00262222877182,0.0,9.17985065927,26.9147,55.6912381365,4.10967831226,41.7485,9.83305982423
 06/08  11:00:00,42.4485999762,3.6592537239,0.0127675962455,0.0,9.17985065927,26.9147,53.3269097732,0.0,41.7485,11.5784097732
 06/08  12:00:00,42.5346580573,3.6592537239,0.72628703904,0.0,9.17985065927,26.9147,51.581845086,0.0,41.7485,9.83334508601
 06/08  13:00:00,34.9493936352,3.6592537239,0.654623766425,0.0,9.17985065927,19.4245,42.6435763688,0.0,33.3988,9.24477636879
 06/08  14:00:00,34.4892536443,3.6592537239,0.186154107582,0.0,9.17985065927,19.4245,32.5550478462,0.0,25.0491,7.50594784619
 06/08  15:00:00,34.4143437146,3.6592537239,0.117652742615,0.0,9.17985065927,19.4245,40.905329133,0.0,33.3988,7.50652913299
 06/08  16:00:00,42.5641637238,3.6592537239,0.857607719036,0.0,9.17985065927,26.9147,57.6052077506,0.0,50.0982,7.50700775057
 06/08  17:00:00,42.7041016855,3.6592537239,1.01009074888,0.0,9.17985065927,26.9147,60.5090730115,0.0,50.0982,10.4108730115
 06/08  18:00:00,42.9806998375,3.6592537239,1.29440781813,0.0,9.17985065927,26.9147,63.4409693207,0.0,50.0982,13.3427693207
 06/08  19:00:00,34.9642401919,3.6592537239,0.615317658235,0.0,9.17985065927,19.4245,48.4978938014,0.0,33.3988,15.0990938014
 06/08  20:00:00,35.4827641312,3.6592537239,0.111329156327,0.0,9.17985065927,19.4245,46.1533301329,0.00553883546813,33.3988,12.7489912975
 06/08  21:00:00,38.4312468382,3.6592537239,0.00114293296538,0.0,9.17985065927,19.4245,39.4439681242,0.474130664133,25.0491,13.9207374601
 06/08  22:00:00,38.2904820841,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.0223360528,7.32232423596,16.6994,11.0006118168
 06/08  23:00:00,39.038374946,3.6592537239,0.0,0.0,9.17985065927,19.4245,28.8491123656,14.1514561425,8.3497,6.3479562231
 06/08  24:00:00,22.3239598052,3.6592537239,0.0,0.0,4.58992532963,8.1892,31.835647676,23.3047634087,3.33988,5.19100426735
 06/09  01:00:00,14.8377608817,0.0,0.0,0.0,1.52997510988,7.4902,3.93197244104,0.0,3.33988,0.592092441039
 06/09  02:00:00,14.8563595546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  03:00:00,14.8646536249,0.0,0.0,0.0,1.52997510988,7.4902,3.93192658353,0.0,3.33988,0.592046583528
 06/09  04:00:00,15.5433606248,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  05:00:00,19.7841428054,3.6592537239,0.0,0.0,4.58992532963,8.1892,41.3499786154,32.9802786154,8.3497,0.02
 06/09  06:00:00,34.4091262988,3.6592537239,0.011165547222,0.0,9.17985065927,19.4245,46.1450228994,25.4084409404,16.6994,4.03718195899
 06/09  07:00:00,41.652358825,3.6592537239,0.00907418210645,0.0,9.17985065927,26.9147,51.9653060019,11.8174344803,25.0491,15.0987715216
 06/09  08:00:00,41.6933199447,3.6592537239,0.0029109541105,0.0,9.17985065927,26.9147,49.6430481268,2.3201421912,33.3988,13.9241059356
 06/09  09:00:00,34.2285280752,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.0588352885,0.00827169441975,25.0491,11.0014635941
 06/09  10:00:00,41.7060322345,3.6592537239,0.00323699266315,0.0,9.17985065927,26.9147,52.8181799923,0.660319448462,41.7485,10.4093605439
 06/09  11:00:00,42.394059414,3.6592537239,0.00379966037898,0.0,9.17985065927,26.9147,53.6302011421,0.881796189233,41.7485,10.9999049529
 06/09  12:00:00,42.0123939903,3.6592537239,0.23529021811,0.0,9.17985065927,26.9147,51.5820471819,0.0,41.7485,9.83354718193
 06/09  13:00:00,34.2519179244,3.6592537239,0.001258369304,0.0,9.17985065927,19.4245,42.6867918958,0.0424142276138,33.3988,9.2455776682
 06/09  14:00:00,34.2494321263,3.6592537239,0.00448380749667,0.0,9.17985065927,19.4245,32.5685740685,0.0123179608476,25.0491,7.50715610768
 06/09  15:00:00,34.2473396455,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9218408501,0.0175178146131,33.3988,7.50552303552
 06/09  16:00:00,41.7353323463,3.6592537239,0.0585474026238,0.0,9.17985065927,26.9147,57.6050570174,0.0,50.0982,7.50685701743
 06/09  17:00:00,42.0637847166,3.6592537239,0.391652620347,0.0,9.17985065927,26.9147,60.5081838789,0.0,50.0982,10.4099838789
 06/09  18:00:00,42.4709576219,3.6592537239,0.800906692512,0.0,9.17985065927,26.9147,63.4392820378,0.0,50.0982,13.3410820378
 06/09  19:00:00,34.3622436174,3.6592537239,0.186881430489,0.0,9.17985065927,19.4245,48.4976057261,0.0,33.3988,15.0988057261
 06/09  20:00:00,35.2157953212,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.1761566491,0.028897256121,33.3988,12.748459393
 06/09  21:00:00,38.3137469001,3.6592537239,0.00169366432713,0.0,9.17985065927,19.4245,39.6996893988,1.31037338101,25.0491,13.3402160178
 06/09  22:00:00,38.2837886519,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.5662093149,10.2882106044,16.6994,11.5785987104
 06/09  23:00:00,39.0175793664,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.1443082355,20.446972655,8.3497,6.34763558048
 06/09  24:00:00,22.2802369542,3.6592537239,0.0,0.0,4.58992532963,8.1892,47.1398822153,38.608733637,3.33988,5.19126857833
 06/10  01:00:00,14.7924296329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  02:00:00,14.8217171382,0.0,0.0,0.0,1.52997510988,7.4902,3.93193252227,0.0,3.33988,0.592052522273
 06/10  03:00:00,14.8336671135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  04:00:00,14.9844061128,0.0,0.0,0.0,1.52997510988,7.4902,3.93193845677,0.0,3.33988,0.592058456768
 06/10  05:00:00,19.2165712662,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.2556972244,45.8859972244,8.3497,0.02
 06/10  06:00:00,34.1302271292,3.6592537239,0.0121799834329,0.0,9.17985065927,19.4245,57.0196210947,36.282513267,16.6994,4.03770782772
 06/10  07:00:00,41.6323752622,3.6592537239,0.00711456273462,0.0,9.17985065927,26.9147,42.5221889867,13.4353191474,25.0491,4.03776983932
 06/10  08:00:00,41.6628113459,3.6592537239,0.0,0.0,9.17985065927,26.9147,42.1587448759,4.72198317466,33.3988,4.0379617012
 06/10  09:00:00,34.1933039488,3.6592537239,0.000571956752017,0.0,9.17985065927,19.4245,39.4509035991,2.2308701395,25.0491,12.1709334596
 06/10  10:00:00,41.7388455516,3.6592537239,0.01522768269,0.0,9.17985065927,26.9147,53.3270821426,0.0,41.7485,11.5785821426
 06/10  11:00:00,42.8195841415,3.6592537239,0.350893939341,0.0,9.17985065927,26.9147,53.9162255614,0.0,41.7485,12.1677255614
 06/10  12:00:00,42.5899009348,3.6592537239,0.769902891678,0.0,9.17985065927,26.9147,54.4981930207,0.0,41.7485,12.7496930207
 06/10  13:00:00,34.6116108607,3.6592537239,0.322833226459,0.0,9.17985065927,19.4245,44.3982228903,0.0,33.3988,10.9994228903
 06/10  14:00:00,34.4404848762,3.6592537239,0.139824061826,0.0,9.17985065927,19.4245,35.4603357143,0.0,25.0491,10.4112357143
 06/10  15:00:00,34.4853535098,3.6592537239,0.191183520168,0.0,9.17985065927,19.4245,43.2317227443,0.0,33.3988,9.8329227443
 06/10  16:00:00,42.2518873652,3.6592537239,0.560064425689,0.0,9.17985065927,26.9147,58.7646950047,0.0,50.0982,8.66649500472
 06/10  17:00:00,42.0651934879,3.6592537239,0.386646634553,0.0,9.17985065927,26.9147,60.5089662597,0.0,50.0982,10.4107662597
 06/10  18:00:00,42.4043333594,3.6592537239,0.732203865999,0.0,9.17985065927,26.9147,63.4412812058,0.0,50.0982,13.3430812058
 06/10  19:00:00,34.4296637213,3.6592537239,0.102143829888,0.0,9.17985065927,19.4245,47.3298993112,0.00883166286299,33.3988,13.9222676483
 06/10  20:00:00,35.3569633126,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.1685642325,0.0215551361149,33.3988,12.7482090964
 06/10  21:00:00,38.4268498409,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.0928787817,0.698693238705,25.0491,13.345085543
 06/10  22:00:00,38.2885240929,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.6825546088,6.57291560729,16.6994,10.4102390016
 06/10  23:00:00,39.0319145059,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.4407991706,15.5840636066,8.3497,7.50703556401
 06/10  24:00:00,22.3079400212,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.1471336119,31.6157912153,3.33988,5.1914623966
 06/11  01:00:00,14.8189498585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  02:00:00,14.8426918224,0.0,0.0,0.0,1.52997510988,7.4902,3.9319562269,0.0,3.33988,0.592076226902
 06/11  03:00:00,14.8484491656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  04:00:00,14.9924093667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  05:00:00,19.2150309178,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.2448012702,47.3030191465,8.3497,0.592082123691
 06/11  06:00:00,34.1235627828,3.6592537239,0.00864205793748,0.0,9.17985065927,19.4245,57.3593112005,36.6218299562,16.6994,4.03808124428
 06/11  07:00:00,41.6178804477,3.6592537239,0.00470102726281,0.0,9.17985065927,26.9147,45.8482946411,16.761322783,25.0491,4.03787185809
 06/11  08:00:00,41.639751651,3.6592537239,0.0,0.0,9.17985065927,26.9147,47.1610705466,10.2980588825,33.3988,3.4642116641
 06/11  09:00:00,34.176258889,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4074536035,9.32019342062,25.0491,4.03816018292
 06/11  10:00:00,41.6942729099,3.6592537239,0.0051332099879,0.0,9.17985065927,26.9147,55.8032546251,1.30592988509,41.7485,12.74882474
 06/11  11:00:00,42.4103044427,3.6592537239,0.00294487651459,0.0,9.17985065927,26.9147,53.9184784191,0.0,41.7485,12.1699784191
 06/11  12:00:00,41.7678159492,3.6592537239,0.00805109715078,0.0,9.17985065927,26.9147,52.1590126148,0.0,41.7485,10.4105126148
 06/11  13:00:00,34.2377024315,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.2512394754,0.020581020769,33.3988,9.83185845462
 06/11  14:00:00,34.2413817506,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.5766758364,0.0205841818305,25.0491,7.50699165455
 06/11  15:00:00,34.2697485468,3.6592537239,0.0127928324876,0.0,9.17985065927,19.4245,40.9055199973,0.0,33.3988,7.50671999732
 06/11  16:00:00,42.1172895773,3.6592537239,0.426773208042,0.0,9.17985065927,26.9147,57.6036877961,0.0,50.0982,7.50548779609
 06/11  17:00:00,42.3868276611,3.6592537239,0.700354866617,0.0,9.17985065927,26.9147,60.5084958993,0.0,50.0982,10.4102958993
 06/11  18:00:00,42.6469001823,3.6592537239,0.963225368785,0.0,9.17985065927,26.9147,62.2679318115,0.0,50.0982,12.1697318115
 06/11  19:00:00,34.7791763527,3.6592537239,0.428311307887,0.0,9.17985065927,19.4245,46.14701968,0.0,33.3988,12.74821968
 06/11  20:00:00,35.4268372505,3.6592537239,0.0533481157645,0.0,9.17985065927,19.4245,43.2466345665,0.0151449945193,33.3988,9.83268957199
 06/11  21:00:00,38.4274507821,3.6592537239,0.00158702183634,0.0,9.17985065927,19.4245,40.9931732542,3.19489777166,25.0491,12.7491754825
 06/11  22:00:00,38.2855628181,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.9620219261,11.4303392005,16.6994,9.83228272554
 06/11  23:00:00,39.0206999677,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.3779873756,17.8375989357,8.3497,5.19068843991
 06/11  24:00:00,22.2935833146,3.6592537239,0.0,0.0,4.58992532963,8.1892,42.5212107805,32.8346070145,3.33988,6.34672376601
 06/12  01:00:00,14.7916481389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  02:00:00,14.8202294603,0.0,0.0,0.0,1.52997510988,7.4902,3.93197067084,0.0,3.33988,0.592090670836
 06/12  03:00:00,14.8385257091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  04:00:00,14.9690932082,0.0,0.0,0.0,1.52997510988,7.4902,3.93192482445,0.0,3.33988,0.592044824448
 06/12  05:00:00,19.1797815067,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.9770687963,57.6073687963,8.3497,0.02
 06/12  06:00:00,34.0923807045,3.6592537239,0.00913635374266,0.0,9.17985065927,19.4245,66.675367697,45.9383240004,16.6994,4.0376436966
 06/12  07:00:00,41.611196151,3.6592537239,0.00510852396986,0.0,9.17985065927,26.9147,61.1912352774,21.0454853381,25.0491,15.0966499394
 06/12  08:00:00,41.6659106871,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.0361039583,7.2960748186,33.3988,13.3412291397
 06/12  09:00:00,34.2009187006,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.0454146554,1.41854594164,25.0491,11.5777687138
 06/12  10:00:00,41.7125125298,3.6592537239,0.011474703739,0.0,9.17985065927,26.9147,51.8320106739,0.251260553483,41.7485,9.83225012046
 06/12  11:00:00,42.6738636516,3.6592537239,0.209360526958,0.0,9.17985065927,26.9147,52.7538407813,0.00528960380905,41.7485,11.0000511775
 06/12  12:00:00,43.902833683,3.6592537239,2.07205447153,0.0,9.17985065927,26.9147,52.1592419423,0.0,41.7485,10.4107419423
 06/12  13:00:00,36.1717827865,3.6592537239,1.86619325761,0.0,9.17985065927,19.4245,42.0666870043,0.0,33.3988,8.66788700433
 06/12  14:00:00,35.4658372966,3.6592537239,1.14692231576,0.0,9.17985065927,19.4245,32.5550112261,0.0,25.0491,7.50591122615
 06/12  15:00:00,34.9990806083,3.6592537239,0.686788552441,0.0,9.17985065927,19.4245,40.9055494776,0.0,33.3988,7.50674947763
 06/12  16:00:00,43.559372304,3.6592537239,1.83742450689,0.0,9.17985065927,26.9147,57.6042197611,0.0,50.0982,7.50601976105
 06/12  17:00:00,44.8174118575,3.6592537239,3.09104741193,0.0,9.17985065927,26.9147,60.5080489377,0.0,50.0982,10.4098489377
 06/12  18:00:00,45.8099932979,3.6592537239,4.08217638677,0.0,9.17985065927,26.9147,63.4400525086,0.0,50.0982,13.3418525086
 06/12  19:00:00,36.8906727299,3.6592537239,2.49706029579,0.0,9.17985065927,19.4245,48.4966835949,0.0,33.3988,15.0978835949
 06/12  20:00:00,36.0841092096,3.6592537239,0.6814827798,0.0,9.17985065927,19.4245,45.568971961,0.0,33.3988,12.170171961
 06/12  21:00:00,38.4574913594,3.6592537239,0.000972457244375,0.0,9.17985065927,19.4245,39.0267148542,0.0549115455631,25.0491,13.9227033087
 06/12  22:00:00,38.3022110449,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.2297996705,3.53129706177,16.6994,10.9991026087
 06/12  23:00:00,39.0388260037,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.77060568,13.0733571804,8.3497,6.34754849966
 06/12  24:00:00,22.3157755253,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.6275354049,26.0967053467,3.33988,5.19095005813
 06/13  01:00:00,14.8132567959,0.0,0.0,0.0,1.52997510988,7.4902,3.93197194005,0.0,3.33988,0.592091940046
