Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  02:00:00,14.8388677041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  03:00:00,14.8561543412,0.0,0.0,0.0,1.52997510988,7.4902,3.93194092666,0.0,3.33988,0.592060926658
 06/13  04:00:00,15.525886151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  05:00:00,19.7652363949,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.5769044283,35.6351375821,8.3497,0.592066846191
 06/13  06:00:00,34.3780561401,3.6592537239,0.0104690318072,0.0,9.17985065927,19.4245,51.221224005,31.0584697682,16.6994,3.46335423682
 06/13  07:00:00,41.6287218142,3.6592537239,0.013360514626,0.0,9.17985065927,26.9147,59.6365824739,19.4903247218,25.0491,15.0971577521
 06/13  08:00:00,41.6378751199,3.6592537239,0.0,0.0,9.17985065927,26.9147,64.0213988047,16.7023560736,33.3988,13.9202427311
 06/13  09:00:00,34.1727301304,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.390707066,11.3424478315,25.0491,10.9991592345
 06/13  10:00:00,41.6874154944,3.6592537239,0.00210855180491,0.0,9.17985065927,26.9147,58.2598894192,6.67812284994,41.7485,9.83326656931
 06/13  11:00:00,42.4291960186,3.6592537239,0.00392632816503,0.0,9.17985065927,26.9147,53.3266125344,0.0,41.7485,11.5781125344
 06/13  12:00:00,42.3474516851,3.6592537239,0.54103290095,0.0,9.17985065927,26.9147,51.5815836431,0.0,41.7485,9.8330836431
 06/13  13:00:00,34.8835429491,3.6592537239,0.584131379646,0.0,9.17985065927,19.4245,42.0665303322,0.0,33.3988,8.66773033225
 06/13  14:00:00,34.5270537521,3.6592537239,0.218263216193,0.0,9.17985065927,19.4245,32.5556097557,0.0,25.0491,7.50650975573
 06/13  15:00:00,34.5520111099,3.6592537239,0.240507734805,0.0,9.17985065927,19.4245,40.905087353,0.0,33.3988,7.506287353
 06/13  16:00:00,43.4722538754,3.6592537239,1.74907199802,0.0,9.17985065927,26.9147,58.1815665527,0.0,50.0982,8.08336655268
 06/13  17:00:00,45.0078190537,3.6592537239,3.27363843428,0.0,9.17985065927,26.9147,59.9306097123,0.0,50.0982,9.83240971234
 06/13  18:00:00,46.0879478686,3.6592537239,4.35628592225,0.0,9.17985065927,26.9147,63.4396609842,0.0,50.0982,13.3414609842
 06/13  19:00:00,35.9737796398,3.6592537239,1.76367772643,0.0,9.17985065927,19.4245,48.4957623829,0.0,33.3988,15.0969623829
 06/13  20:00:00,35.5158664125,3.6592537239,0.28244105732,0.0,9.17985065927,19.4245,45.567898037,0.0,33.3988,12.169098037
 06/13  21:00:00,38.3213974003,3.6592537239,0.00132548645389,0.0,9.17985065927,19.4245,40.0908620599,1.12002756685,25.0491,13.9217344931
 06/13  22:00:00,38.2826324779,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4401061412,10.7408574999,16.6994,10.9998486413
 06/13  23:00:00,39.0181914335,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.6616780946,19.9646649785,8.3497,6.3473131161
 06/13  24:00:00,22.2928238547,3.6592537239,0.0,0.0,4.58992532963,8.1892,41.521548561,32.9911083671,3.33988,5.19056019384
 06/14  01:00:00,14.7987475629,0.0,0.0,0.0,1.52997510988,7.4902,3.93196224896,0.0,3.33988,0.592082248961
 06/14  02:00:00,14.8157670837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  03:00:00,14.8240198386,0.0,0.0,0.0,1.52997510988,7.4902,3.93195093161,0.0,3.33988,0.592070931608
 06/14  04:00:00,14.9770611137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  05:00:00,19.214039908,3.6592537239,0.0,0.0,4.58992532963,8.1892,53.9852600722,45.043483237,8.3497,0.592076835223
 06/14  06:00:00,34.118142124,3.6592537239,0.009793605209,0.0,9.17985065927,19.4245,57.4586292641,37.2957611472,16.6994,3.46346811683
 06/14  07:00:00,41.6034772878,3.6592537239,0.00667547602654,0.0,9.17985065927,26.9147,63.6966471405,23.5509706104,25.0491,15.0965765301
 06/14  08:00:00,41.6317020928,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.9619643922,17.2225453777,33.3988,13.3406190144
 06/14  09:00:00,34.1675329238,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.0479917807,11.420866481,25.0491,11.5780252997
 06/14  10:00:00,41.6741717302,3.6592537239,0.00193116024651,0.0,9.17985065927,26.9147,59.9221267886,8.34044074955,41.7485,9.83318603906
 06/14  11:00:00,42.4329709205,3.6592537239,0.00777317107875,0.0,9.17985065927,26.9147,52.7479234766,0.0,41.7485,10.9994234766
 06/14  12:00:00,42.5398492858,3.6592537239,0.732631095679,0.0,9.17985065927,26.9147,52.1579093731,0.0,41.7485,10.4094093731
 06/14  13:00:00,34.9502998167,3.6592537239,0.654139268798,0.0,9.17985065927,19.4245,42.0655249447,0.0,33.3988,8.66672494472
 06/14  14:00:00,34.7159212777,3.6592537239,0.407009877066,0.0,9.17985065927,19.4245,32.5556142555,0.0,25.0491,7.5065142555
 06/14  15:00:00,34.5944078109,3.6592537239,0.299676973563,0.0,9.17985065927,19.4245,40.9055798022,0.0,33.3988,7.50677980222
 06/14  16:00:00,43.451731881,3.6592537239,1.73836737473,0.0,9.17985065927,26.9147,57.6041126512,0.0,50.0982,7.50591265122
 06/14  17:00:00,45.0380238585,3.6592537239,3.31629076871,0.0,9.17985065927,26.9147,59.9308771843,0.0,50.0982,9.83267718432
 06/14  18:00:00,46.1294425112,3.6592537239,4.41129464176,0.0,9.17985065927,26.9147,64.0195333097,0.0,50.0982,13.9213333097
 06/14  19:00:00,36.4418194956,3.6592537239,2.06971746164,0.0,9.17985065927,19.4245,48.4966016908,0.0,33.3988,15.0978016908
 06/14  20:00:00,34.7905675698,3.6592537239,0.467475055144,0.0,9.17985065927,19.4245,45.5672649439,0.0,33.3988,12.1684649439
 06/14  21:00:00,38.4453527407,3.6592537239,0.000705020954745,0.0,9.17985065927,19.4245,38.635447978,0.0354604162432,25.0491,13.5508875618
 06/14  22:00:00,38.2818627965,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.3769724193,7.30912466469,16.6994,11.3684477546
 06/14  23:00:00,39.0034718648,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.8391490013,21.142459721,8.3497,6.34698928027
 06/14  24:00:00,22.2834656859,3.6592537239,0.0,0.0,4.58992532963,8.1892,42.2292279269,33.6984171731,3.33988,5.1909307538
 06/15  01:00:00,14.8106322361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,14.8121238833,0.0,0.0,0.0,1.52997510988,7.4902,3.93197160516,0.0,3.33988,0.592091605159
 06/15  03:00:00,14.80337503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,14.9522278144,0.0,0.0,0.0,1.52997510988,7.4902,3.93195166923,0.0,3.33988,0.592071669231
 06/15  05:00:00,19.1879012594,3.6592537239,0.0,0.0,4.58992532963,8.1892,61.2953582429,52.9256582429,8.3497,0.02
 06/15  06:00:00,34.10122435,3.6592537239,0.00937367975195,0.0,9.17985065927,19.4245,63.849809337,43.1132420492,16.6994,4.03716728779
 06/15  07:00:00,41.6113835181,3.6592537239,0.0113408191628,0.0,9.17985065927,26.9147,62.6702434972,23.1044111438,25.0491,14.5167323534
 06/15  08:00:00,41.641840763,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.5115794907,15.1903345212,33.3988,13.9224449695
 06/15  09:00:00,34.1849047511,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.0701545643,7.02078969597,25.0491,11.0002648683
 06/15  10:00:00,41.7006091377,3.6592537239,0.0016697076606,0.0,9.17985065927,26.9147,53.2958141237,1.71413831602,41.7485,9.8331758077
 06/15  11:00:00,42.57184645,3.6592537239,0.113132426769,0.0,9.17985065927,26.9147,53.3324587656,0.00611342093985,41.7485,11.5778453446
 06/15  12:00:00,42.9381619565,3.6592537239,1.11596667474,0.0,9.17985065927,26.9147,51.5803265152,0.0,41.7485,9.83182651518
 06/15  13:00:00,35.4130434879,3.6592537239,1.10927974761,0.0,9.17985065927,19.4245,42.0656499268,0.0,33.3988,8.66684992675
 06/15  14:00:00,35.5875625411,3.6592537239,1.26077189827,0.0,9.17985065927,19.4245,32.5549782836,0.0,25.0491,7.50587828358
 06/15  15:00:00,35.564515137,3.6592537239,1.23070115188,0.0,9.17985065927,19.4245,40.9041613849,0.0,33.3988,7.50536138493
 06/15  16:00:00,43.9067158304,3.6592537239,2.1740190536,0.0,9.17985065927,26.9147,57.6044896047,0.0,50.0982,7.50628960472
 06/15  17:00:00,44.3846470442,3.6592537239,2.66108183755,0.0,9.17985065927,26.9147,60.5079697023,0.0,50.0982,10.4097697023
 06/15  18:00:00,44.9786844432,3.6592537239,3.26497091694,0.0,9.17985065927,26.9147,63.4397305366,0.0,50.0982,13.3415305366
 06/15  19:00:00,35.586012701,3.6592537239,1.21276106679,0.0,9.17985065927,19.4245,48.4957896156,0.0,33.3988,15.0969896156
 06/15  20:00:00,34.5122763665,3.6592537239,0.189857924356,0.0,9.17985065927,19.4245,45.5785191887,0.0102243038888,33.3988,12.1694948848
 06/15  21:00:00,38.4285929137,3.6592537239,0.00129602900988,0.0,9.17985065927,19.4245,40.3028586734,1.33441253197,25.0491,13.9193461414
 06/15  22:00:00,38.2839906086,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.2655992718,9.56680990142,16.6994,10.9993893703
 06/15  23:00:00,39.0229448337,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.5960311847,17.8993022911,8.3497,6.34702889365
 06/15  24:00:00,22.3051386022,3.6592537239,0.0,0.0,4.58992532963,8.1892,36.4043406384,27.873769746,3.33988,5.19069089242
 06/16  01:00:00,14.802161462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  02:00:00,14.8225772168,0.0,0.0,0.0,1.52997510988,7.4902,3.93193783519,0.0,3.33988,0.592057835187
 06/16  03:00:00,14.8325463261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  04:00:00,15.4913132526,0.0,0.0,0.0,1.52997510988,7.4902,3.93194375761,0.0,3.33988,0.592063757614
 06/16  05:00:00,19.7231501223,3.6592537239,0.0,0.0,4.58992532963,8.1892,51.1012374231,42.7315374231,8.3497,0.02
 06/16  06:00:00,34.3440384576,3.6592537239,0.00911417048075,0.0,9.17985065927,19.4245,55.8035276472,35.0671820758,16.6994,4.0369455714
 06/16  07:00:00,41.6094928821,3.6592537239,0.00994543784999,0.0,9.17985065927,26.9147,59.5508814913,19.984504902,25.0491,14.5172765894
 06/16  08:00:00,41.6492220348,3.6592537239,0.0,0.0,9.17985065927,26.9147,57.2491842392,9.92897870228,33.3988,13.9214055369
 06/16  09:00:00,34.1843170699,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.965879078,3.9175503716,25.0491,10.9992287064
 06/16  10:00:00,41.6774671151,3.6592537239,0.00176757621644,0.0,9.17985065927,26.9147,55.5950628503,4.01468400324,41.7485,9.83187884707
 06/16  11:00:00,42.410026243,3.6592537239,0.00869457358691,0.0,9.17985065927,26.9147,53.3252791604,0.0,41.7485,11.5767791604
 06/16  12:00:00,41.8793621409,3.6592537239,0.112858903828,0.0,9.17985065927,26.9147,51.5808118101,0.0,41.7485,9.83231181014
 06/16  13:00:00,34.2464898874,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.1180786107,0.0520467560656,33.3988,8.66723185463
 06/16  14:00:00,34.2391690887,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.6134855728,0.0578222029346,25.0491,7.50656336985
 06/16  15:00:00,34.2115807825,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9411594433,0.0366610861106,33.3988,7.50569835716
 06/16  16:00:00,41.6496850337,3.6592537239,0.0166379553151,0.0,9.17985065927,26.9147,57.6036908362,0.0,50.0982,7.50549083619
 06/16  17:00:00,41.6902912403,3.6592537239,0.0400176897272,0.0,9.17985065927,26.9147,59.9299274348,0.0,50.0982,9.83172743485
 06/16  18:00:00,42.1401947954,3.6592537239,0.489413716225,0.0,9.17985065927,26.9147,64.0194800801,0.0,50.0982,13.9212800801
 06/16  19:00:00,34.1651317551,3.6592537239,0.0154768024072,0.0,9.17985065927,19.4245,47.9146585907,0.0,33.3988,14.5158585907
 06/16  20:00:00,34.1317988079,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.1843070607,0.0380592648322,33.3988,12.7474477959
 06/16  21:00:00,38.302475569,3.6592537239,0.00124279651099,0.0,9.17985065927,19.4245,42.6035567003,4.21238221106,25.0491,13.3420744892
 06/16  22:00:00,38.2722678736,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.3787572627,14.6802819552,16.6994,10.9990753074
 06/16  23:00:00,39.0008300395,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.3927128315,25.6959570659,8.3497,6.34705576558
 06/16  24:00:00,22.2809244129,3.6592537239,0.0,0.0,4.58992532963,8.1892,46.4164754266,37.8862488914,3.33988,5.19034653517
 06/17  01:00:00,14.7889627814,0.0,0.0,0.0,1.52997510988,7.4902,3.93197474923,0.0,3.33988,0.59209474923
 06/17  02:00:00,14.8121490047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  03:00:00,14.8241624045,0.0,0.0,0.0,1.52997510988,7.4902,3.93192890355,0.0,3.33988,0.592048903553
 06/17  04:00:00,14.977753731,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  05:00:00,19.2083268795,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.8616252954,47.9198704532,8.3497,0.59205484222
 06/17  06:00:00,34.1211612453,3.6592537239,0.0111525520281,0.0,9.17985065927,19.4245,57.4901392305,37.327228891,16.6994,3.4635103395
 06/17  07:00:00,41.618177389,3.6592537239,0.0068942224599,0.0,9.17985065927,26.9147,45.4203747111,16.3335591052,25.0491,4.0377156059
 06/17  08:00:00,41.6418594944,3.6592537239,0.0,0.0,9.17985065927,26.9147,47.8401450466,10.403203775,33.3988,4.03814127157
 06/17  09:00:00,34.1772233147,3.6592537239,0.0034309262727,0.0,9.17985065927,19.4245,46.8326530689,9.61537022338,25.0491,12.1681828455
 06/17  10:00:00,41.666776037,3.6592537239,0.00478430221077,0.0,9.17985065927,26.9147,62.9657181847,10.2184863591,41.7485,10.9987318255
 06/17  11:00:00,42.3934559127,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.8628312318,1.36493221534,41.7485,12.7493990165
 06/17  12:00:00,41.6825083932,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.340227564,14.4228685601,41.7485,12.1688590039
 06/17  13:00:00,34.1407926999,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.5645748069,22.1666721287,33.3988,10.9991026783
 06/17  14:00:00,34.1529230595,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.9755611782,21.5168361882,25.0491,10.40962499
 06/17  15:00:00,34.1364155418,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.1286929434,23.8980382398,33.3988,9.83185470357
 06/17  16:00:00,41.5689316367,3.6592537239,0.00279196029305,0.0,9.17985065927,26.9147,78.9571744759,20.1901985819,50.0982,8.668775894
 06/17  17:00:00,41.5760153275,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.1507272931,19.2203536786,50.0982,9.8321736145
 06/17  18:00:00,41.5743482808,3.6592537239,0.00198664089407,0.0,9.17985065927,26.9147,76.9183478142,12.9011017262,50.0982,13.9190460879
 06/17  19:00:00,34.2145009432,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.7594157433,11.0187447955,33.3988,13.3418709478
 06/17  20:00:00,34.1929427077,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.3212693449,16.7544884598,33.3988,12.1679808851
 06/17  21:00:00,38.3435411988,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.2463962665,22.2765507576,25.0491,13.9207455088
 06/17  22:00:00,38.2253173247,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.6713218145,28.1404337274,16.6994,9.83148808706
 06/17  23:00:00,38.9858390507,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.9783014794,35.1221755516,8.3497,7.50642592782
 06/17  24:00:00,22.2622937372,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.032415151,45.5013774976,3.33988,5.19115765337
 06/18  01:00:00,14.7783114031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,14.8016205864,0.0,0.0,0.0,1.52997510988,7.4902,3.93194264833,0.0,3.33988,0.592062648331
 06/18  03:00:00,14.8127382155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,14.9573572935,0.0,0.0,0.0,1.52997510988,7.4902,3.93197440021,0.0,3.33988,0.592094400214
 06/18  05:00:00,19.1943148413,3.6592537239,0.0,0.0,4.58992532963,8.1892,61.8642682841,53.4945682841,8.3497,0.02
 06/18  06:00:00,34.1026206196,3.6592537239,0.00969756388653,0.0,9.17985065927,19.4245,65.7439015498,45.0073177927,16.6994,4.03718375709
 06/18  07:00:00,41.586437731,3.6592537239,0.00646287339239,0.0,9.17985065927,26.9147,55.7488035738,26.6621404677,25.0491,4.03756310614
 06/18  08:00:00,41.6213279399,3.6592537239,0.0,0.0,9.17985065927,26.9147,53.5407665624,16.6780179856,33.3988,3.46394857677
 06/18  09:00:00,34.1405686335,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.1713675618,22.0847677629,25.0491,4.03749979884
 06/18  10:00:00,41.6426226358,3.6592537239,0.00339197218874,0.0,9.17985065927,26.9147,71.8755361485,17.9577267354,41.7485,12.1693094131
 06/18  11:00:00,42.372755934,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.0326566689,11.5381964732,41.7485,12.7459601957
 06/18  12:00:00,41.7308574591,3.6592537239,0.000801998289109,0.0,9.17985065927,26.9147,52.7893909453,1.20771986103,41.7485,9.83317108428
 06/18  13:00:00,34.2225631165,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.2431667276,0.012562631491,33.3988,9.8318040961
 06/18  14:00:00,34.2500032158,3.6592537239,0.00610853632454,0.0,9.17985065927,19.4245,32.5740307366,0.0189466084337,25.0491,7.50598412821
 06/18  15:00:00,34.2394117941,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9049603761,0.0,33.3988,7.50616037608
 06/18  16:00:00,41.893111299,3.6592537239,0.215859723572,0.0,9.17985065927,26.9147,57.6054810004,0.0,50.0982,7.50728100039
 06/18  17:00:00,42.1906771321,3.6592537239,0.505038176312,0.0,9.17985065927,26.9147,59.9310054251,0.0,50.0982,9.83280542515
 06/18  18:00:00,42.7214380753,3.6592537239,1.03022576934,0.0,9.17985065927,26.9147,62.846209215,0.0,50.0982,12.748009215
 06/18  19:00:00,34.9134291731,3.6592537239,0.546764541248,0.0,9.17985065927,19.4245,45.5672885227,0.0,33.3988,12.1684885227
 06/18  20:00:00,34.3833489209,3.6592537239,0.0587560674627,0.0,9.17985065927,19.4245,43.2485456862,0.018753399026,33.3988,9.83099228718
 06/18  21:00:00,38.4309237733,3.6592537239,0.00194233256584,0.0,9.17985065927,19.4245,40.8775816168,3.08138874214,25.0491,12.7470928747
 06/18  22:00:00,38.2845503286,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.9344789131,13.4027171573,16.6994,9.83236175578
 06/18  23:00:00,39.0035814073,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.9378517915,23.3969908084,8.3497,5.19116098311
 06/18  24:00:00,22.2744765207,3.6592537239,0.0,0.0,4.58992532963,8.1892,50.1334866776,40.4462089659,3.33988,6.34739771171
 06/19  01:00:00,14.7828080609,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  02:00:00,14.800253251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  03:00:00,14.7968917485,0.0,0.0,0.0,1.52997510988,7.4902,3.93195083501,0.0,3.33988,0.592070835014
 06/19  04:00:00,14.9391513163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,19.1745610898,3.6592537239,0.0,0.0,4.58992532963,8.1892,67.3786661524,58.4368893973,8.3497,0.592076755105
 06/19  06:00:00,34.0893363926,3.6592537239,0.00719154433142,0.0,9.17985065927,19.4245,67.3732208148,46.63595694,16.6994,4.03786387477
 06/19  07:00:00,41.6088575118,3.6592537239,0.00526902320636,0.0,9.17985065927,26.9147,61.3384760229,21.7736580422,25.0491,14.5157179808
 06/19  08:00:00,41.6606079379,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.4608156942,8.7211209772,33.3988,13.340894717
 06/19  09:00:00,34.1936321215,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.1368543397,3.51264504293,25.0491,11.5751092967
 06/19  10:00:00,41.7057667923,3.6592537239,0.00588714246845,0.0,9.17985065927,26.9147,52.4034558656,0.823694296484,41.7485,9.83126156911
 06/19  11:00:00,42.6619054326,3.6592537239,0.19653597983,0.0,9.17985065927,26.9147,52.7530843601,0.00616407559762,41.7485,10.9984202845
 06/19  12:00:00,43.7517834317,3.6592537239,1.92086101053,0.0,9.17985065927,26.9147,51.5800438824,0.0,41.7485,9.8315438824
 06/19  13:00:00,36.4351628538,3.6592537239,2.12102396462,0.0,9.17985065927,19.4245,42.0669111985,0.0,33.3988,8.66811119855
 06/19  14:00:00,35.6132537669,3.6592537239,1.29024269923,0.0,9.17985065927,19.4245,32.5549461618,0.0,25.0491,7.50584616183
 06/19  15:00:00,35.3260788699,3.6592537239,1.01751578527,0.0,9.17985065927,19.4245,40.9041316675,0.0,33.3988,7.50533166754
 06/19  16:00:00,43.8857593387,3.6592537239,2.1683668451,0.0,9.17985065927,26.9147,57.6039035671,0.0,50.0982,7.50570356714
 06/19  17:00:00,44.6725314143,3.6592537239,2.95857066252,0.0,9.17985065927,26.9147,59.9306726871,0.0,50.0982,9.83247268714
 06/19  18:00:00,45.4842359098,3.6592537239,3.77550748207,0.0,9.17985065927,26.9147,64.0186506498,0.0,50.0982,13.9204506498
 06/19  19:00:00,36.1582942801,3.6592537239,1.78715948279,0.0,9.17985065927,19.4245,47.9149278242,0.0,33.3988,14.5161278242
 06/19  20:00:00,34.8482642922,3.6592537239,0.515924378768,0.0,9.17985065927,19.4245,45.5683890987,0.0,33.3988,12.1695890987
 06/19  21:00:00,38.4564750312,3.6592537239,0.00105244936099,0.0,9.17985065927,19.4245,39.0200326737,0.0511884182805,25.0491,13.9197442554
 06/19  22:00:00,38.3022244562,3.6592537239,0.0,0.0,9.17985065927,19.4245,30.8871453682,3.18900828302,16.6994,10.9987370851
 06/19  23:00:00,39.0057957728,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.6842271801,19.9877722247,8.3497,6.34675495539
 06/19  24:00:00,22.2753273173,3.6592537239,0.0,0.0,4.58992532963,8.1892,47.7019812226,39.1718954311,3.33988,5.19020579149
 06/20  01:00:00,14.7775811703,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  02:00:00,14.7978087189,0.0,0.0,0.0,1.52997510988,7.4902,3.93194134359,0.0,3.33988,0.592061343589
 06/20  03:00:00,14.8019836064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  04:00:00,15.4555885434,0.0,0.0,0.0,1.52997510988,7.4902,3.93194726404,0.0,3.33988,0.592067264038
 06/20  05:00:00,19.6892306256,3.6592537239,0.0,0.0,4.58992532963,8.1892,66.2344927052,57.8647927052,8.3497,0.02
 06/20  06:00:00,34.3244378241,3.6592537239,0.00794276314517,0.0,9.17985065927,19.4245,65.3402511407,44.6032118323,16.6994,4.03763930838
 06/20  07:00:00,41.61196266,3.6592537239,0.00523506380518,0.0,9.17985065927,26.9147,59.9843543258,20.4190299041,25.0491,14.5162244217
 06/20  08:00:00,41.6885780155,3.6592537239,0.00241698669042,0.0,9.17985065927,26.9147,49.6925537355,2.95280188752,33.3988,13.340951848
 06/20  09:00:00,34.2448698245,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.6357477447,0.00945451963852,25.0491,11.577193225
 06/20  10:00:00,41.7719436469,3.6592537239,0.0180211127626,0.0,9.17985065927,26.9147,51.5813606113,0.0,41.7485,9.83286061133
 06/20  11:00:00,43.6213764946,3.6592537239,1.12572486772,0.0,9.17985065927,26.9147,52.7469292252,0.0,41.7485,10.9984292252
 06/20  12:00:00,45.6836200398,3.6592537239,3.82541728838,0.0,9.17985065927,26.9147,51.5800132234,0.0,41.7485,9.83151322342
 06/20  13:00:00,38.2850474984,3.6592537239,3.94707029763,0.0,9.17985065927,19.4245,42.0659529462,0.0,33.3988,8.66715294617
 06/20  14:00:00,38.0559105461,3.6592537239,3.69929960027,0.0,9.17985065927,19.4245,32.5550561581,0.0,25.0491,7.50595615811
 06/20  15:00:00,37.8553332293,3.6592537239,3.50460289235,0.0,9.17985065927,19.4245,40.905432855,0.0,33.3988,7.50663285501
 06/20  16:00:00,46.2474670102,3.6592537239,4.49107935112,0.0,9.17985065927,26.9147,57.6046713392,0.0,50.0982,7.50647133919
 06/20  17:00:00,48.0040735444,3.6592537239,6.24305819655,0.0,9.17985065927,26.9147,59.9298089352,0.0,50.0982,9.83160893522
 06/20  18:00:00,48.9452336553,3.6592537239,7.17808700837,0.0,9.17985065927,26.9147,64.0181172008,0.0,50.0982,13.9199172008
 06/20  19:00:00,39.160221834,3.6592537239,4.90024295577,0.0,9.17985065927,19.4245,47.9148307211,0.0,33.3988,14.5160307211
 06/20  20:00:00,36.955323057,3.6592537239,2.72088855027,0.0,9.17985065927,19.4245,45.5666883828,0.0,33.3988,12.1678883828
 06/20  21:00:00,38.6152345072,3.6592537239,0.225578345832,0.0,9.17985065927,19.4245,38.9792802186,0.0103056411618,25.0491,13.9198745774
 06/20  22:00:00,38.3376940487,3.6592537239,0.0,0.0,9.17985065927,19.4245,28.3265497119,0.62884485127,16.6994,10.9983048606
 06/20  23:00:00,39.0522401202,3.6592537239,0.0,0.0,9.17985065927,19.4245,25.7709373646,11.0743841631,8.3497,6.34685320149
 06/20  24:00:00,22.3262170594,3.6592537239,0.0,0.0,4.58992532963,8.1892,33.9202679348,25.389160955,3.33988,5.19122697973
 06/21  01:00:00,14.8355825263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,14.8528010304,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  03:00:00,14.8478214653,0.0,0.0,0.0,1.52997510988,7.4902,3.93195971898,0.0,3.33988,0.592079718978
 06/21  04:00:00,14.9856962585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  05:00:00,19.2172100658,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.4108342762,45.4690745167,8.3497,0.592059759573
 06/21  06:00:00,34.1276739492,3.6592537239,0.0103037824038,0.0,9.17985065927,19.4245,56.2656097782,35.6422896864,16.6994,3.92392009177
 06/21  07:00:00,41.6316649232,3.6592537239,0.0118772722855,0.0,9.17985065927,26.9147,58.1572345804,18.4787528923,25.0491,14.6293816881
 06/21  08:00:00,41.6542989889,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.1342694475,12.3954826227,33.3988,13.3399868248
 06/21  09:00:00,34.1778277219,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.6402962831,9.59245074564,25.0491,10.9987455375
 06/21  10:00:00,41.6898400871,3.6592537239,0.00201901218878,0.0,9.17985065927,26.9147,56.7548948768,5.17427316971,41.7485,9.83212170711
 06/21  11:00:00,42.4229578105,3.6592537239,0.00477173899993,0.0,9.17985065927,26.9147,53.3252803176,0.0,41.7485,11.5767803176
 06/21  12:00:00,42.306965379,3.6592537239,0.505915624718,0.0,9.17985065927,26.9147,51.5814205753,0.0,41.7485,9.83292057531
 06/21  13:00:00,34.4928522226,3.6592537239,0.207736660481,0.0,9.17985065927,19.4245,42.0663216419,0.0,33.3988,8.6675216419
 06/21  14:00:00,34.5222455927,3.6592537239,0.217290818828,0.0,9.17985065927,19.4245,32.5688719465,0.0130215788289,25.0491,7.50675036771
 06/21  15:00:00,34.5448889252,3.6592537239,0.229914957182,0.0,9.17985065927,19.4245,40.904271653,0.0,33.3988,7.50547165296
 06/21  16:00:00,43.3474459349,3.6592537239,1.60805862685,0.0,9.17985065927,26.9147,57.6042571009,0.0,50.0982,7.50605710086
 06/21  17:00:00,44.3587740154,3.6592537239,2.6292160672,0.0,9.17985065927,26.9147,59.9292931405,0.0,50.0982,9.83109314049
 06/21  18:00:00,44.0491595011,3.6592537239,2.33997242504,0.0,9.17985065927,26.9147,63.4395844461,0.0,50.0982,13.3413844461
 06/21  19:00:00,34.9784732773,3.6592537239,0.622912180467,0.0,9.17985065927,19.4245,47.9140257863,0.0,33.3988,14.5152257863
 06/21  20:00:00,34.3438247735,3.6592537239,0.0381732747061,0.0,9.17985065927,19.4245,46.1668087125,0.0214890605933,33.3988,12.7465196519
 06/21  21:00:00,38.4171470708,3.6592537239,0.00110578471187,0.0,9.17985065927,19.4245,42.6082706616,4.2183281489,25.0491,13.3408425127
 06/21  22:00:00,38.2680401327,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.5754363967,16.8783073455,16.6994,10.9977290512
 06/21  23:00:00,39.0177671745,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.8150452509,23.1181468331,8.3497,6.34719841781
 06/21  24:00:00,22.2950475701,3.6592537239,0.0,0.0,4.58992532963,8.1892,41.8393288982,33.3084003834,3.33988,5.19104851484
 06/22  01:00:00,14.8050580092,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,14.8381891876,0.0,0.0,0.0,1.52997510988,7.4902,3.93193444899,0.0,3.33988,0.592054448987
 06/22  03:00:00,14.8610121621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.0236558519,0.0,0.0,0.0,1.52997510988,7.4902,3.93194038041,0.0,3.33988,0.592060380413
 06/22  05:00:00,19.2688430689,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.6791410777,29.3094410777,8.3497,0.02
 06/22  06:00:00,34.1707687952,3.6592537239,0.0126993539629,0.0,9.17985065927,19.4245,44.4866827248,23.749903123,16.6994,4.03737960188
 06/22  07:00:00,41.6501662844,3.6592537239,0.0186574643936,0.0,9.17985065927,26.9147,53.3842494842,13.8201737253,25.0491,14.5149757589
 06/22  08:00:00,41.6598709949,3.6592537239,0.0019728615235,0.0,9.17985065927,26.9147,57.2767940998,10.5390458105,33.3988,13.3389482893
 06/22  09:00:00,34.178395448,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.846501225,9.22115926017,25.0491,11.5762419648
 06/22  10:00:00,41.6810811325,3.6592537239,0.0100839746945,0.0,9.17985065927,26.9147,60.8361647258,9.25721301653,41.7485,9.83045170923
 06/22  11:00:00,42.399256122,3.6592537239,0.0,0.0,9.17985065927,26.9147,53.0437467052,0.296823158721,41.7485,10.9984235465
 06/22  12:00:00,41.7934339572,3.6592537239,0.0291948704856,0.0,9.17985065927,26.9147,51.5807772329,0.0,41.7485,9.8322772329
 06/22  13:00:00,34.2605503433,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.0949807004,0.0284535673233,33.3988,8.66772713309
 06/22  14:00:00,34.2546865408,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.611866651,0.0576673576827,25.0491,7.5050992933
 06/22  15:00:00,34.2209432637,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9192236388,0.0149230688292,33.3988,7.50550056992
 06/22  16:00:00,41.6882581644,3.6592537239,0.0295165292221,0.0,9.17985065927,26.9147,57.6039398776,0.0,50.0982,7.5057398776
 06/22  17:00:00,42.045205305,3.6592537239,0.363883007404,0.0,9.17985065927,26.9147,59.9296553003,0.0,50.0982,9.83145530033
 06/22  18:00:00,42.3936472892,3.6592537239,0.720260053597,0.0,9.17985065927,26.9147,63.4376257823,0.0,50.0982,13.3394257823
 06/22  19:00:00,34.3625377564,3.6592537239,0.0294509320334,0.0,9.17985065927,19.4245,47.914343718,0.0,33.3988,14.515543718
 06/22  20:00:00,34.296382783,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.184086303,0.0391048272878,33.3988,12.7461814757
 06/22  21:00:00,38.4254753113,3.6592537239,0.0013445087947,0.0,9.17985065927,19.4245,41.1827392738,2.79307391225,25.0491,13.3405653615
 06/22  22:00:00,38.2895471573,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.558280318,10.8602943301,16.6994,10.9985859879
 06/22  23:00:00,39.0494575706,3.6592537239,0.0,0.0,9.17985065927,19.4245,29.6919709062,14.996160076,8.3497,6.34611083011
 06/22  24:00:00,22.3350642776,3.6592537239,0.0,0.0,4.58992532963,8.1892,30.3915529291,21.860974125,3.33988,5.19069880404
 06/23  01:00:00,14.8511685334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  02:00:00,14.8627657427,0.0,0.0,0.0,1.52997510988,7.4902,3.9319469715,0.0,3.33988,0.592066971501
 06/23  03:00:00,14.8616358914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  04:00:00,15.5289699894,0.0,0.0,0.0,1.52997510988,7.4902,3.931952883,0.0,3.33988,0.592072882998
 06/23  05:00:00,19.7794734099,3.6592537239,0.0,0.0,4.58992532963,8.1892,43.3727285197,35.0030285197,8.3497,0.02
 06/23  06:00:00,34.4019291907,3.6592537239,0.0138103870808,0.0,9.17985065927,19.4245,50.0099125559,29.2734407645,16.6994,4.0370717914
 06/23  07:00:00,41.6451996297,3.6592537239,0.0226909815489,0.0,9.17985065927,26.9147,60.5453997715,20.9818613519,25.0491,14.5144384195
 06/23  08:00:00,41.6541797585,3.6592537239,0.00509433052601,0.0,9.17985065927,26.9147,63.8474527517,17.1099679882,33.3988,13.3386847635
 06/23  09:00:00,34.1905313082,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.4273576409,11.3796849985,25.0491,10.9985726424
 06/23  10:00:00,41.6983560719,3.6592537239,0.0026407265207,0.0,9.17985065927,26.9147,61.6582083766,10.0772050254,41.7485,9.83250335117
 06/23  11:00:00,42.4227157096,3.6592537239,0.000958930852011,0.0,9.17985065927,26.9147,53.733370054,0.408209168685,41.7485,11.5766608853
 06/23  12:00:00,41.7886956906,3.6592537239,0.0031940774691,0.0,9.17985065927,26.9147,51.5850449237,0.00430072632969,41.7485,9.83224419738
 06/23  13:00:00,34.2630037909,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.0987560974,0.032270664778,33.3988,8.66768543258
 06/23  14:00:00,34.2426681149,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.199913464,2.64506047233,25.0491,7.50575299165
 06/23  15:00:00,34.2133208366,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.2225116142,7.31753369667,33.3988,7.50617791757
 06/23  16:00:00,41.6628826611,3.6592537239,0.00635692231066,0.0,9.17985065927,26.9147,57.4357783036,0.406701443494,50.0982,6.9308768601
 06/23  17:00:00,41.6741998141,3.6592537239,0.00407299976827,0.0,9.17985065927,26.9147,60.507748888,0.0,50.0982,10.409548888
 06/23  18:00:00,41.6647372635,3.6592537239,0.0102254437953,0.0,9.17985065927,26.9147,63.4395607265,0.0,50.0982,13.3413607265
 06/23  19:00:00,34.1395256879,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.1559249042,0.244006117847,33.3988,14.5131187863
 06/23  20:00:00,34.1182660135,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.2643094359,2.69866522737,33.3988,12.1668442085
 06/23  21:00:00,38.2985251664,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.0326269164,11.6447859449,25.0491,13.3387409715
 06/23  22:00:00,38.2869435164,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.836273098,16.560236061,16.6994,11.576637037
 06/23  23:00:00,39.0451816147,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.3336605895,20.2128527456,8.3497,5.77110784397
 06/23  24:00:00,22.3298659697,3.6592537239,0.0,0.0,4.58992532963,8.1892,36.0870357366,27.5570285707,3.33988,5.19012716598
 06/24  01:00:00,14.8417501511,0.0,0.0,0.0,1.52997510988,7.4902,3.93196901342,0.0,3.33988,0.592089013422
 06/24  02:00:00,14.8659885501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,14.8794126566,0.0,0.0,0.0,1.52997510988,7.4902,3.93197488992,0.0,3.33988,0.592094889923
 06/24  04:00:00,15.0357518531,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  05:00:00,19.2744078147,3.6592537239,0.0,0.0,4.58992532963,8.1892,42.2265460818,33.2847970384,8.3497,0.592049043369
 06/24  06:00:00,34.1750405075,3.6592537239,0.00750589213151,0.0,9.17985065927,19.4245,47.2439318648,27.0814365273,16.6994,3.46309533748
 06/24  07:00:00,41.6593654659,3.6592537239,0.00828193418147,0.0,9.17985065927,26.9147,40.2197699147,11.1330893583,25.0491,4.03758055645
 06/24  08:00:00,41.6767959594,3.6592537239,0.00242953879917,0.0,9.17985065927,26.9147,44.3314366674,6.89561396032,33.3988,4.03702270713
 06/24  09:00:00,34.2106748373,3.6592537239,0.00123580144924,0.0,9.17985065927,19.4245,41.3212691515,4.10546554628,25.0491,12.1667036052
 06/24  10:00:00,41.7123276375,3.6592537239,0.00312125661134,0.0,9.17985065927,26.9147,56.1794755052,3.43414244136,41.7485,10.9968330638
 06/24  11:00:00,42.4162346513,3.6592537239,0.00298989908854,0.0,9.17985065927,26.9147,53.9166590329,0.0,41.7485,12.1681590329
 06/24  12:00:00,41.7862699961,3.6592537239,0.01422060735,0.0,9.17985065927,26.9147,53.9158214035,0.0,41.7485,12.1673214035
 06/24  13:00:00,34.2467413296,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.4619129374,0.064860877597,33.3988,10.9982520598
 06/24  14:00:00,34.236657362,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.4933904625,0.612212840546,25.0491,9.83207762193
 06/24  15:00:00,34.2678700536,3.6592537239,0.00780025751605,0.0,9.17985065927,19.4245,43.2310134745,0.0,33.3988,9.83221347449
 06/24  16:00:00,41.813472708,3.6592537239,0.104048128529,0.0,9.17985065927,26.9147,58.7662664137,0.0,50.0982,8.66806641367
 06/24  17:00:00,41.8883713851,3.6592537239,0.187138450029,0.0,9.17985065927,26.9147,59.9295818343,0.0,50.0982,9.83138183432
 06/24  18:00:00,42.3537052796,3.6592537239,0.665631325375,0.0,9.17985065927,26.9147,64.0180367403,0.0,50.0982,13.9198367403
 06/24  19:00:00,34.4137662203,3.6592537239,0.0640609985077,0.0,9.17985065927,19.4245,46.7382114017,0.0,33.3988,13.3394114017
 06/24  20:00:00,34.3199026025,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.6117438398,0.0453643269548,33.3988,12.1675795129
 06/24  21:00:00,38.4537635379,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4778295435,0.0899128757419,25.0491,13.3388166678
 06/24  22:00:00,38.3211127601,3.6592537239,0.0,0.0,9.17985065927,19.4245,30.0415367978,3.51039997349,16.6994,9.83173682428
 06/24  23:00:00,39.0506259144,3.6592537239,0.0,0.0,9.17985065927,19.4245,29.2078452657,13.3517172948,8.3497,7.50642797085
 06/24  24:00:00,22.3252716063,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.0083732017,28.4780810362,3.33988,5.19041216546
 06/25  01:00:00,14.8481271276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,14.8819511708,0.0,0.0,0.0,1.52997510988,7.4902,3.93194326147,0.0,3.33988,0.592063261468
 06/25  03:00:00,14.895828397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  04:00:00,15.0508606378,0.0,0.0,0.0,1.52997510988,7.4902,3.93194917887,0.0,3.33988,0.592069178866
 06/25  05:00:00,19.2928606799,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.1050631781,28.7353631781,8.3497,0.02
 06/25  06:00:00,34.1953528396,3.6592537239,0.012992886721,0.0,9.17985065927,19.4245,43.9883465517,23.2517725089,16.6994,4.03717404288
 06/25  07:00:00,41.6738088755,3.6592537239,0.00864809980829,0.0,9.17985065927,26.9147,35.8044852264,6.71786717081,25.0491,4.03751805563
 06/25  08:00:00,41.7120958178,3.6592537239,0.00490997390859,0.0,9.17985065927,26.9147,37.1431425064,0.280539343093,33.3988,3.46380316331
 06/25  09:00:00,34.236905692,3.6592537239,0.00169407273132,0.0,9.17985065927,19.4245,29.8486614666,0.76194945756,25.0491,4.03761200905
 06/25  10:00:00,41.7538488682,3.6592537239,0.0198496347117,0.0,9.17985065927,26.9147,53.9155977473,0.0,41.7485,12.1670977473
 06/25  11:00:00,42.4669865608,3.6592537239,0.00511919248351,0.0,9.17985065927,26.9147,53.9166380866,0.0,41.7485,12.1681380866
 06/25  12:00:00,42.4271901161,3.6592537239,0.597515590192,0.0,9.17985065927,26.9147,51.5801502917,0.0,41.7485,9.83165029169
 06/25  13:00:00,34.7833018884,3.6592537239,0.472072091091,0.0,9.17985065927,19.4245,43.2301300624,0.0,33.3988,9.83133006241
 06/25  14:00:00,34.7989013633,3.6592537239,0.47554347037,0.0,9.17985065927,19.4245,32.5554282825,0.0,25.0491,7.50632828254
 06/25  15:00:00,34.6941158893,3.6592537239,0.37045113551,0.0,9.17985065927,19.4245,40.9029607361,0.0,33.3988,7.5041607361
 06/25  16:00:00,43.0281010292,3.6592537239,1.27228265183,0.0,9.17985065927,26.9147,57.6043809872,0.0,50.0982,7.50618098719
 06/25  17:00:00,44.2424922302,3.6592537239,2.50241753492,0.0,9.17985065927,26.9147,59.9292197764,0.0,50.0982,9.83101977638
 06/25  18:00:00,45.3045265282,3.6592537239,3.56375890729,0.0,9.17985065927,26.9147,62.2659910058,0.0,50.0982,12.1677910058
 06/25  19:00:00,36.3969712414,3.6592537239,1.98852935886,0.0,9.17985065927,19.4245,45.5661608289,0.0,33.3988,12.1673608289
 06/25  20:00:00,35.4095687353,3.6592537239,1.02537347981,0.0,9.17985065927,19.4245,43.2295768156,0.0,33.3988,9.83077681557
 06/25  21:00:00,38.5306627274,3.6592537239,0.0243982364781,0.0,9.17985065927,19.4245,37.8289432635,0.0342656830365,25.0491,12.7455775804
 06/25  22:00:00,38.3426115744,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.3048379145,0.773591503141,16.6994,9.83184641138
 06/25  23:00:00,39.0842054082,3.6592537239,0.0,0.0,9.17985065927,19.4245,17.2836045277,4.31851197281,8.3497,4.61539255485
 06/25  24:00:00,22.3617868198,3.6592537239,0.0,0.0,4.58992532963,8.1892,26.1969512154,16.5096238832,3.33988,6.34744733218
 06/26  01:00:00,14.8669874558,0.0,0.0,0.0,1.52997510988,7.4902,3.93196558902,0.0,3.33988,0.592085589018
 06/26  02:00:00,14.8669118689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,14.8594709307,0.0,0.0,0.0,1.52997510988,7.4902,3.93197148146,0.0,3.33988,0.592091481455
 06/26  04:00:00,15.0010250843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,19.2313117776,3.6592537239,0.0,0.0,4.58992532963,8.1892,49.445307475,41.075607475,8.3497,0.02
 06/26  06:00:00,34.1527288757,3.6592537239,0.0125423485694,0.0,9.17985065927,19.4245,50.2153735903,29.4785140816,16.6994,4.03745950873
 06/26  07:00:00,41.6727583393,3.6592537239,0.00630352862742,0.0,9.17985065927,26.9147,47.0443628063,7.48160329603,25.0491,14.5136595103
 06/26  08:00:00,41.719945906,3.6592537239,0.00259024073744,0.0,9.17985065927,26.9147,46.7381514622,0.0,33.3988,13.3393514622
 06/26  09:00:00,34.2690556727,3.6592537239,0.00208104089367,0.0,9.17985065927,19.4245,36.6297161105,0.00423080078347,25.0491,11.5763853098
 06/26  10:00:00,41.8349036649,3.6592537239,0.0530637562724,0.0,9.17985065927,26.9147,51.5806497444,0.0,41.7485,9.83214974437
 06/26  11:00:00,43.8216824561,3.6592537239,1.31280850348,0.0,9.17985065927,26.9147,52.7454133496,0.0,41.7485,10.9969133496
 06/26  12:00:00,45.430710457,3.6592537239,3.56648405165,0.0,9.17985065927,26.9147,51.5794422094,0.0,41.7485,9.83094220943
 06/26  13:00:00,37.3987578138,3.6592537239,3.06479094333,0.0,9.17985065927,19.4245,42.0651870429,0.0,33.3988,8.66638704294
 06/26  14:00:00,37.3677906998,3.6592537239,3.01745699504,0.0,9.17985065927,19.4245,31.977554958,0.0,25.0491,6.92845495802
 06/26  15:00:00,36.9638527339,3.6592537239,2.61107404964,0.0,9.17985065927,19.4245,40.9040888314,0.0,33.3988,7.50528883142
 06/26  16:00:00,45.6767556545,3.6592537239,3.89964020465,0.0,9.17985065927,26.9147,57.6030750482,0.0,50.0982,7.50487504819
 06/26  17:00:00,46.7160841692,3.6592537239,4.9493039219,0.0,9.17985065927,26.9147,59.9297521106,0.0,50.0982,9.83155211061
 06/26  18:00:00,47.8129101163,3.6592537239,6.04714022223,0.0,9.17985065927,26.9147,63.4365410577,0.0,50.0982,13.3383410577
 06/26  19:00:00,38.9539973212,3.6592537239,4.50499605229,0.0,9.17985065927,19.4245,48.4929796819,0.0,33.3988,15.0941796819
 06/26  20:00:00,37.4157763406,3.6592537239,2.99930946023,0.0,9.17985065927,19.4245,45.566343145,0.0,33.3988,12.167543145
 06/26  21:00:00,39.0975704719,3.6592537239,0.564731385655,0.0,9.17985065927,19.4245,38.3883190891,0.0,25.0491,13.3392190891
 06/26  22:00:00,38.3791449021,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.7840932648,0.0866080741086,16.6994,10.9980851907
 06/26  23:00:00,39.1015806273,3.6592537239,0.0,0.0,9.17985065927,19.4245,15.2990123641,0.602662642989,8.3497,6.34664972113
 06/26  24:00:00,22.3673531347,3.6592537239,0.0,0.0,4.58992532963,8.1892,22.357289351,14.4010239172,3.33988,4.61638543373
 06/27  01:00:00,14.8744205106,0.0,0.0,0.0,1.52997510988,7.4902,3.93197245807,0.0,3.33988,0.592092458069
 06/27  02:00:00,14.9003044131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  03:00:00,14.9070101457,0.0,0.0,0.0,1.52997510988,7.4902,3.93197099401,0.0,3.33988,0.592090994013
 06/27  04:00:00,15.6022109274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,19.8491766898,3.6592537239,0.0,0.0,4.58992532963,8.1892,32.7800108706,23.8382657431,8.3497,0.592045127506
 06/27  06:00:00,34.4558281773,3.6592537239,0.00747208749677,0.0,9.17985065927,19.4245,37.1594418184,16.996791999,16.6994,3.4632498194
 06/27  07:00:00,41.6978713776,3.6592537239,0.0217962627141,0.0,9.17985065927,26.9147,44.5887943601,4.44583264116,25.0491,15.0938617189
 06/27  08:00:00,41.693035302,3.6592537239,0.0,0.0,9.17985065927,26.9147,49.9338054972,3.19576964135,33.3988,13.3392358558
 06/27  09:00:00,34.2030067092,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.1640245236,5.11794184735,25.0491,10.9969826763
 06/27  10:00:00,41.7128080817,3.6592537239,0.00546448479262,0.0,9.17985065927,26.9147,53.5446422976,1.96569926433,41.7485,9.83044303328
 06/27  11:00:00,42.4518542028,3.6592537239,0.00789604225421,0.0,9.17985065927,26.9147,52.7467427295,0.0,41.7485,10.9982427295
 06/27  12:00:00,42.4929573195,3.6592537239,0.682164445454,0.0,9.17985065927,26.9147,51.5803701188,0.0,41.7485,9.83187011878
 06/27  13:00:00,34.5072504473,3.6592537239,0.222550503966,0.0,9.17985065927,19.4245,42.0656686034,0.0,33.3988,8.66686860343
 06/27  14:00:00,34.2929102652,3.6592537239,0.00258593299479,0.0,9.17985065927,19.4245,32.5813667705,0.0271565316684,25.0491,7.50511023886
 06/27  15:00:00,34.2736662657,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.4326814891,0.104304509452,33.3988,6.9295769796
 06/27  16:00:00,41.7099020588,3.6592537239,0.01771950052,0.0,9.17985065927,26.9147,57.6049015315,0.0,50.0982,7.5067015315
 06/27  17:00:00,42.277274313,3.6592537239,0.565780499107,0.0,9.17985065927,26.9147,59.9290877556,0.0,50.0982,9.83088775559
 06/27  18:00:00,42.7308833928,3.6592537239,1.02929884041,0.0,9.17985065927,26.9147,63.4362220879,0.0,50.0982,13.3380220879
 06/27  19:00:00,34.3654317284,3.6592537239,0.162561183861,0.0,9.17985065927,19.4245,48.4928462131,0.0,33.3988,15.0940462131
 06/27  20:00:00,34.1827731142,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.6068416903,0.0403904299015,33.3988,12.1676512604
 06/27  21:00:00,38.3415851132,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4639791054,0.07583471499,25.0491,13.3390443904
 06/27  22:00:00,38.3181171767,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.2572476075,4.56044386156,16.6994,10.9974037459
 06/27  23:00:00,39.0644747884,3.6592537239,0.0,0.0,9.17985065927,19.4245,25.793971088,11.0974468129,8.3497,6.34682427509
 06/27  24:00:00,22.3505338926,3.6592537239,0.0,0.0,4.58992532963,8.1892,28.9358864563,20.9802148984,3.33988,4.61579155791
 06/28  01:00:00,14.8587924831,0.0,0.0,0.0,1.52997510988,7.4902,3.93196145295,0.0,3.33988,0.592081452954
 06/28  02:00:00,14.8793158725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  03:00:00,14.8844295908,0.0,0.0,0.0,1.52997510988,7.4902,3.93196736156,0.0,3.33988,0.592087361558
 06/28  04:00:00,15.0363239613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  05:00:00,19.2710476039,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.2865409431,31.3447477042,8.3497,0.5920932389
 06/28  06:00:00,34.1755257128,3.6592537239,0.011836913263,0.0,9.17985065927,19.4245,45.2633279727,25.100729969,16.6994,3.46319800372
 06/28  07:00:00,41.6655461602,3.6592537239,0.0206131536191,0.0,9.17985065927,26.9147,52.0187250853,12.4560936605,25.0491,14.5135314248
 06/28  08:00:00,41.6704022598,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.9940987027,8.09897523093,33.3988,13.4963234718
 06/28  09:00:00,34.1961370289,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.3767476309,4.90998745019,25.0491,11.4176601807
 06/28  10:00:00,41.7036281198,3.6592537239,0.00370205466955,0.0,9.17985065927,26.9147,53.1529947115,2.15212383426,41.7485,9.25237087725
 06/28  11:00:00,42.4425688301,3.6592537239,0.00576060885744,0.0,9.17985065927,26.9147,52.7507014874,0.00428027793219,41.7485,10.9979212094
 06/28  12:00:00,41.7859022937,3.6592537239,0.0218500965362,0.0,9.17985065927,26.9147,51.6109389276,0.0317343993329,41.7485,9.83070452829
 06/28  13:00:00,34.2202788039,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.1561899966,0.0906595903433,33.3988,8.66673040626
 06/28  14:00:00,34.2403467223,3.6592537239,0.00436048003992,0.0,9.17985065927,19.4245,32.6081708335,0.0545897547968,25.0491,7.50448107866
 06/28  15:00:00,34.2357821224,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.904182552,0.0,33.3988,7.50538255198
 06/28  16:00:00,41.6642955394,3.6592537239,0.0110794672135,0.0,9.17985065927,26.9147,57.603145475,0.0,50.0982,7.50494547498
 06/28  17:00:00,41.7712729182,3.6592537239,0.102872423022,0.0,9.17985065927,26.9147,59.9292805451,0.0,50.0982,9.83108054512
 06/28  18:00:00,42.4039004753,3.6592537239,0.727116777904,0.0,9.17985065927,26.9147,63.435991988,0.0,50.0982,13.337791988
 06/28  19:00:00,34.4587697728,3.6592537239,0.112800170483,0.0,9.17985065927,19.4245,47.9115715812,0.0,33.3988,14.5127715812
 06/28  20:00:00,34.3226785263,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5751841761,0.00900950516338,33.3988,12.167374671
 06/28  21:00:00,38.4472466469,3.6592537239,0.00159272957465,0.0,9.17985065927,19.4245,38.7179352794,0.331218495665,25.0491,13.3376167837
 06/28  22:00:00,38.2962913242,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.2511198697,9.55395976746,16.6994,10.9977601022
 06/28  23:00:00,39.0446802055,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.1036294681,16.4070430166,8.3497,6.34688645147
 06/28  24:00:00,22.327403045,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.260393624,25.7297769787,3.33988,5.19073664534
 06/29  01:00:00,14.8192433197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  02:00:00,14.8264291193,0.0,0.0,0.0,1.52997510988,7.4902,3.93197116426,0.0,3.33988,0.592091164264
 06/29  03:00:00,14.8401850261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  04:00:00,14.9881425141,0.0,0.0,0.0,1.52997510988,7.4902,3.93195123039,0.0,3.33988,0.592071230394
 06/29  05:00:00,19.2142758113,3.6592537239,0.0,0.0,4.58992532963,8.1892,55.7656390944,47.3959390944,8.3497,0.02
 06/29  06:00:00,34.126219346,3.6592537239,0.0122388370671,0.0,9.17985065927,19.4245,58.2577478608,37.5211121941,16.6994,4.03723566668
 06/29  07:00:00,41.6221479803,3.6592537239,0.00576287336039,0.0,9.17985065927,26.9147,59.8086786037,20.2465380164,25.0491,14.5130405872
 06/29  08:00:00,41.6713980349,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.5613525134,8.82513735901,33.3988,13.3374151544
