Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  09:00:00,34.225659074,3.6592537239,0.0022061567577,0.0,9.17985065927,19.4245,36.921920046,0.875560826679,25.0491,10.9972592193
 06/29  10:00:00,41.728479918,3.6592537239,0.00213534484517,0.0,9.17985065927,26.9147,51.5790134721,0.0,41.7485,9.83051347207
 06/29  11:00:00,42.6214314747,3.6592537239,0.156939482176,0.0,9.17985065927,26.9147,52.7457648544,0.0,41.7485,10.9972648544
 06/29  12:00:00,42.9723095221,3.6592537239,1.14610071234,0.0,9.17985065927,26.9147,51.5789009143,0.0,41.7485,9.83040091431
 06/29  13:00:00,35.6943430814,3.6592537239,1.38265842175,0.0,9.17985065927,19.4245,42.06531297,0.0,33.3988,8.66651297
 06/29  14:00:00,35.4921957131,3.6592537239,1.16689314034,0.0,9.17985065927,19.4245,32.5548596387,0.0,25.0491,7.50575963869
 06/29  15:00:00,34.7719192106,3.6592537239,0.449931023941,0.0,9.17985065927,19.4245,40.3282653558,0.0,33.3988,6.92946535576
 06/29  16:00:00,43.046752783,3.6592537239,1.31398227324,0.0,9.17985065927,26.9147,57.6027900163,0.0,50.0982,7.50459001629
 06/29  17:00:00,44.5792557422,3.6592537239,2.84792117911,0.0,9.17985065927,26.9147,59.9284546615,0.0,50.0982,9.83025466153
 06/29  18:00:00,46.1210146392,3.6592537239,4.38414338568,0.0,9.17985065927,26.9147,63.4362284602,0.0,50.0982,13.3380284602
 06/29  19:00:00,37.086004334,3.6592537239,2.68059954687,0.0,9.17985065927,19.4245,47.9118157116,0.0,33.3988,14.5130157116
 06/29  20:00:00,35.0886830119,3.6592537239,0.735002908337,0.0,9.17985065927,19.4245,45.5656882971,0.0,33.3988,12.1668882971
 06/29  21:00:00,38.4724887033,3.6592537239,0.000884845621901,0.0,9.17985065927,19.4245,38.4235438735,0.0368602461912,25.0491,13.3375836273
 06/29  22:00:00,38.3195753594,3.6592537239,0.0,0.0,9.17985065927,19.4245,28.9827416681,1.28595073652,16.6994,10.9973909316
 06/29  23:00:00,39.0452703877,3.6592537239,0.0,0.0,9.17985065927,19.4245,26.6052620139,11.9091799344,8.3497,6.3463820795
 06/29  24:00:00,22.3153152991,3.6592537239,0.0,0.0,4.58992532963,8.1892,35.8400231933,27.3101215978,3.33988,5.19002159546
 06/30  01:00:00,14.8248069254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  02:00:00,14.8460722325,0.0,0.0,0.0,1.52997510988,7.4902,3.93195930791,0.0,3.33988,0.592079307909
 06/30  03:00:00,14.8478322128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  04:00:00,15.4971715018,0.0,0.0,0.0,1.52997510988,7.4902,3.93196519627,0.0,3.33988,0.592085196268
 06/30  05:00:00,19.7303699514,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.3216673577,45.9519673577,8.3497,0.02
 06/30  06:00:00,34.3645559033,3.6592537239,0.0104420700341,0.0,9.17985065927,19.4245,55.3537875844,34.6173682336,16.6994,4.03701935078
 06/30  07:00:00,41.6469648772,3.6592537239,0.0120776278225,0.0,9.17985065927,26.9147,54.5138669041,14.9506813901,25.0491,14.514085514
 06/30  08:00:00,41.69750393,3.6592537239,0.00200630802156,0.0,9.17985065927,26.9147,49.1690749926,2.43172849064,33.3988,13.3385465019
 06/30  09:00:00,34.2592574409,3.6592537239,0.00299344953541,0.0,9.17985065927,19.4245,36.0558443522,0.00970549893619,25.0491,10.9970388532
 06/30  10:00:00,41.8311913789,3.6592537239,0.053411250409,0.0,9.17985065927,26.9147,51.5802628862,0.0,41.7485,9.83176288617
 06/30  11:00:00,43.8751565092,3.6592537239,1.36764550422,0.0,9.17985065927,26.9147,52.7448812556,0.0,41.7485,10.9963812556
 06/30  12:00:00,46.417054337,3.6592537239,4.53954709078,0.0,9.17985065927,26.9147,51.5785564031,0.0,41.7485,9.83005640309
 06/30  13:00:00,39.1078456225,3.6592537239,4.75172666031,0.0,9.17985065927,19.4245,42.0649835416,0.0,33.3988,8.66618354161
 06/30  14:00:00,38.6761087861,3.6592537239,4.30932387176,0.0,9.17985065927,19.4245,32.5542290418,0.0,25.0491,7.50512904181
 06/30  15:00:00,38.7713109409,3.6592537239,4.3967396925,0.0,9.17985065927,19.4245,40.3277614271,0.0,33.3988,6.92896142707
 06/30  16:00:00,47.4620824116,3.6592537239,5.67610008576,0.0,9.17985065927,26.9147,57.604967124,0.0,50.0982,7.50676712396
 06/30  17:00:00,48.8996678253,3.6592537239,7.09611595072,0.0,9.17985065927,26.9147,59.9296894618,0.0,50.0982,9.83148946182
 06/30  18:00:00,50.1386761483,3.6592537239,8.33489713912,0.0,9.17985065927,26.9147,63.4369644853,0.0,50.0982,13.3387644853
 06/30  19:00:00,41.0233432056,3.6592537239,6.72867806686,0.0,9.17985065927,19.4245,47.91186935,0.0,33.3988,14.51306935
 06/30  20:00:00,39.1096784287,3.6592537239,4.84147850917,0.0,9.17985065927,19.4245,45.5653646834,0.0,33.3988,12.1665646834
 06/30  21:00:00,39.6417083459,3.6592537239,1.22401093883,0.0,9.17985065927,19.4245,38.3881849673,0.0,25.0491,13.3390849673
 06/30  22:00:00,38.4453662558,3.6592537239,0.0447128484056,0.0,9.17985065927,19.4245,27.6965370116,0.0,16.6994,10.9971370116
 06/30  23:00:00,39.1557731396,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.7889508814,0.0930026500108,8.3497,6.34624823135
 06/30  24:00:00,22.4346860501,3.6592537239,0.0,0.0,4.58992532963,8.1892,8.92425312937,0.393678097768,3.33988,5.1906950316
 07/01  01:00:00,14.935683197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  02:00:00,14.9598586028,0.0,0.0,0.0,1.52997510988,7.4902,3.93194932578,0.0,3.33988,0.59206932578
 07/01  03:00:00,14.9689645093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  04:00:00,15.1336912337,0.0,0.0,0.0,1.52997510988,7.4902,3.93195523353,0.0,3.33988,0.592075233534
 07/01  05:00:00,19.3623761986,3.6592537239,0.0,0.0,4.58992532963,8.1892,20.5301952824,12.1604952824,8.3497,0.02
 07/01  06:00:00,34.2548592573,3.6592537239,0.00823177855266,0.0,9.17985065927,19.4245,27.4891740678,6.75306412006,16.6994,4.03670994777
 07/01  07:00:00,41.7634248388,3.6592537239,0.0240044040382,0.0,9.17985065927,26.9147,28.5239698606,0.011212345134,25.0491,3.46365751543
 07/01  08:00:00,42.2055206,3.6592537239,0.411573763491,0.0,9.17985065927,26.9147,37.4366032292,0.0,33.3988,4.03780322921
 07/01  09:00:00,35.0798911041,3.6592537239,0.758384497005,0.0,9.17985065927,19.4245,37.2151174682,0.0,25.0491,12.1660174682
 07/01  10:00:00,43.8192464726,3.6592537239,1.99561835875,0.0,9.17985065927,26.9147,52.7450831953,0.0,41.7485,10.9965831953
 07/01  11:00:00,46.65620136,3.6592537239,4.09414991349,0.0,9.17985065927,26.9147,53.9155022485,0.0,41.7485,12.1670022485
 07/01  12:00:00,47.366520156,3.6592537239,5.45192977685,0.0,9.17985065927,26.9147,53.9149072836,0.0,41.7485,12.1664072836
 07/01  13:00:00,40.0836355971,3.6592537239,5.70443935186,0.0,9.17985065927,19.4245,44.3957150104,0.0,33.3988,10.9969150104
 07/01  14:00:00,40.0831227836,3.6592537239,5.69371238718,0.0,9.17985065927,19.4245,34.8792023011,0.0,25.0491,9.8301023011
 07/01  15:00:00,40.949162306,3.6592537239,6.54802382059,0.0,9.17985065927,19.4245,43.2290106935,0.0,33.3988,9.8302106935
 07/01  16:00:00,49.6666066902,3.6592537239,7.81372222856,0.0,9.17985065927,26.9147,58.764135356,0.0,50.0982,8.66593535597
 07/01  17:00:00,50.1903224871,3.6592537239,8.37264059416,0.0,9.17985065927,26.9147,59.3507741297,0.0,50.0982,9.2525741297
 07/01  18:00:00,52.1779202258,3.6592537239,10.3549951725,0.0,9.17985065927,26.9147,63.4366025065,0.0,50.0982,13.3384025065
 07/01  19:00:00,44.0921194192,3.6592537239,9.57520857184,0.0,9.17985065927,19.4245,46.7368943125,0.0,33.3988,13.3380943125
 07/01  20:00:00,41.2343558812,3.6592537239,6.76422681002,0.0,9.17985065927,19.4245,45.564512522,0.0,33.3988,12.165712522
 07/01  21:00:00,42.394633851,3.6592537239,3.82079054069,0.0,9.17985065927,19.4245,38.3873098394,0.0,25.0491,13.3382098394
 07/01  22:00:00,39.8658827039,3.6592537239,1.44527622889,0.0,9.17985065927,19.4245,26.5286933666,0.0,16.6994,9.82929336661
 07/01  23:00:00,39.1423129708,3.6592537239,0.0127540875529,0.0,9.17985065927,19.4245,15.9337145313,0.0793893998713,8.3497,7.50462513147
 07/01  24:00:00,22.3874451216,3.6592537239,0.00238055691869,0.0,4.58992532963,8.1892,16.1854935702,7.65497893772,3.33988,5.1906346325
 07/02  01:00:00,14.9003287939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,14.9237743329,0.0,0.0,0.0,1.52997510988,7.4902,3.93196067272,0.0,3.33988,0.592080672715
 07/02  03:00:00,14.9235144631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.0697894206,0.0,0.0,0.0,1.52997510988,7.4902,3.93196658011,0.0,3.33988,0.592086580113
 07/02  05:00:00,19.2947028612,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.8058365132,26.4361365132,8.3497,0.02
 07/02  06:00:00,34.2232743463,3.6592537239,0.0101106955199,0.0,9.17985065927,19.4245,32.9356763877,12.1987491531,16.6994,4.0375272346
 07/02  07:00:00,41.7669491406,3.6592537239,0.0199483727355,0.0,9.17985065927,26.9147,28.5256033127,0.0126094824738,25.0491,3.46389383018
 07/02  08:00:00,43.8879936188,3.6592537239,2.06838452756,0.0,9.17985065927,26.9147,37.4365740833,0.0,33.3988,4.03777408334
 07/02  09:00:00,36.6882073638,3.6592537239,2.33279141002,0.0,9.17985065927,19.4245,29.0869104412,0.0,25.0491,4.03781044123
 07/02  10:00:00,46.3944982208,3.6592537239,4.53307393548,0.0,9.17985065927,26.9147,53.9145923625,0.0,41.7485,12.1660923625
 07/02  11:00:00,49.1282828933,3.6592537239,6.52281013836,0.0,9.17985065927,26.9147,53.9138319625,0.0,41.7485,12.1653319625
 07/02  12:00:00,51.3114259985,3.6592537239,9.33057447109,0.0,9.17985065927,26.9147,51.5793818358,0.0,41.7485,9.83088183583
 07/02  13:00:00,44.2028272099,3.6592537239,9.76695658182,0.0,9.17985065927,19.4245,42.6511194819,0.0,33.3988,9.25231948191
 07/02  14:00:00,44.5320162299,3.6592537239,10.0794440276,0.0,9.17985065927,19.4245,32.5532766563,0.0,25.0491,7.50417665635
 07/02  15:00:00,45.2805648171,3.6592537239,10.814999591,0.0,9.17985065927,19.4245,40.9041810692,0.0,33.3988,7.50538106921
 07/02  16:00:00,55.0067223449,3.6592537239,13.0542698328,0.0,9.17985065927,26.9147,57.6034564697,0.0,50.0982,7.50525646967
 07/02  17:00:00,55.2519882866,3.6592537239,13.3551783918,0.0,9.17985065927,26.9147,59.9283065324,0.0,50.0982,9.83010653243
 07/02  18:00:00,55.2477034454,3.6592537239,13.3612970617,0.0,9.17985065927,26.9147,62.2657205904,0.0,50.0982,12.1675205904
 07/02  19:00:00,46.6488500035,3.6592537239,12.0680151805,0.0,9.17985065927,19.4245,45.5646325076,0.0,33.3988,12.1658325076
 07/02  20:00:00,44.2274709151,3.6592537239,9.70388635696,0.0,9.17985065927,19.4245,43.2290612334,0.0,33.3988,9.8302612334
 07/02  21:00:00,44.5740011087,3.6592537239,5.95117003286,0.0,9.17985065927,19.4245,37.2145467084,0.0,25.0491,12.1654467084
 07/02  22:00:00,40.3143274233,3.6592537239,1.87305187738,0.0,9.17985065927,19.4245,25.952004456,0.0,16.6994,9.25260445602
 07/02  23:00:00,39.7068222884,3.6592537239,0.502566623813,0.0,9.17985065927,19.4245,13.5403830424,0.0,8.3497,5.19068304244
 07/02  24:00:00,22.4669302565,3.6592537239,0.00174730022405,0.0,4.58992532963,8.1892,9.83314824919,0.146971828531,3.33988,6.34629642065
 07/03  01:00:00,14.9569293004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  02:00:00,14.9728631401,0.0,0.0,0.0,1.52997510988,7.4902,3.93196811335,0.0,3.33988,0.592088113347
 07/03  03:00:00,14.973637548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  04:00:00,15.128846978,0.0,0.0,0.0,1.52997510988,7.4902,3.9319740065,0.0,3.33988,0.592094006498
 07/03  05:00:00,19.3543819766,3.6592537239,0.0,0.0,4.58992532963,8.1892,20.949285109,12.579585109,8.3497,0.02
 07/03  06:00:00,34.2607302511,3.6592537239,0.0123714611999,0.0,9.17985065927,19.4245,25.3138551455,4.57696751172,16.6994,4.03748763381
 07/03  07:00:00,41.7705573701,3.6592537239,0.0206677391488,0.0,9.17985065927,26.9147,39.5692132365,0.00837386005635,25.0491,14.5117393764
 07/03  08:00:00,42.2436728411,3.6592537239,0.457661560718,0.0,9.17985065927,26.9147,46.7366514579,0.0,33.3988,13.3378514579
 07/03  09:00:00,34.8518215862,3.6592537239,0.540788822242,0.0,9.17985065927,19.4245,36.0466248808,0.0,25.0491,10.9975248808
 07/03  10:00:00,44.7436851888,3.6592537239,2.9121696415,0.0,9.17985065927,26.9147,51.5798287451,0.0,41.7485,9.8313287451
 07/03  11:00:00,48.8832012347,3.6592537239,6.30033656236,0.0,9.17985065927,26.9147,52.168373752,0.0,41.7485,10.419873752
 07/03  12:00:00,51.3821153417,3.6592537239,9.42821717244,0.0,9.17985065927,26.9147,51.5795261471,0.0,41.7485,9.83102614709
 07/03  13:00:00,43.4118126346,3.6592537239,9.00328100231,0.0,9.17985065927,19.4245,42.0650345215,0.0,33.3988,8.66623452149
 07/03  14:00:00,42.0441254753,3.6592537239,7.62803602199,0.0,9.17985065927,19.4245,32.5537086104,0.0,25.0491,7.50460861037
 07/03  15:00:00,41.4648304984,3.6592537239,7.04956585506,0.0,9.17985065927,19.4245,40.9031060137,0.0,33.3988,7.50430601367
 07/03  16:00:00,50.0872141671,3.6592537239,8.18601127199,0.0,9.17985065927,26.9147,57.6030686636,0.0,50.0982,7.50486866356
 07/03  17:00:00,51.4973113494,3.6592537239,9.65109750834,0.0,9.17985065927,26.9147,59.3506211419,0.0,50.0982,9.25242114186
 07/03  18:00:00,52.0857838953,3.6592537239,10.2588124282,0.0,9.17985065927,26.9147,63.4363736752,0.0,50.0982,13.3381736752
 07/03  19:00:00,43.1769504552,3.6592537239,8.6760152467,0.0,9.17985065927,19.4245,47.9113523441,0.0,33.3988,14.5125523441
 07/03  20:00:00,41.2188681339,3.6592537239,6.76353758677,0.0,9.17985065927,19.4245,45.5644333028,0.0,33.3988,12.1656333028
 07/03  21:00:00,42.0195400858,3.6592537239,3.44800502878,0.0,9.17985065927,19.4245,38.3870409987,0.0,25.0491,13.3379409987
 07/03  22:00:00,39.2446894442,3.6592537239,0.828544092147,0.0,9.17985065927,19.4245,27.6961181442,0.0,16.6994,10.9967181442
 07/03  23:00:00,39.1574628473,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.7414995107,0.0455926925725,8.3497,6.34620681811
 07/03  24:00:00,22.423827744,3.6592537239,0.00441841053589,0.0,4.58992532963,8.1892,9.43909593479,0.908539852614,3.33988,5.19067608218
 07/04  01:00:00,14.9187563507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  02:00:00,14.9354099298,0.0,0.0,0.0,1.52997510988,7.4902,3.9319519235,0.0,3.33988,0.592071923502
 07/04  03:00:00,14.934648092,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  04:00:00,15.0835387045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,19.303679091,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.381875423,25.4400889667,8.3497,0.592086456257
 07/04  06:00:00,34.1981296277,3.6592537239,0.0102634407699,0.0,9.17985065927,19.4245,40.2887656436,20.1259878047,16.6994,3.4633778389
 07/04  07:00:00,41.6727722755,3.6592537239,0.00833339661546,0.0,9.17985065927,26.9147,35.1049754363,6.01831665601,25.0491,4.03755878029
 07/04  08:00:00,41.6838362256,3.6592537239,0.0,0.0,9.17985065927,26.9147,40.3898737931,2.95419032257,33.3988,4.03688347058
 07/04  09:00:00,34.1989462523,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.326862449,9.81489024219,25.0491,3.46287220677
 07/04  10:00:00,41.7152184629,3.6592537239,0.0181637898462,0.0,9.17985065927,26.9147,59.3433184957,5.42843135947,41.7485,12.1663871362
 07/04  11:00:00,42.4558350395,3.6592537239,0.00431771221331,0.0,9.17985065927,26.9147,53.9144926894,0.0,41.7485,12.1659926894
 07/04  12:00:00,42.6215271202,3.6592537239,0.788029859346,0.0,9.17985065927,26.9147,51.580369265,0.0,41.7485,9.83186926502
 07/04  13:00:00,35.6547370409,3.6592537239,1.33715309974,0.0,9.17985065927,19.4245,43.2293638401,0.0,33.3988,9.83056384007
 07/04  14:00:00,36.5353969581,3.6592537239,2.19318979369,0.0,9.17985065927,19.4245,32.5532837885,0.0,25.0491,7.50418378851
 07/04  15:00:00,37.092716256,3.6592537239,2.73922021027,0.0,9.17985065927,19.4245,40.9032777815,0.0,33.3988,7.50447778151
 07/04  16:00:00,46.0916430828,3.6592537239,4.27536593084,0.0,9.17985065927,26.9147,57.0266899963,0.0,50.0982,6.92848999631
 07/04  17:00:00,46.91134523,3.6592537239,5.13230645803,0.0,9.17985065927,26.9147,59.9276470532,0.0,50.0982,9.82944705319
 07/04  18:00:00,47.877773865,3.6592537239,6.09437690993,0.0,9.17985065927,26.9147,62.2634834786,0.0,50.0982,12.1652834786
 07/04  19:00:00,39.131177804,3.6592537239,4.66980074451,0.0,9.17985065927,19.4245,45.5643309485,0.0,33.3988,12.1655309485
 07/04  20:00:00,37.1708864311,3.6592537239,2.75901193845,0.0,9.17985065927,19.4245,43.2289697694,0.0,33.3988,9.83016976941
 07/04  21:00:00,38.7705531144,3.6592537239,0.248587132842,0.0,9.17985065927,19.4245,37.2218603493,0.00681784340025,25.0491,12.1659425059
 07/04  22:00:00,38.357579655,3.6592537239,0.0,0.0,9.17985065927,19.4245,26.5976281815,0.0678413657863,16.6994,9.83038681576
 07/04  23:00:00,39.0898659452,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.9429778286,1.97726199694,8.3497,4.61601583163
 07/04  24:00:00,22.3647454919,3.6592537239,0.0,0.0,4.58992532963,8.1892,24.1761564932,14.4897297417,3.33988,6.34654675153
 07/05  01:00:00,14.8776555446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  02:00:00,14.8954975127,0.0,0.0,0.0,1.52997510988,7.4902,3.93196861701,0.0,3.33988,0.59208861701
 07/05  03:00:00,14.8975014701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.0439449478,0.0,0.0,0.0,1.52997510988,7.4902,3.93197450936,0.0,3.33988,0.59209450936
 07/05  05:00:00,19.2790492847,3.6592537239,0.0,0.0,4.58992532963,8.1892,38.3161371637,29.9464371637,8.3497,0.02
 07/05  06:00:00,34.1775318702,3.6592537239,0.0117131571217,0.0,9.17985065927,19.4245,45.1136735413,24.377184295,16.6994,4.03708924623
 07/05  07:00:00,41.6592247641,3.6592537239,0.0202870647645,0.0,9.17985065927,26.9147,54.0445422278,14.483298967,25.0491,14.5121432608
 07/05  08:00:00,41.65721528,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.6032021378,12.8674178194,33.3988,13.3369843184
 07/05  09:00:00,34.1858041001,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.434526694,9.388143561,25.0491,10.997283133
 07/05  10:00:00,41.6917341719,3.6592537239,0.00551865767881,0.0,9.17985065927,26.9147,58.771652893,7.76998821893,41.7485,9.25316467403
 07/05  11:00:00,42.4267251628,3.6592537239,0.00646696047955,0.0,9.17985065927,26.9147,52.7458835096,0.0,41.7485,10.9973835096
 07/05  12:00:00,42.2148622805,3.6592537239,0.416083140925,0.0,9.17985065927,26.9147,51.5792018438,0.0,41.7485,9.83070184377
 07/05  13:00:00,34.7352154821,3.6592537239,0.443806775327,0.0,9.17985065927,19.4245,42.0660049837,0.0,33.3988,8.66720498368
 07/05  14:00:00,35.494429884,3.6592537239,1.17086135124,0.0,9.17985065927,19.4245,32.5544320156,0.0,25.0491,7.50533201555
 07/05  15:00:00,35.874094552,3.6592537239,1.5361206876,0.0,9.17985065927,19.4245,40.9035245328,0.0,33.3988,7.5047245328
 07/05  16:00:00,45.5471760776,3.6592537239,3.74572407686,0.0,9.17985065927,26.9147,57.0271412984,0.0,50.0982,6.92894129836
 07/05  17:00:00,47.3879371278,3.6592537239,5.61147891253,0.0,9.17985065927,26.9147,59.9281492898,0.0,50.0982,9.82994928984
 07/05  18:00:00,48.4538718153,3.6592537239,6.67607385781,0.0,9.17985065927,26.9147,63.435779173,0.0,50.0982,13.337579173
 07/05  19:00:00,39.4518167714,3.6592537239,4.99410865775,0.0,9.17985065927,19.4245,47.9112441698,0.0,33.3988,14.5124441698
 07/05  20:00:00,37.2105242755,3.6592537239,2.80534903763,0.0,9.17985065927,19.4245,45.5643521838,0.0,33.3988,12.1655521838
 07/05  21:00:00,39.0806779298,3.6592537239,0.556379297432,0.0,9.17985065927,19.4245,38.3865332216,0.0,25.0491,13.3374332216
 07/05  22:00:00,38.4110021854,3.6592537239,0.0248535546438,0.0,9.17985065927,19.4245,27.6961353275,0.0,16.6994,10.9967353275
 07/05  23:00:00,39.1100724899,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.2323515998,0.111845165387,8.3497,5.77080643445
 07/05  24:00:00,22.364663465,3.6592537239,0.0,0.0,4.58992532963,8.1892,21.1614905261,12.6311724814,3.33988,5.19043804466
 07/06  01:00:00,14.8654120678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  02:00:00,14.8830006166,0.0,0.0,0.0,1.52997510988,7.4902,3.93196407105,0.0,3.33988,0.592084071051
 07/06  03:00:00,14.8827075538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.0224879797,0.0,0.0,0.0,1.52997510988,7.4902,3.93196996707,0.0,3.33988,0.59208996707
 07/06  05:00:00,19.2487846916,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.4446350567,36.0749350567,8.3497,0.02
 07/06  06:00:00,34.1609819413,3.6592537239,0.0111326596348,0.0,9.17985065927,19.4245,47.3964054363,26.6599078043,16.6994,4.03709763205
 07/06  07:00:00,41.6627669746,3.6592537239,0.00697134111422,0.0,9.17985065927,26.9147,48.3938247666,8.83349832499,25.0491,14.5112264416
 07/06  08:00:00,41.7051303863,3.6592537239,0.0019056040358,0.0,9.17985065927,26.9147,47.3324729653,0.59620582577,33.3988,13.3374671396
 07/06  09:00:00,34.2715815719,3.6592537239,0.00414756886613,0.0,9.17985065927,19.4245,36.0501239909,0.00335518313583,25.0491,10.9976688078
 07/06  10:00:00,42.2891290093,3.6592537239,0.499720089216,0.0,9.17985065927,26.9147,51.0019990959,0.0,41.7485,9.25349909586
 07/06  11:00:00,44.9425663117,3.6592537239,2.42887756529,0.0,9.17985065927,26.9147,52.7458931429,0.0,41.7485,10.9973931429
 07/06  12:00:00,47.4209916821,3.6592537239,5.53988817614,0.0,9.17985065927,26.9147,51.5786424774,0.0,41.7485,9.83014247739
 07/06  13:00:00,40.1225448787,3.6592537239,5.76301433233,0.0,9.17985065927,19.4245,42.0657264248,0.0,33.3988,8.66692642477
 07/06  14:00:00,39.4385435616,3.6592537239,5.0693630982,0.0,9.17985065927,19.4245,32.5543077586,0.0,25.0491,7.50520775855
 07/06  15:00:00,39.6710464138,3.6592537239,5.30621020299,0.0,9.17985065927,19.4245,40.3267015868,0.0,33.3988,6.9279015868
 07/06  16:00:00,48.7846393653,3.6592537239,6.99738983781,0.0,9.17985065927,26.9147,57.6032559916,0.0,50.0982,7.50505599164
 07/06  17:00:00,49.3733101187,3.6592537239,7.59121174796,0.0,9.17985065927,26.9147,59.9287995222,0.0,50.0982,9.83059952223
 07/06  18:00:00,50.2788964387,3.6592537239,8.49885482209,0.0,9.17985065927,26.9147,63.4357967613,0.0,50.0982,13.3375967613
 07/06  19:00:00,40.9728019343,3.6592537239,6.5106022145,0.0,9.17985065927,19.4245,47.911047387,0.0,33.3988,14.512247387
 07/06  20:00:00,38.9672059351,3.6592537239,4.53971300009,0.0,9.17985065927,19.4245,45.5639841785,0.0,33.3988,12.1651841785
 07/06  21:00:00,40.486743661,3.6592537239,1.9340151417,0.0,9.17985065927,19.4245,37.8068094008,0.0,25.0491,12.7577094008
 07/06  22:00:00,38.7919840488,3.6592537239,0.384240465459,0.0,9.17985065927,19.4245,27.6960608386,0.0,16.6994,10.9966608386
 07/06  23:00:00,39.117019907,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.801434293,0.105399152707,8.3497,6.34633514032
 07/06  24:00:00,22.3705632162,3.6592537239,0.0015554357702,0.0,4.58992532963,8.1892,20.1863732783,11.6566385912,3.33988,5.1898546871
 07/07  01:00:00,14.8727200759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  02:00:00,14.8885836375,0.0,0.0,0.0,1.52997510988,7.4902,3.93196502231,0.0,3.33988,0.592085022308
 07/07  03:00:00,14.8852637299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  04:00:00,15.5479557785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,19.771227298,3.6592537239,0.0,0.0,4.58992532963,8.1892,43.5085764246,34.5667855042,8.3497,0.592090920373
 07/07  06:00:00,34.416857928,3.6592537239,0.00993391532896,0.0,9.17985065927,19.4245,43.7568281589,23.0200165458,16.6994,4.03741161313
 07/07  07:00:00,41.6914885718,3.6592537239,0.00886709639295,0.0,9.17985065927,26.9147,41.6392450763,2.65801907712,25.0491,13.9321259992
 07/07  08:00:00,41.8574692711,3.6592537239,0.0981035624655,0.0,9.17985065927,26.9147,46.7363732719,0.0,33.3988,13.3375732719
 07/07  09:00:00,35.4787335219,3.6592537239,1.1509584393,0.0,9.17985065927,19.4245,36.0469331241,0.0,25.0491,10.9978331241
 07/07  10:00:00,45.4051832283,3.6592537239,3.55673299862,0.0,9.17985065927,26.9147,51.5778824827,0.0,41.7485,9.82938248272
 07/07  11:00:00,48.8301050108,3.6592537239,6.26611795906,0.0,9.17985065927,26.9147,52.7450177301,0.0,41.7485,10.9965177301
 07/07  12:00:00,50.6547711028,3.6592537239,8.72314419889,0.0,9.17985065927,26.9147,51.5787475101,0.0,41.7485,9.83024751012
 07/07  13:00:00,42.8202297745,3.6592537239,8.41706194438,0.0,9.17985065927,19.4245,41.4873074641,0.0,33.3988,8.08850746409
 07/07  14:00:00,41.9618031392,3.6592537239,7.55199414756,0.0,9.17985065927,19.4245,32.5535467397,0.0,25.0491,7.50444673973
 07/07  15:00:00,42.2475412941,3.6592537239,7.82571477987,0.0,9.17985065927,19.4245,40.9039590906,0.0,33.3988,7.50515909057
 07/07  16:00:00,51.1872620377,3.6592537239,9.34058555366,0.0,9.17985065927,26.9147,57.6035868701,0.0,50.0982,7.50538687007
 07/07  17:00:00,52.3726053607,3.6592537239,10.5372443912,0.0,9.17985065927,26.9147,59.351086787,0.0,50.0982,9.25288678695
 07/07  18:00:00,53.8899995622,3.6592537239,12.0532605461,0.0,9.17985065927,26.9147,63.4353146072,0.0,50.0982,13.3371146072
 07/07  19:00:00,44.4899597587,3.6592537239,10.1642936533,0.0,9.17985065927,19.4245,47.9111907336,0.0,33.3988,14.5123907336
 07/07  20:00:00,42.4004423505,3.6592537239,8.10246757482,0.0,9.17985065927,19.4245,45.5636501454,0.0,33.3988,12.1648501454
 07/07  21:00:00,42.7536115098,3.6592537239,4.3032124436,0.0,9.17985065927,19.4245,38.3861468432,0.0,25.0491,13.3370468432
 07/07  22:00:00,39.7940030432,3.6592537239,1.37305269141,0.0,9.17985065927,19.4245,27.6955497572,0.0,16.6994,10.9961497572
 07/07  23:00:00,39.1887318625,3.6592537239,0.0395077429843,0.0,9.17985065927,19.4245,14.1701879524,0.0493850923436,8.3497,5.77110286005
 07/07  24:00:00,22.3907648945,3.6592537239,0.0032733787378,0.0,4.58992532963,8.1892,14.5392606968,6.00889441686,3.33988,5.19048627997
 07/08  01:00:00,14.8833152849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,14.9037403252,0.0,0.0,0.0,1.52997510988,7.4902,3.93197004131,0.0,3.33988,0.592090041313
 07/08  03:00:00,14.9115314396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.0479704463,0.0,0.0,0.0,1.52997510988,7.4902,3.9319759314,0.0,3.33988,0.5920959314
 07/08  05:00:00,19.280085904,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.517791646,29.148091646,8.3497,0.02
 07/08  06:00:00,34.1998738242,3.6592537239,0.0106823756605,0.0,9.17985065927,19.4245,39.3058204219,18.5689228453,16.6994,4.03749757658
 07/08  07:00:00,41.6824723872,3.6592537239,0.00530482119537,0.0,9.17985065927,26.9147,30.5179403709,1.4312679522,25.0491,4.03757241869
 07/08  08:00:00,41.7266052846,3.6592537239,0.00715944786376,0.0,9.17985065927,26.9147,36.8625972425,0.0,33.3988,3.46379724254
 07/08  09:00:00,34.2887086731,3.6592537239,0.00946979819026,0.0,9.17985065927,19.4245,37.2302409733,0.0152634580417,25.0491,12.1658775153
 07/08  10:00:00,42.7788232918,3.6592537239,0.971473484709,0.0,9.17985065927,26.9147,52.7458259136,0.0,41.7485,10.9973259136
 07/08  11:00:00,46.3239815594,3.6592537239,3.78125675598,0.0,9.17985065927,26.9147,53.9147956752,0.0,41.7485,12.1662956752
 07/08  12:00:00,47.3512615039,3.6592537239,5.44592221427,0.0,9.17985065927,26.9147,53.3352694093,0.0,41.7485,11.5867694093
 07/08  13:00:00,40.5440867955,3.6592537239,6.16178266911,0.0,9.17985065927,19.4245,44.3949875781,0.0,33.3988,10.9961875781
 07/08  14:00:00,41.0750290619,3.6592537239,6.67533383772,0.0,9.17985065927,19.4245,34.8788674378,0.0,25.0491,9.82976743777
 07/08  15:00:00,41.8309778592,3.6592537239,7.42168108162,0.0,9.17985065927,19.4245,43.2287712356,0.0,33.3988,9.82997123559
 07/08  16:00:00,51.0288420718,3.6592537239,9.19251807169,0.0,9.17985065927,26.9147,58.7634530652,0.0,50.0982,8.66525306522
 07/08  17:00:00,50.8383276604,3.6592537239,9.01108252122,0.0,9.17985065927,26.9147,59.3506270493,0.0,50.0982,9.25242704932
 07/08  18:00:00,51.3801301375,3.6592537239,9.56119337545,0.0,9.17985065927,26.9147,63.4356663873,0.0,50.0982,13.3374663873
 07/08  19:00:00,42.8522094893,3.6592537239,8.34534718086,0.0,9.17985065927,19.4245,46.7361319217,0.0,33.3988,13.3373319217
 07/08  20:00:00,38.8488130684,3.6592537239,4.41120173997,0.0,9.17985065927,19.4245,45.5643239628,0.0,33.3988,12.1655239628
 07/08  21:00:00,39.803476233,3.6592537239,1.27312813418,0.0,9.17985065927,19.4245,38.3858793216,0.0,25.0491,13.3367793216
 07/08  22:00:00,38.4513665072,3.6592537239,0.076803038563,0.0,9.17985065927,19.4245,25.9785414629,0.0236238243497,16.6994,9.25551763858
 07/08  23:00:00,39.0867126145,3.6592537239,0.0,0.0,9.17985065927,19.4245,16.7437528986,0.891574672525,8.3497,7.50247822609
 07/08  24:00:00,22.3523800009,3.6592537239,0.0,0.0,4.58992532963,8.1892,26.0761083053,17.5462708584,3.33988,5.18995744691
 07/09  01:00:00,14.8638655436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,14.8824103896,0.0,0.0,0.0,1.52997510988,7.4902,3.93195159988,0.0,3.33988,0.592071599885
 07/09  03:00:00,14.8876492473,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.0402027113,0.0,0.0,0.0,1.52997510988,7.4902,3.93195750402,0.0,3.33988,0.592077504024
 07/09  05:00:00,19.2764883114,3.6592537239,0.0,0.0,4.58992532963,8.1892,38.4230293779,30.0533293779,8.3497,0.02
 07/09  06:00:00,34.175040901,3.6592537239,0.006740117651,0.0,9.17985065927,19.4245,44.0559065654,23.319607546,16.6994,4.03689901943
 07/09  07:00:00,41.6512839213,3.6592537239,0.00912618227675,0.0,9.17985065927,26.9147,37.6981443165,9.18627386404,25.0491,3.46277045247
 07/09  08:00:00,41.6577107419,3.6592537239,0.0,0.0,9.17985065927,26.9147,44.7784105516,7.34252575772,33.3988,4.03708479387
 07/09  09:00:00,34.1804768186,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.0957371999,12.0100769693,25.0491,4.03656023053
 07/09  10:00:00,41.6984929084,3.6592537239,0.0187206717131,0.0,9.17985065927,26.9147,60.7339321443,7.39944606164,41.7485,11.5859860827
 07/09  11:00:00,42.4083808814,3.6592537239,0.0,0.0,9.17985065927,26.9147,56.3982633938,2.4849102727,41.7485,12.1648531211
 07/09  12:00:00,41.7669941869,3.6592537239,0.00550708574858,0.0,9.17985065927,26.9147,51.5780969971,0.0,41.7485,9.82959699714
 07/09  13:00:00,34.2455937584,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.2724817547,0.0444920846034,33.3988,9.8291896701
 07/09  14:00:00,34.2631581509,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.9868232198,0.00793378183576,25.0491,6.92978943793
 07/09  15:00:00,34.2796422548,3.6592537239,0.0066267696267,0.0,9.17985065927,19.4245,40.9031502112,0.0,33.3988,7.50435021117
 07/09  16:00:00,42.1478364283,3.6592537239,0.444959658503,0.0,9.17985065927,26.9147,57.6017494296,0.0,50.0982,7.50354942961
 07/09  17:00:00,42.4752080084,3.6592537239,0.771343645349,0.0,9.17985065927,26.9147,59.9281739609,0.0,50.0982,9.82997396092
 07/09  18:00:00,42.7383976455,3.6592537239,1.04016236998,0.0,9.17985065927,26.9147,61.6854812206,0.0,50.0982,11.5872812206
 07/09  19:00:00,34.6264408458,3.6592537239,0.26567699272,0.0,9.17985065927,19.4245,45.5637380441,0.0,33.3988,12.1649380441
 07/09  20:00:00,34.3584792669,3.6592537239,0.021827728655,0.0,9.17985065927,19.4245,43.2291582333,0.0,33.3988,9.83035823332
 07/09  21:00:00,38.4610713357,3.6592537239,0.00272726155361,0.0,9.17985065927,19.4245,37.4364377423,0.222078081513,25.0491,12.1652596607
 07/09  22:00:00,38.31577479,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.548770663,6.01936375538,16.6994,9.83000690759
 07/09  23:00:00,39.0651101019,3.6592537239,0.0,0.0,9.17985065927,19.4245,22.2276377536,9.26291341862,8.3497,4.61502433501
 07/09  24:00:00,22.3508930707,3.6592537239,0.0,0.0,4.58992532963,8.1892,27.6531990267,17.9672905514,3.33988,6.34602847532
 07/10  01:00:00,14.8659636701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,14.892093368,0.0,0.0,0.0,1.52997510988,7.4902,3.93193963175,0.0,3.33988,0.592059631746
 07/10  03:00:00,14.896486816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  04:00:00,15.0487884819,0.0,0.0,0.0,1.52997510988,7.4902,3.93194555254,0.0,3.33988,0.592065552541
 07/10  05:00:00,19.2831883211,3.6592537239,0.0,0.0,4.58992532963,8.1892,35.9724149255,27.6027149255,8.3497,0.02
 07/10  06:00:00,34.1924120479,3.6592537239,0.0120751806934,0.0,9.17985065927,19.4245,40.7503975305,20.0142270948,16.6994,4.03677043565
 07/10  07:00:00,41.6841233367,3.6592537239,0.0209085406913,0.0,9.17985065927,26.9147,46.1763647568,6.61565225869,25.0491,14.5116124981
 07/10  08:00:00,41.6843004349,3.6592537239,0.0,0.0,9.17985065927,26.9147,49.9995585833,3.8442512435,33.3988,12.7565073398
 07/10  09:00:00,34.2073336677,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.4927972289,1.44857826078,25.0491,10.9951189682
 07/10  10:00:00,41.7052140234,3.6592537239,0.00203426914518,0.0,9.17985065927,26.9147,52.7918893971,1.21458683763,41.7485,9.82880255947
 07/10  11:00:00,42.4848057854,3.6592537239,0.0407683864623,0.0,9.17985065927,26.9147,52.7438947382,0.0,41.7485,10.9953947382
 07/10  12:00:00,42.701885503,3.6592537239,0.8852540173,0.0,9.17985065927,26.9147,51.3765376378,0.0,41.7485,9.62803763776
 07/10  13:00:00,34.9066835389,3.6592537239,0.610970509612,0.0,9.17985065927,19.4245,41.6893730227,0.0,33.3988,8.29057302266
 07/10  14:00:00,34.666756524,3.6592537239,0.359712136012,0.0,9.17985065927,19.4245,32.5541052384,0.0,25.0491,7.50500523836
 07/10  15:00:00,34.6121091708,3.6592537239,0.299719576891,0.0,9.17985065927,19.4245,40.9042994691,0.0,33.3988,7.50549946906
 07/10  16:00:00,43.9587404513,3.6592537239,2.21218866726,0.0,9.17985065927,26.9147,57.0258856986,0.0,50.0982,6.92768569864
 07/10  17:00:00,45.4978118273,3.6592537239,3.75342392221,0.0,9.17985065927,26.9147,59.9274241282,0.0,50.0982,9.82922412823
 07/10  18:00:00,46.4042686015,3.6592537239,4.663926149,0.0,9.17985065927,26.9147,63.4347337462,0.0,50.0982,13.3365337462
 07/10  19:00:00,37.7862949984,3.6592537239,3.36875051082,0.0,9.17985065927,19.4245,47.9100200601,0.0,33.3988,14.5112200601
 07/10  20:00:00,36.3719445384,3.6592537239,1.98681599702,0.0,9.17985065927,19.4245,45.5643867853,0.0,33.3988,12.1655867853
 07/10  21:00:00,38.6894640131,3.6592537239,0.1866273217,0.0,9.17985065927,19.4245,37.8189904174,0.0106235441975,25.0491,12.7592668732
 07/10  22:00:00,38.3355855025,3.6592537239,0.0,0.0,9.17985065927,19.4245,28.7225169355,1.02713629739,16.6994,10.9959806381
 07/10  23:00:00,39.0728627122,3.6592537239,0.0,0.0,9.17985065927,19.4245,22.5266111589,7.83110691888,8.3497,6.34580424003
 07/10  24:00:00,22.343727262,3.6592537239,0.0,0.0,4.58992532963,8.1892,28.9934942719,21.0375798433,3.33988,4.61603442857
 07/11  01:00:00,14.8522867616,0.0,0.0,0.0,1.52997510988,7.4902,3.93197338056,0.0,3.33988,0.592093380556
 07/11  02:00:00,14.8707555106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,14.8714811003,0.0,0.0,0.0,1.52997510988,7.4902,3.9319608437,0.0,3.33988,0.592080843697
 07/11  04:00:00,15.5248126405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,20.8126472128,3.6592537239,0.0,0.0,4.58992532963,8.1892,47.6994946573,38.757733765,8.3497,0.592060892356
 07/11  06:00:00,34.4010041749,3.6592537239,0.00980320876273,0.0,9.17985065927,19.4245,46.8025047896,26.6396180062,16.6994,3.46348678335
 07/11  07:00:00,41.682205826,3.6592537239,0.00840626885393,0.0,9.17985065927,26.9147,44.9992689563,5.43932045132,25.0491,14.510848505
 07/11  08:00:00,41.7602256604,3.6592537239,0.0118432455841,0.0,9.17985065927,26.9147,46.7355855633,0.0,33.3988,13.3367855633
 07/11  09:00:00,34.3022470792,3.6592537239,0.00166743034761,0.0,9.17985065927,19.4245,36.0569469406,0.0116543499166,25.0491,10.9961925907
 07/11  10:00:00,43.4921626701,3.6592537239,1.66583830456,0.0,9.17985065927,26.9147,51.000643034,0.0,41.7485,9.25214303398
 07/11  11:00:00,47.386471561,3.6592537239,4.82406902826,0.0,9.17985065927,26.9147,52.7442077262,0.0,41.7485,10.9957077262
 07/11  12:00:00,50.2456664454,3.6592537239,8.30415740725,0.0,9.17985065927,26.9147,51.5771854317,0.0,41.7485,9.82868543174
 07/11  13:00:00,42.971811685,3.6592537239,8.55980840999,0.0,9.17985065927,19.4245,42.0647998217,0.0,33.3988,8.66599982172
 07/11  14:00:00,42.2497380089,3.6592537239,7.830692079,0.0,9.17985065927,19.4245,31.9761981889,0.0,25.0491,6.92709818893
 07/11  15:00:00,42.1921142468,3.6592537239,7.76600114359,0.0,9.17985065927,19.4245,40.9034923136,0.0,33.3988,7.50469231356
 07/11  16:00:00,51.1117165508,3.6592537239,9.23384782908,0.0,9.17985065927,26.9147,57.6026184385,0.0,50.0982,7.5044184385
 07/11  17:00:00,51.983950217,3.6592537239,10.1362531644,0.0,9.17985065927,26.9147,59.3502937604,0.0,50.0982,9.25209376042
 07/11  18:00:00,52.2977053234,3.6592537239,10.4591563774,0.0,9.17985065927,26.9147,63.434946678,0.0,50.0982,13.336746678
 07/11  19:00:00,42.3859163482,3.6592537239,8.05838242142,0.0,9.17985065927,19.4245,47.9101325151,0.0,33.3988,14.5113325151
 07/11  20:00:00,41.9512499037,3.6592537239,6.58250035827,0.0,9.17985065927,19.4245,45.5635788871,0.0,33.3988,12.1647788871
 07/11  21:00:00,42.478718005,3.6592537239,4.00971655492,0.0,9.17985065927,19.4245,37.8060597505,0.0,25.0491,12.7569597505
 07/11  22:00:00,40.1907329477,3.6592537239,1.74783319922,0.0,9.17985065927,19.4245,27.6953285417,0.0,16.6994,10.9959285417
 07/11  23:00:00,39.2605578806,3.6592537239,0.0787903376553,0.0,9.17985065927,19.4245,14.7222659143,0.026467792824,8.3497,6.34609812151
 07/11  24:00:00,22.4566473133,3.6592537239,0.0033811730351,0.0,4.58992532963,8.1892,8.68261535,0.151916610782,3.33988,5.19081873922
 07/12  01:00:00,14.9391089371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,14.9437957507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  03:00:00,14.9449569961,0.0,0.0,0.0,1.52997510988,7.4902,3.93196756707,0.0,3.33988,0.592087567069
 07/12  04:00:00,15.1005264728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  05:00:00,20.3892298149,3.6592537239,0.0,0.0,4.58992532963,8.1892,27.4430210838,18.5012534597,8.3497,0.592067624083
 07/12  06:00:00,34.2447462469,3.6592537239,0.0137906912525,0.0,9.17985065927,19.4245,28.9824995105,8.81977240084,16.6994,3.46332710967
 07/12  07:00:00,41.7892593036,3.6592537239,0.0373521647081,0.0,9.17985065927,26.9147,39.5712315994,0.0124107844088,25.0491,14.509720815
 07/12  08:00:00,42.8588966734,3.6592537239,1.05307031008,0.0,9.17985065927,26.9147,46.7354902597,0.0,33.3988,13.3366902597
 07/12  09:00:00,36.4839985867,3.6592537239,2.14581876586,0.0,9.17985065927,19.4245,36.0451087891,0.0,25.0491,10.9960087891
 07/12  10:00:00,46.0819389941,3.6592537239,4.22572012248,0.0,9.17985065927,26.9147,51.0015622166,0.0,41.7485,9.25306221665
 07/12  11:00:00,49.5391257231,3.6592537239,6.93948321283,0.0,9.17985065927,26.9147,52.7445467437,0.0,41.7485,10.9960467437
 07/12  12:00:00,52.0825066344,3.6592537239,10.1071167306,0.0,9.17985065927,26.9147,51.577698718,0.0,41.7485,9.82919871797
 07/12  13:00:00,44.2439048746,3.6592537239,9.81793918452,0.0,9.17985065927,19.4245,42.063435577,0.0,33.3988,8.66463557702
 07/12  14:00:00,43.8759217816,3.6592537239,9.43581497961,0.0,9.17985065927,19.4245,31.9775039393,0.0,25.0491,6.92840393929
 07/12  15:00:00,43.3924377497,3.6592537239,8.95126909068,0.0,9.17985065927,19.4245,40.9035679857,0.0,33.3988,7.50476798567
 07/12  16:00:00,52.169512463,3.6592537239,10.2431654431,0.0,9.17985065927,26.9147,57.6038674674,0.0,50.0982,7.50566746741
 07/12  17:00:00,53.8008299334,3.6592537239,11.9294886591,0.0,9.17985065927,26.9147,59.3492011045,0.0,50.0982,9.25100110454
 07/12  18:00:00,55.4964948803,3.6592537239,13.6193481474,0.0,9.17985065927,26.9147,63.4343511509,0.0,50.0982,13.3361511509
 07/12  19:00:00,46.5083860395,3.6592537239,11.9367950635,0.0,9.17985065927,19.4245,47.9095692901,0.0,33.3988,14.5107692901
 07/12  20:00:00,45.6004883697,3.6592537239,10.0140217365,0.0,9.17985065927,19.4245,45.5639027881,0.0,33.3988,12.1651027881
 07/12  21:00:00,44.7236277354,3.6592537239,6.09725235074,0.0,9.17985065927,19.4245,37.8056925966,0.0,25.0491,12.7565925966
 07/12  22:00:00,41.5483603772,3.6592537239,3.0851327765,0.0,9.17985065927,19.4245,27.6947307293,0.0,16.6994,10.9953307293
 07/12  23:00:00,39.6933658554,3.6592537239,0.485172743618,0.0,9.17985065927,19.4245,14.6959357091,0.0,8.3497,6.34623570912
 07/12  24:00:00,22.4758918243,3.6592537239,0.00438120781849,0.0,4.58992532963,8.1892,8.14408468491,0.188258442853,3.33988,4.61594624206
 07/13  01:00:00,14.9659472766,0.0,0.0,0.0,1.52997510988,7.4902,3.93197082136,0.0,3.33988,0.592090821364
 07/13  02:00:00,14.9901452197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  03:00:00,14.9966484536,0.0,0.0,0.0,1.52997510988,7.4902,3.93192497329,0.0,3.33988,0.592044973289
 07/13  04:00:00,15.1613792399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  05:00:00,20.4438881918,3.6592537239,0.0,0.0,4.58992532963,8.1892,15.8615082217,6.91975730342,8.3497,0.592050918232
 07/13  06:00:00,34.2836143415,3.6592537239,0.0259037385309,0.0,9.17985065927,19.4245,23.4168231441,3.2545716956,16.6994,3.46285144851
 07/13  07:00:00,41.7729367563,3.6592537239,0.037783800801,0.0,9.17985065927,26.9147,39.5720806369,0.0124987997012,25.0491,14.5104818372
 07/13  08:00:00,41.7676329202,3.6592537239,0.00349544132609,0.0,9.17985065927,26.9147,46.7348471943,0.0,33.3988,13.3360471943
 07/13  09:00:00,34.2858417526,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.5050894164,0.0380785923173,25.0491,10.4179108241
 07/13  10:00:00,41.8758471779,3.6592537239,0.093643407296,0.0,9.17985065927,26.9147,51.5768203374,0.0,41.7485,9.82832033739
 07/13  11:00:00,43.4404848911,3.6592537239,0.93890353373,0.0,9.17985065927,26.9147,52.744246446,0.0,41.7485,10.995746446
 07/13  12:00:00,45.9462705443,3.6592537239,4.07740311492,0.0,9.17985065927,26.9147,51.5772834786,0.0,41.7485,9.8287834786
 07/13  13:00:00,38.06847311,3.6592537239,3.73395639364,0.0,9.17985065927,19.4245,41.4878899542,0.0,33.3988,8.08908995425
 07/13  14:00:00,36.4808055103,3.6592537239,2.15052126179,0.0,9.17985065927,19.4245,32.5535231981,0.0,25.0491,7.50442319814
 07/13  15:00:00,36.3246577857,3.6592537239,1.98582843684,0.0,9.17985065927,19.4245,40.9039249552,0.0,33.3988,7.50512495524
 07/13  16:00:00,44.9695606675,3.6592537239,3.17387586422,0.0,9.17985065927,26.9147,57.0262834962,0.0,50.0982,6.92808349621
 07/13  17:00:00,45.9635561033,3.6592537239,4.21181480767,0.0,9.17985065927,26.9147,59.9278073732,0.0,50.0982,9.82960737321
 07/13  18:00:00,46.9867132656,3.6592537239,5.23449202257,0.0,9.17985065927,26.9147,63.4345130582,0.0,50.0982,13.3363130582
 07/13  19:00:00,37.667063136,3.6592537239,3.25003795979,0.0,9.17985065927,19.4245,47.3302052086,0.0,33.3988,13.9314052086
 07/13  20:00:00,36.6638620796,3.6592537239,1.23745054154,0.0,9.17985065927,19.4245,45.5634816511,0.0,33.3988,12.1646816511
 07/13  21:00:00,38.5540528464,3.6592537239,0.0606897596911,0.0,9.17985065927,19.4245,38.4023158876,0.0162393378882,25.0491,13.3369765497
 07/13  22:00:00,38.3421770928,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.77410952,0.0787694130136,16.6994,10.995940107
 07/13  23:00:00,39.0718874633,3.6592537239,0.0,0.0,9.17985065927,19.4245,19.9635227888,5.84310376865,8.3497,5.77071902011
 07/13  24:00:00,22.3396997995,3.6592537239,0.0,0.0,4.58992532963,8.1892,29.290922292,20.7613767846,3.33988,5.18966550734
 07/14  01:00:00,14.8507706952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,14.8643746579,0.0,0.0,0.0,1.52997510988,7.4902,3.93195109299,0.0,3.33988,0.592071092994
 07/14  03:00:00,14.8630180973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  04:00:00,15.5396738042,0.0,0.0,0.0,1.52997510988,7.4902,3.93193112019,0.0,3.33988,0.592051120193
 07/14  05:00:00,20.8513484008,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.1056719998,31.7359719998,8.3497,0.02
 07/14  06:00:00,34.4018069984,3.6592537239,0.0112573448568,0.0,9.17985065927,19.4245,47.4949584914,26.7584538454,16.6994,4.03710464596
 07/14  07:00:00,41.6572323013,3.6592537239,0.00592121496603,0.0,9.17985065927,26.9147,49.0087913795,10.0285265112,25.0491,13.9311648683
 07/14  08:00:00,41.6837414809,3.6592537239,0.0,0.0,9.17985065927,26.9147,51.1984441136,4.46373570772,33.3988,13.3359084059
 07/14  09:00:00,34.2292311805,3.6592537239,0.00223505981171,0.0,9.17985065927,19.4245,36.6066622783,0.56184889744,25.0491,10.9957133808
 07/14  10:00:00,41.7483266206,3.6592537239,0.00721947508745,0.0,9.17985065927,26.9147,51.5789659805,0.0,41.7485,9.83046598049
 07/14  11:00:00,43.0625439109,3.6592537239,0.582137343652,0.0,9.17985065927,26.9147,52.166042523,0.0,41.7485,10.417542523
 07/14  12:00:00,45.0214414428,3.6592537239,3.16938193915,0.0,9.17985065927,26.9147,51.5776172007,0.0,41.7485,9.82911720072
 07/14  13:00:00,38.0480979803,3.6592537239,3.70927652107,0.0,9.17985065927,19.4245,42.0645864423,0.0,33.3988,8.6657864423
 07/14  14:00:00,38.1688817983,3.6592537239,3.81115407437,0.0,9.17985065927,19.4245,31.9772573672,0.0,25.0491,6.92815736719
 07/14  15:00:00,37.7956228737,3.6592537239,3.43465853456,0.0,9.17985065927,19.4245,40.9023398482,0.0,33.3988,7.50353984823
 07/14  16:00:00,46.549971928,3.6592537239,4.77913359205,0.0,9.17985065927,26.9147,57.60237435,0.0,50.0982,7.50417435002
 07/14  17:00:00,47.2108719252,3.6592537239,5.44729082073,0.0,9.17985065927,26.9147,59.3504896779,0.0,50.0982,9.25228967792
 07/14  18:00:00,47.408711908,3.6592537239,5.65040498914,0.0,9.17985065927,26.9147,63.4346673401,0.0,50.0982,13.3364673401
 07/14  19:00:00,37.3606358997,3.6592537239,3.11815729984,0.0,9.17985065927,19.4245,47.9096123759,0.0,33.3988,14.5108123759
 07/14  20:00:00,36.3352732321,3.6592537239,1.0660017182,0.0,9.17985065927,19.4245,45.564015225,0.0,33.3988,12.165215225
 07/14  21:00:00,38.3882150681,3.6592537239,0.0182986238045,0.0,9.17985065927,19.4245,37.831999814,0.0258648398007,25.0491,12.7570349742
 07/14  22:00:00,38.3367725248,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.7911479258,0.0965954356109,16.6994,10.9951524902
 07/14  23:00:00,39.0717487509,3.6592537239,0.0,0.0,9.17985065927,19.4245,20.8122671017,6.11647692679,8.3497,6.34609017494
 07/14  24:00:00,22.3525373598,3.6592537239,0.0,0.0,4.58992532963,8.1892,25.8778174147,17.922603712,3.33988,4.61533370271
 07/15  01:00:00,14.8682332712,0.0,0.0,0.0,1.52997510988,7.4902,3.93195769417,0.0,3.33988,0.592077694173
 07/15  02:00:00,14.89866828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  03:00:00,14.9082425626,0.0,0.0,0.0,1.52997510988,7.4902,3.93196358863,0.0,3.33988,0.592083588632
 07/15  04:00:00,15.0670985801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  05:00:00,20.3637115837,3.6592537239,0.0,0.0,4.58992532963,8.1892,33.6757327261,25.3060327261,8.3497,0.02
 07/15  06:00:00,34.2009008304,3.6592537239,0.00750330896325,0.0,9.17985065927,19.4245,40.0535086659,19.3171385636,16.6994,4.03697010236
 07/15  07:00:00,41.6819612723,3.6592537239,0.0124566113642,0.0,9.17985065927,26.9147,33.9842695867,4.89801391145,25.0491,4.0371556752
 07/15  08:00:00,41.7011795056,3.6592537239,0.00310825644235,0.0,9.17985065927,26.9147,37.372112316,0.509806451977,33.3988,3.46350586407
 07/15  09:00:00,34.2364771109,3.6592537239,0.00322264321026,0.0,9.17985065927,19.4245,37.2409500712,0.0277213658469,25.0491,12.1641287054
 07/15  10:00:00,41.7502721188,3.6592537239,0.00699061503569,0.0,9.17985065927,26.9147,52.7441740791,0.0,41.7485,10.9956740791
 07/15  11:00:00,42.5526372628,3.6592537239,0.0909589398278,0.0,9.17985065927,26.9147,53.3338466466,0.0,41.7485,11.5853466466
 07/15  12:00:00,42.7084218531,3.6592537239,0.878326466878,0.0,9.17985065927,26.9147,53.9138382643,0.0,41.7485,12.1653382643
 07/15  13:00:00,34.9975587699,3.6592537239,0.691349000614,0.0,9.17985065927,19.4245,44.3935284462,0.0,33.3988,10.9947284462
 07/15  14:00:00,35.0700888172,3.6592537239,0.753387709819,0.0,9.17985065927,19.4245,34.3021476693,0.0,25.0491,9.25304766929
 07/15  15:00:00,35.0710412451,3.6592537239,0.75371315213,0.0,9.17985065927,19.4245,43.2276223921,0.0,33.3988,9.82882239207
 07/15  16:00:00,43.2555641127,3.6592537239,1.49076200846,0.0,9.17985065927,26.9147,58.7634903117,0.0,50.0982,8.66529031171
 07/15  17:00:00,43.1770710833,3.6592537239,1.44943534236,0.0,9.17985065927,26.9147,59.3502314838,0.0,50.0982,9.25203148381
