Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  18:00:00,44.0256477859,3.6592537239,2.30567156693,0.0,9.17985065927,26.9147,63.4346100018,0.0,50.0982,13.3364100018
 07/15  19:00:00,35.6208535052,3.6592537239,1.234356886,0.0,9.17985065927,19.4245,46.7346093392,0.0,33.3988,13.3358093392
 07/15  20:00:00,35.7043772733,3.6592537239,0.28720724788,0.0,9.17985065927,19.4245,45.5636391838,0.0,33.3988,12.1648391838
 07/15  21:00:00,38.4949719994,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.8055509412,0.0,25.0491,12.7564509412
 07/15  22:00:00,38.3631585891,3.6592537239,0.0,0.0,9.17985065927,19.4245,26.5742719206,0.0457819470335,16.6994,9.82908997357
 07/15  23:00:00,39.1045970942,3.6592537239,0.0,0.0,9.17985065927,19.4245,16.0013301761,0.146789628527,8.3497,7.50484054762
 07/15  24:00:00,22.3862143452,3.6592537239,0.0,0.0,4.58992532963,8.1892,19.6162322031,11.6613266561,3.33988,4.61502554692
 07/16  01:00:00,14.8993634006,0.0,0.0,0.0,1.52997510988,7.4902,3.931925099,0.0,3.33988,0.592045099
 07/16  02:00:00,14.9304181245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  03:00:00,14.9464554932,0.0,0.0,0.0,1.52997510988,7.4902,3.93193104533,0.0,3.33988,0.592051045328
 07/16  04:00:00,15.1190303726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,20.4101871517,3.6592537239,0.0,0.0,4.58992532963,8.1892,23.3484223889,14.9787223889,8.3497,0.02
 07/16  06:00:00,34.2479814771,3.6592537239,0.0167086599045,0.0,9.17985065927,19.4245,31.9003612337,11.1641545324,16.6994,4.03680670122
 07/16  07:00:00,41.7134242466,3.6592537239,0.0178035048683,0.0,9.17985065927,26.9147,29.0861205114,0.0,25.0491,4.0370205114
 07/16  08:00:00,41.7426515697,3.6592537239,0.00961284488815,0.0,9.17985065927,26.9147,36.8623750521,0.0,33.3988,3.46357505208
 07/16  09:00:00,34.2863401401,3.6592537239,0.00830532911393,0.0,9.17985065927,19.4245,29.1297143156,0.0439195764187,25.0491,4.03669473914
 07/16  10:00:00,42.4428357444,3.6592537239,0.639544978697,0.0,9.17985065927,26.9147,53.335432937,0.0,41.7485,11.586932937
 07/16  11:00:00,43.8451095368,3.6592537239,1.33218813774,0.0,9.17985065927,26.9147,53.9115487658,0.0,41.7485,12.1630487658
 07/16  12:00:00,43.9854192604,3.6592537239,2.12540428847,0.0,9.17985065927,26.9147,51.5777063931,0.0,41.7485,9.82920639314
 07/16  13:00:00,37.197211925,3.6592537239,2.86190302778,0.0,9.17985065927,19.4245,42.650656252,0.0,33.3988,9.25185625204
 07/16  14:00:00,36.3074933933,3.6592537239,1.97056993962,0.0,9.17985065927,19.4245,32.5526744054,0.0,25.0491,7.50357440544
 07/16  15:00:00,36.245524734,3.6592537239,1.90534790024,0.0,9.17985065927,19.4245,40.9033568621,0.0,33.3988,7.50455686212
 07/16  16:00:00,44.0216858667,3.6592537239,2.22078925454,0.0,9.17985065927,26.9147,57.0277877518,0.0,50.0982,6.92958775181
 07/16  17:00:00,43.8794846784,3.6592537239,2.14148755876,0.0,9.17985065927,26.9147,59.9258904379,0.0,50.0982,9.82769043787
 07/16  18:00:00,44.830483589,3.6592537239,3.09197883957,0.0,9.17985065927,26.9147,62.2623617521,0.0,50.0982,12.1641617521
 07/16  19:00:00,36.6274938997,3.6592537239,2.21200790669,0.0,9.17985065927,19.4245,44.9849744298,0.0,33.3988,11.5861744298
 07/16  20:00:00,36.4709829107,3.6592537239,1.02709534851,0.0,9.17985065927,19.4245,43.2267686701,0.0,33.3988,9.82796867005
 07/16  21:00:00,38.5205911284,3.6592537239,0.0113091804479,0.0,9.17985065927,19.4245,37.2352088088,0.0217873516261,25.0491,12.1643214571
 07/16  22:00:00,38.3552013458,3.6592537239,0.0,0.0,9.17985065927,19.4245,26.046097384,0.0945927041782,16.6994,9.25210467979
 07/16  23:00:00,39.0939515314,3.6592537239,0.0,0.0,9.17985065927,19.4245,16.0619198092,2.52259862356,8.3497,5.18962118563
 07/16  24:00:00,22.3828104429,3.6592537239,0.0,0.0,4.58992532963,8.1892,19.8394217359,10.1540297851,3.33988,6.34551195079
 07/17  01:00:00,14.8970175156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  02:00:00,14.9206514564,0.0,0.0,0.0,1.52997510988,7.4902,3.9319394311,0.0,3.33988,0.592059431099
 07/17  03:00:00,14.9343347791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  04:00:00,15.0995975748,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  05:00:00,20.3952756482,3.6592537239,0.0,0.0,4.58992532963,8.1892,26.3135844443,17.3718018507,8.3497,0.592082593579
 07/17  06:00:00,34.2393379908,3.6592537239,0.0137963667333,0.0,9.17985065927,19.4245,31.0423636542,10.8799975768,16.6994,3.46296607745
 07/17  07:00:00,41.7241469688,3.6592537239,0.0251243386878,0.0,9.17985065927,26.9147,39.837659719,0.28042378459,25.0491,14.5081359344
 07/17  08:00:00,41.7409103403,3.6592537239,0.00515826492225,0.0,9.17985065927,26.9147,46.7340381282,0.0,33.3988,13.3352381282
 07/17  09:00:00,34.2738502915,3.6592537239,0.000952597294836,0.0,9.17985065927,19.4245,35.4757857564,0.0100792256391,25.0491,10.4166065308
 07/17  10:00:00,41.9153235819,3.6592537239,0.138628829419,0.0,9.17985065927,26.9147,51.5773491731,0.0,41.7485,9.82884917309
 07/17  11:00:00,43.2066964598,3.6592537239,0.732803658269,0.0,9.17985065927,26.9147,52.7445528432,0.0,41.7485,10.9960528432
 07/17  12:00:00,43.2253254427,3.6592537239,1.40301885128,0.0,9.17985065927,26.9147,51.000312448,0.0,41.7485,9.25181244804
 07/17  13:00:00,35.7431707805,3.6592537239,1.43752496558,0.0,9.17985065927,19.4245,42.0650313301,0.0,33.3988,8.66623133005
 07/17  14:00:00,35.0685130609,3.6592537239,0.755114284429,0.0,9.17985065927,19.4245,32.5536348052,0.0,25.0491,7.5045348052
 07/17  15:00:00,34.8406932329,3.6592537239,0.523029174248,0.0,9.17985065927,19.4245,40.3267765252,0.0,33.3988,6.92797652521
 07/17  16:00:00,43.2185262819,3.6592537239,1.47717883407,0.0,9.17985065927,26.9147,57.6013675822,0.0,50.0982,7.50316758222
 07/17  17:00:00,44.2689919054,3.6592537239,2.54207786262,0.0,9.17985065927,26.9147,59.928352302,0.0,50.0982,9.83015230204
 07/17  18:00:00,45.1940711389,3.6592537239,3.4673056142,0.0,9.17985065927,26.9147,62.8554525748,0.0,50.0982,12.7572525748
 07/17  19:00:00,36.5723943697,3.6592537239,2.17327736243,0.0,9.17985065927,19.4245,47.9070066282,0.0,33.3988,14.5082066282
 07/17  20:00:00,36.3633568291,3.6592537239,0.935452066808,0.0,9.17985065927,19.4245,45.563781234,0.0,33.3988,12.164981234
 07/17  21:00:00,38.523422741,3.6592537239,0.0243162683168,0.0,9.17985065927,19.4245,37.8210360469,0.0147819249233,25.0491,12.757154122
 07/17  22:00:00,38.3501738078,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.7657733167,0.0706758764732,16.6994,10.9956974402
 07/17  23:00:00,39.0863481288,3.6592537239,0.0,0.0,9.17985065927,19.4245,19.6479608185,4.95241258688,8.3497,6.34584823159
 07/17  24:00:00,22.3762972131,3.6592537239,0.0,0.0,4.58992532963,8.1892,20.6550056997,12.7000731899,3.33988,4.61505250972
 07/18  01:00:00,14.8923329608,0.0,0.0,0.0,1.52997510988,7.4902,3.93192874215,0.0,3.33988,0.592048742148
 07/18  02:00:00,14.9156863378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,14.921181094,0.0,0.0,0.0,1.52997510988,7.4902,3.93193468267,0.0,3.33988,0.592054682668
 07/18  04:00:00,15.6169093948,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  05:00:00,20.8965188982,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.1938504291,25.8241504291,8.3497,0.02
 07/18  06:00:00,34.4378067848,3.6592537239,0.00727616326366,0.0,9.17985065927,19.4245,40.9545406298,20.2182969118,16.6994,4.03684371806
 07/18  07:00:00,41.6791962018,3.6592537239,0.0114971796216,0.0,9.17985065927,26.9147,46.8143384797,7.25521157634,25.0491,14.5100269033
 07/18  08:00:00,41.7009180165,3.6592537239,0.00158839401725,0.0,9.17985065927,26.9147,47.9716400082,1.81669687792,33.3988,12.7561431303
 07/18  09:00:00,34.2241541028,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.2547537707,0.210526595736,25.0491,10.995127175
 07/18  10:00:00,41.7346400906,3.6592537239,0.00480016800914,0.0,9.17985065927,26.9147,51.5786278392,0.0,41.7485,9.83012783923
 07/18  11:00:00,43.0442983881,3.6592537239,0.552504194709,0.0,9.17985065927,26.9147,52.1661487754,0.0,41.7485,10.4176487754
 07/18  12:00:00,45.581208416,3.6592537239,3.71240733241,0.0,9.17985065927,26.9147,51.5782329784,0.0,41.7485,9.82973297844
 07/18  13:00:00,37.2853414924,3.6592537239,2.95626138086,0.0,9.17985065927,19.4245,42.0636168229,0.0,33.3988,8.6648168229
 07/18  14:00:00,36.6089178578,3.6592537239,2.27295926953,0.0,9.17985065927,19.4245,31.9764358431,0.0,25.0491,6.92733584313
 07/18  15:00:00,36.5901222278,3.6592537239,2.24644619839,0.0,9.17985065927,19.4245,40.9031120464,0.0,33.3988,7.50431204636
 07/18  16:00:00,45.6684986945,3.6592537239,3.88516195186,0.0,9.17985065927,26.9147,57.02678998,0.0,50.0982,6.92858998002
 07/18  17:00:00,47.163604184,3.6592537239,5.40136316255,0.0,9.17985065927,26.9147,59.9266586231,0.0,50.0982,9.82845862313
 07/18  18:00:00,48.5137777603,3.6592537239,6.74942073474,0.0,9.17985065927,26.9147,63.4335859657,0.0,50.0982,13.3353859657
 07/18  19:00:00,39.4287298777,3.6592537239,5.163492151,0.0,9.17985065927,19.4245,47.3277757817,0.0,33.3988,13.9289757817
 07/18  20:00:00,38.4166837109,3.6592537239,3.11646281695,0.0,9.17985065927,19.4245,45.5627056308,0.0,33.3988,12.1639056308
 07/18  21:00:00,38.8615461743,3.6592537239,0.462554680769,0.0,9.17985065927,19.4245,38.3846516629,0.0,25.0491,13.3355516629
 07/18  22:00:00,38.3688398869,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.1709998544,0.0545219486419,16.6994,10.4170779058
 07/18  23:00:00,39.0937963268,3.6592537239,0.0,0.0,9.17985065927,19.4245,15.6910646734,0.995324339646,8.3497,6.34604033374
 07/18  24:00:00,22.3687071084,3.6592537239,0.0,0.0,4.58992532963,8.1892,20.4738600023,12.5180089185,3.33988,4.61597108377
 07/19  01:00:00,14.874597702,0.0,0.0,0.0,1.52997510988,7.4902,3.93197308982,0.0,3.33988,0.592093089824
 07/19  02:00:00,14.8835272041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  03:00:00,14.8909855609,0.0,0.0,0.0,1.52997510988,7.4902,3.93197161701,0.0,3.33988,0.59209161701
 07/19  04:00:00,15.0432560045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  05:00:00,20.3444363383,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.2460488234,28.3043030697,8.3497,0.592045753697
 07/19  06:00:00,34.1952815184,3.6592537239,0.0107306409232,0.0,9.17985065927,19.4245,40.4611296792,20.2984578457,16.6994,3.4632718335
 07/19  07:00:00,41.684885071,3.6592537239,0.0222808841671,0.0,9.17985065927,26.9147,49.0734003042,9.51599630764,25.0491,14.5083039965
 07/19  08:00:00,41.6842554619,3.6592537239,0.0,0.0,9.17985065927,26.9147,53.0686155635,6.33558975318,33.3988,13.3342258104
 07/19  09:00:00,34.210571929,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.9539522857,3.48778516721,25.0491,10.4170671185
 07/19  10:00:00,41.7139256049,3.6592537239,0.00590886238288,0.0,9.17985065927,26.9147,54.2529755644,2.67643364169,41.7485,9.82804192266
 07/19  11:00:00,42.4485262213,3.6592537239,0.0120281352428,0.0,9.17985065927,26.9147,52.1662137092,0.0,41.7485,10.4177137092
 07/19  12:00:00,42.182107157,3.6592537239,0.384395669066,0.0,9.17985065927,26.9147,51.5761798872,0.0,41.7485,9.82767988723
 07/19  13:00:00,34.2999524829,3.6592537239,0.0262645882239,0.0,9.17985065927,19.4245,42.0648085668,0.0,33.3988,8.66600856675
 07/19  14:00:00,34.2846613535,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.9960691785,0.0190814244869,25.0491,6.92788775399
 07/19  15:00:00,34.326917099,3.6592537239,0.0272553163306,0.0,9.17985065927,19.4245,40.9032711064,0.0,33.3988,7.5044711064
 07/19  16:00:00,42.6398380122,3.6592537239,0.897800507045,0.0,9.17985065927,26.9147,57.6027963581,0.0,50.0982,7.50459635813
 07/19  17:00:00,43.8872679842,3.6592537239,2.16331039545,0.0,9.17985065927,26.9147,59.3488727872,0.0,50.0982,9.25067278719
 07/19  18:00:00,45.3065965617,3.6592537239,3.57719911945,0.0,9.17985065927,26.9147,63.4341424737,0.0,50.0982,13.3359424737
 07/19  19:00:00,36.6760650695,3.6592537239,2.27444339184,0.0,9.17985065927,19.4245,47.3292162721,0.0,33.3988,13.9304162721
 07/19  20:00:00,36.410058764,3.6592537239,0.978937888759,0.0,9.17985065927,19.4245,45.5607840214,0.0,33.3988,12.1619840214
 07/19  21:00:00,38.5506746772,3.6592537239,0.0429336333403,0.0,9.17985065927,19.4245,38.3848357948,0.0,25.0491,13.3357357948
 07/19  22:00:00,38.3531041652,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.1968308205,0.080121991558,16.6994,10.417308829
 07/19  23:00:00,39.075002364,3.6592537239,0.0,0.0,9.17985065927,19.4245,21.2231813937,6.52741450062,8.3497,6.34606689309
 07/19  24:00:00,22.3499368425,3.6592537239,0.0,0.0,4.58992532963,8.1892,26.9010450785,18.3703577587,3.33988,5.19080731983
 07/20  01:00:00,14.8614256238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  02:00:00,14.8896561317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,14.898470935,0.0,0.0,0.0,1.52997510988,7.4902,3.93195908832,0.0,3.33988,0.592079088317
 07/20  04:00:00,15.05314833,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  05:00:00,20.3410199573,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.35228726,28.410502281,8.3497,0.592084979001
 07/20  06:00:00,34.1739600626,3.6592537239,0.00680412764172,0.0,9.17985065927,19.4245,43.2463229774,23.0838566227,16.6994,3.46306635469
 07/20  07:00:00,41.6582810474,3.6592537239,0.00929643994509,0.0,9.17985065927,26.9147,49.8820774467,10.3222604293,25.0491,14.5107170174
 07/20  08:00:00,41.6830343342,3.6592537239,0.0,0.0,9.17985065927,26.9147,51.0246504724,4.29105086337,33.3988,13.334799609
 07/20  09:00:00,34.2169232502,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.8978881785,0.431261693387,25.0491,10.4175264851
 07/20  10:00:00,41.7528432605,3.6592537239,0.00921430315996,0.0,9.17985065927,26.9147,51.5778564748,0.0,41.7485,9.82935647479
 07/20  11:00:00,43.2240955184,3.6592537239,0.735777330074,0.0,9.17985065927,26.9147,52.1664138185,0.0,41.7485,10.4179138185
 07/20  12:00:00,44.2262266704,3.6592537239,2.38483899672,0.0,9.17985065927,26.9147,51.5778954509,0.0,41.7485,9.82939545093
 07/20  13:00:00,37.3551906959,3.6592537239,3.02423465868,0.0,9.17985065927,19.4245,42.0653038563,0.0,33.3988,8.66650385634
 07/20  14:00:00,38.0899239495,3.6592537239,3.73030049718,0.0,9.17985065927,19.4245,31.9768374334,0.0,25.0491,6.92773743337
 07/20  15:00:00,37.7565917105,3.6592537239,3.39402652934,0.0,9.17985065927,19.4245,40.9036089145,0.0,33.3988,7.50480891448
 07/20  16:00:00,47.2395839561,3.6592537239,5.42329743429,0.0,9.17985065927,26.9147,57.6027754875,0.0,50.0982,7.50457548748
 07/20  17:00:00,48.3568030422,3.6592537239,6.56805058456,0.0,9.17985065927,26.9147,59.3484465141,0.0,50.0982,9.25024651414
 07/20  18:00:00,48.2452812819,3.6592537239,6.47651972209,0.0,9.17985065927,26.9147,63.433611635,0.0,50.0982,13.335411635
 07/20  19:00:00,38.1420423871,3.6592537239,3.7177660721,0.0,9.17985065927,19.4245,47.3292831479,0.0,33.3988,13.9304831479
 07/20  20:00:00,37.1574429219,3.6592537239,1.71887350169,0.0,9.17985065927,19.4245,45.5628353256,0.0,33.3988,12.1640353256
 07/20  21:00:00,38.6731729315,3.6592537239,0.169841016962,0.0,9.17985065927,19.4245,38.3834889609,0.0,25.0491,13.3343889609
 07/20  22:00:00,38.3585017065,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.2062596204,0.0904627610214,16.6994,10.4163968593
 07/20  23:00:00,39.1001588609,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.8455399096,0.150517115735,8.3497,6.34532279384
 07/20  24:00:00,22.380609922,3.6592537239,0.0,0.0,4.58992532963,8.1892,16.4670964372,8.5115674817,3.33988,4.61564895545
 07/21  01:00:00,14.8996366423,0.0,0.0,0.0,1.52997510988,7.4902,3.93197627839,0.0,3.33988,0.592096278392
 07/21  02:00:00,14.9174468689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  03:00:00,14.9241673986,0.0,0.0,0.0,1.52997510988,7.4902,3.93194528294,0.0,3.33988,0.592065282938
 07/21  04:00:00,15.650688534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  05:00:00,20.9650028486,3.6592537239,0.0,0.0,4.58992532963,8.1892,24.334957343,15.3931861474,8.3497,0.592071195542
 07/21  06:00:00,34.5051604045,3.6592537239,0.0163092859702,0.0,9.17985065927,19.4245,29.8505923498,9.68845779442,16.6994,3.46273455541
 07/21  07:00:00,41.743459994,3.6592537239,0.0319476819358,0.0,9.17985065927,26.9147,39.5587099011,0.0,25.0491,14.5096099011
 07/21  08:00:00,41.7699086906,3.6592537239,0.00756598083372,0.0,9.17985065927,26.9147,46.1548246724,0.0,33.3988,12.7560246724
 07/21  09:00:00,34.3405871097,3.6592537239,0.0360156446392,0.0,9.17985065927,19.4245,36.053592875,0.00985261293012,25.0491,10.9946402621
 07/21  10:00:00,42.5706329053,3.6592537239,0.763771676538,0.0,9.17985065927,26.9147,51.5768473074,0.0,41.7485,9.82834730739
 07/21  11:00:00,45.3273341047,3.6592537239,2.78843235096,0.0,9.17985065927,26.9147,52.1652298106,0.0,41.7485,10.4167298106
 07/21  12:00:00,46.9855469354,3.6592537239,5.09200985217,0.0,9.17985065927,26.9147,51.5772405878,0.0,41.7485,9.82874058776
 07/21  13:00:00,39.3055756386,3.6592537239,4.9516421586,0.0,9.17985065927,19.4245,41.4867893592,0.0,33.3988,8.08798935922
 07/21  14:00:00,39.0386212772,3.6592537239,4.66730372221,0.0,9.17985065927,19.4245,32.5533745388,0.0,25.0491,7.50427453881
 07/21  15:00:00,39.0544730642,3.6592537239,4.67241600433,0.0,9.17985065927,19.4245,40.9025754623,0.0,33.3988,7.50377546228
 07/21  16:00:00,47.9958740347,3.6592537239,6.1336365407,0.0,9.17985065927,26.9147,57.0254018181,0.0,50.0982,6.92720181808
 07/21  17:00:00,49.2980671358,3.6592537239,7.48829211275,0.0,9.17985065927,26.9147,59.926366672,0.0,50.0982,9.82816667197
 07/21  18:00:00,50.2953623785,3.6592537239,8.48819121979,0.0,9.17985065927,26.9147,63.2875466433,0.0,50.0982,13.1893466433
 07/21  19:00:00,41.7227884859,3.6592537239,7.41134042594,0.0,9.17985065927,19.4245,47.474411056,0.0,33.3988,14.075611056
 07/21  20:00:00,41.3358781366,3.6592537239,5.98226556823,0.0,9.17985065927,19.4245,45.5628898234,0.0,33.3988,12.1640898234
 07/21  21:00:00,41.6955383898,3.6592537239,3.24033046259,0.0,9.17985065927,19.4245,37.8050990968,0.0,25.0491,12.7559990968
 07/21  22:00:00,39.5732704312,3.6592537239,1.13493915771,0.0,9.17985065927,19.4245,27.6940844285,0.0,16.6994,10.9946844285
 07/21  23:00:00,39.2261344147,3.6592537239,0.0424761209537,0.0,9.17985065927,19.4245,14.7424488461,0.0473071658257,8.3497,6.34544168025
 07/21  24:00:00,22.4520316388,3.6592537239,0.00434276211944,0.0,4.58992532963,8.1892,8.13290375001,0.178244159477,3.33988,4.61477959053
 07/22  01:00:00,14.9481163884,0.0,0.0,0.0,1.52997510988,7.4902,3.93196171504,0.0,3.33988,0.592081715045
 07/22  02:00:00,14.9548280693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  03:00:00,14.9586154998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.1284587511,0.0,0.0,0.0,1.52997510988,7.4902,3.93194175972,0.0,3.33988,0.592061759724
 07/22  05:00:00,20.4142520002,3.6592537239,0.0,0.0,4.58992532963,8.1892,22.1774278836,13.8077278836,8.3497,0.02
 07/22  06:00:00,34.2644961801,3.6592537239,0.0141138443185,0.0,9.17985065927,19.4245,26.2635812182,5.52715892029,16.6994,4.03702229787
 07/22  07:00:00,41.793808669,3.6592537239,0.0295816699249,0.0,9.17985065927,26.9147,28.5259839376,0.0136539474794,25.0491,3.46322999015
 07/22  08:00:00,42.8339382139,3.6592537239,1.02522056148,0.0,9.17985065927,26.9147,37.4362810345,0.0,33.3988,4.03748103449
 07/22  09:00:00,36.0001855976,3.6592537239,1.66617396318,0.0,9.17985065927,19.4245,37.2133493728,0.0,25.0491,12.1642493728
 07/22  10:00:00,45.2377230917,3.6592537239,3.39379956414,0.0,9.17985065927,26.9147,52.1662186492,0.0,41.7485,10.4177186492
 07/22  11:00:00,48.2616539338,3.6592537239,5.67794594902,0.0,9.17985065927,26.9147,53.9130030019,0.0,41.7485,12.1645030019
 07/22  12:00:00,49.1027634856,3.6592537239,7.151304667,0.0,9.17985065927,26.9147,53.333818031,0.0,41.7485,11.585318031
 07/22  13:00:00,42.130864424,3.6592537239,7.72313407255,0.0,9.17985065927,19.4245,44.3937329215,0.0,33.3988,10.9949329215
 07/22  14:00:00,41.9405337057,3.6592537239,7.52493511145,0.0,9.17985065927,19.4245,34.8789639054,0.0,25.0491,9.82986390537
 07/22  15:00:00,42.2488493491,3.6592537239,7.8282904724,0.0,9.17985065927,19.4245,42.6483889992,0.0,33.3988,9.24958899915
 07/22  16:00:00,51.1917932267,3.6592537239,9.28863754433,0.0,9.17985065927,26.9147,58.7634501986,0.0,50.0982,8.6652501986
 07/22  17:00:00,51.7563553262,3.6592537239,9.90286137913,0.0,9.17985065927,26.9147,59.3502527048,0.0,50.0982,9.25205270479
 07/22  18:00:00,53.0187049711,3.6592537239,11.1666569207,0.0,9.17985065927,26.9147,63.4338075303,0.0,50.0982,13.3356075303
 07/22  19:00:00,44.3731642701,3.6592537239,9.8377301381,0.0,9.17985065927,19.4245,46.734163819,0.0,33.3988,13.335363819
 07/22  20:00:00,42.1098472925,3.6592537239,6.56549556217,0.0,9.17985065927,19.4245,44.9819176109,0.0,33.3988,11.5831176109
 07/22  21:00:00,42.7839969143,3.6592537239,4.19406553066,0.0,9.17985065927,19.4245,38.3848609402,0.0,25.0491,13.3357609402
 07/22  22:00:00,40.4997005383,3.6592537239,2.06290993504,0.0,9.17985065927,19.4245,25.9512877599,0.0,16.6994,9.25188775994
 07/22  23:00:00,39.4370507544,3.6592537239,0.245415139198,0.0,9.17985065927,19.4245,15.8544179507,0.0,8.3497,7.50471795071
 07/22  24:00:00,22.460697733,3.6592537239,0.00604949499046,0.0,4.58992532963,8.1892,8.15035584829,0.194384419178,3.33988,4.61609142911
 07/23  01:00:00,14.9466310275,0.0,0.0,0.0,1.52997510988,7.4902,3.93197234977,0.0,3.33988,0.592092349766
 07/23  02:00:00,14.9630091566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  03:00:00,14.9597967436,0.0,0.0,0.0,1.52997510988,7.4902,3.93197088215,0.0,3.33988,0.592090882149
 07/23  04:00:00,15.11332027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  05:00:00,20.4014311479,3.6592537239,0.0,0.0,4.58992532963,8.1892,25.7195091479,16.7777641353,8.3497,0.592045012611
 07/23  06:00:00,34.2568026284,3.6592537239,0.0144853906672,0.0,9.17985065927,19.4245,27.8761421687,7.7136534695,16.6994,3.4630886992
 07/23  07:00:00,41.8860757714,3.6592537239,0.116407148486,0.0,9.17985065927,26.9147,29.1032852935,0.0169691648323,25.0491,4.03721612864
 07/23  08:00:00,44.7469045192,3.6592537239,2.91482827525,0.0,9.17985065927,26.9147,36.8624926406,0.0,33.3988,3.46369264061
 07/23  09:00:00,38.6176608896,3.6592537239,4.22783559431,0.0,9.17985065927,19.4245,29.0867134588,0.0,25.0491,4.03761345884
 07/23  10:00:00,50.4471171351,3.6592537239,8.52438575837,0.0,9.17985065927,26.9147,53.3341786354,0.0,41.7485,11.5856786354
 07/23  11:00:00,53.5780703689,3.6592537239,10.9202135213,0.0,9.17985065927,26.9147,53.912687314,0.0,41.7485,12.164187314
 07/23  12:00:00,55.3707702215,3.6592537239,13.3314859201,0.0,9.17985065927,26.9147,51.5778849699,0.0,41.7485,9.82938496987
 07/23  13:00:00,49.4504645003,3.6592537239,14.9563289346,0.0,9.17985065927,19.4245,42.6502956897,0.0,33.3988,9.25149568967
 07/23  14:00:00,49.9357163167,3.6592537239,15.4286214386,0.0,9.17985065927,19.4245,32.5532730086,0.0,25.0491,7.5041730086
 07/23  15:00:00,52.0193711838,3.6592537239,17.50319511,0.0,9.17985065927,19.4245,40.3282969986,0.0,33.3988,6.92949699858
 07/23  16:00:00,61.9929463865,3.6592537239,20.0097407141,0.0,9.17985065927,26.9147,57.6010221276,0.0,50.0982,7.50282212762
 07/23  17:00:00,62.8247554526,3.6592537239,20.8983585498,0.0,9.17985065927,26.9147,59.9278369385,0.0,50.0982,9.82963693853
 07/23  18:00:00,63.1352190308,3.6592537239,21.2082725114,0.0,9.17985065927,26.9147,61.6839685909,0.0,50.0982,11.5857685909
 07/23  19:00:00,52.8139314435,3.6592537239,18.1647762173,0.0,9.17985065927,19.4245,45.5625356216,0.0,33.3988,12.1637356216
 07/23  20:00:00,49.2247278876,3.6592537239,13.5716368158,0.0,9.17985065927,19.4245,42.6507685113,0.0,33.3988,9.25196851132
 07/23  21:00:00,47.7127736007,3.6592537239,9.02465346413,0.0,9.17985065927,19.4245,37.2128031673,0.0,25.0491,12.1637031673
 07/23  22:00:00,44.260845931,3.6592537239,5.74784113652,0.0,9.17985065927,19.4245,26.5282563832,0.0,16.6994,9.82885638319
 07/23  23:00:00,42.9399398077,3.6592537239,3.68537898685,0.0,9.17985065927,19.4245,12.9651748085,0.0,8.3497,4.61547480854
 07/23  24:00:00,22.9304031139,3.6592537239,0.395338404556,0.0,4.58992532963,8.1892,9.76251874081,0.0764341821323,3.33988,6.34620455868
 07/24  01:00:00,15.0220388371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,15.0261087712,0.0,0.0,0.0,1.52997510988,7.4902,3.9319739767,0.0,3.33988,0.592093976704
 07/24  03:00:00,15.0191392119,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  04:00:00,15.178279252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  05:00:00,20.4631846293,3.6592537239,0.0,0.0,4.58992532963,8.1892,11.7317551991,2.78996393533,8.3497,0.592091263819
 07/24  06:00:00,34.31816421,3.6592537239,0.0269096305629,0.0,9.17985065927,19.4245,20.1615537589,0.0,16.6994,3.46215375892
 07/24  07:00:00,41.7905528646,3.6592537239,0.0291729230198,0.0,9.17985065927,26.9147,39.5719954563,0.0165789597498,25.0491,14.5063164965
 07/24  08:00:00,41.9866631094,3.6592537239,0.20846954184,0.0,9.17985065927,26.9147,46.7343735982,0.0,33.3988,13.3355735982
 07/24  09:00:00,34.4333414635,3.6592537239,0.130366328328,0.0,9.17985065927,19.4245,35.466374108,0.0,25.0491,10.417274108
 07/24  10:00:00,43.62700234,3.6592537239,1.80834404371,0.0,9.17985065927,26.9147,51.5772799819,0.0,41.7485,9.82877998192
 07/24  11:00:00,46.3497602005,3.6592537239,3.81392778218,0.0,9.17985065927,26.9147,52.1652981948,0.0,41.7485,10.4167981948
 07/24  12:00:00,46.5752308631,3.6592537239,4.69668289392,0.0,9.17985065927,26.9147,51.5774244945,0.0,41.7485,9.82892449447
 07/24  13:00:00,35.6259270517,3.6592537239,1.33265319579,0.0,9.17985065927,19.4245,41.4868239195,0.0,33.3988,8.08802391952
 07/24  14:00:00,34.2899672097,3.6592537239,0.00558057413563,0.0,9.17985065927,19.4245,32.5521916223,0.0,25.0491,7.50309162234
 07/24  15:00:00,34.2921776048,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9230433367,0.0190535850152,33.3988,7.50518975171
 07/24  16:00:00,42.8222783385,3.6592537239,1.02722457169,0.0,9.17985065927,26.9147,57.027542133,0.0,50.0982,6.92934213304
 07/24  17:00:00,43.1978013524,3.6592537239,1.41110919322,0.0,9.17985065927,26.9147,59.9266468935,0.0,50.0982,9.82844689346
 07/24  18:00:00,44.1870329832,3.6592537239,2.45219425934,0.0,9.17985065927,26.9147,62.8527637067,0.0,50.0982,12.7545637067
 07/24  19:00:00,35.5020218175,3.6592537239,1.10265441584,0.0,9.17985065927,19.4245,47.9066435931,0.0,33.3988,14.5078435931
 07/24  20:00:00,35.8860368278,3.6592537239,0.459613397633,0.0,9.17985065927,19.4245,44.9840461765,0.0,33.3988,11.5852461765
 07/24  21:00:00,38.5045515778,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4029204489,0.0185757633957,25.0491,13.3352446855
 07/24  22:00:00,38.3748067189,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.7454981827,0.0510910870088,16.6994,10.9950070957
 07/24  23:00:00,39.1262131624,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.2058714525,0.0864030242959,8.3497,5.76976842818
 07/24  24:00:00,22.4082663842,3.6592537239,0.0,0.0,4.58992532963,8.1892,15.5595580076,7.02961175584,3.33988,5.19006625171
 07/25  01:00:00,14.923908457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  02:00:00,14.9451222961,0.0,0.0,0.0,1.52997510988,7.4902,3.93197557779,0.0,3.33988,0.592095577791
 07/25  03:00:00,14.9489991357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  04:00:00,15.6660800615,0.0,0.0,0.0,1.52997510988,7.4902,3.93192973636,0.0,3.33988,0.592049736362
 07/25  05:00:00,20.9511694996,3.6592537239,0.0,0.0,4.58992532963,8.1892,27.2868189737,18.9171189737,8.3497,0.02
 07/25  06:00:00,34.4934694961,3.6592537239,0.0169200420613,0.0,9.17985065927,19.4245,33.584586744,13.4226593403,16.6994,3.4625274037
 07/25  07:00:00,41.7166322751,3.6592537239,0.0234653792594,0.0,9.17985065927,26.9147,41.7395359031,2.18375798872,25.0491,14.5066779143
 07/25  08:00:00,41.7270084583,3.6592537239,0.00677511999842,0.0,9.17985065927,26.9147,46.7334489573,0.0,33.3988,13.3346489574
 07/25  09:00:00,34.2461461813,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.4830790327,0.0175482178457,25.0491,10.4164308149
 07/25  10:00:00,41.7495942188,3.6592537239,0.0103692391226,0.0,9.17985065927,26.9147,51.5778837002,0.0,41.7485,9.82938370018
 07/25  11:00:00,42.6163631115,3.6592537239,0.146356678809,0.0,9.17985065927,26.9147,52.1657375594,0.0,41.7485,10.4172375594
 07/25  12:00:00,42.8395361476,3.6592537239,1.01392986004,0.0,9.17985065927,26.9147,51.5763951192,0.0,41.7485,9.82789511919
 07/25  13:00:00,35.3641716697,3.6592537239,1.06429506962,0.0,9.17985065927,19.4245,41.4872184977,0.0,33.3988,8.08841849772
 07/25  14:00:00,35.3165765051,3.6592537239,0.999122903412,0.0,9.17985065927,19.4245,32.5529924764,0.0,25.0491,7.5038924764
 07/25  15:00:00,35.1324125746,3.6592537239,0.809212631114,0.0,9.17985065927,19.4245,40.9035839643,0.0,33.3988,7.50478396435
 07/25  16:00:00,44.2816891965,3.6592537239,2.48396259866,0.0,9.17985065927,26.9147,57.0253876306,0.0,50.0982,6.92718763065
 07/25  17:00:00,45.1001773914,3.6592537239,3.35801647373,0.0,9.17985065927,26.9147,59.9258872315,0.0,50.0982,9.82768723154
 07/25  18:00:00,46.0268464444,3.6592537239,4.28884589637,0.0,9.17985065927,26.9147,62.8536568123,0.0,50.0982,12.7554568123
 07/25  19:00:00,36.9431013025,3.6592537239,2.70818989951,0.0,9.17985065927,19.4245,47.9077996736,0.0,33.3988,14.5089996736
 07/25  20:00:00,36.2232987745,3.6592537239,0.955592456848,0.0,9.17985065927,19.4245,44.984187636,0.0,33.3988,11.585387636
 07/25  21:00:00,38.382740184,3.6592537239,0.0106058153411,0.0,9.17985065927,19.4245,38.4064847825,0.0222563234412,25.0491,13.335128459
 07/25  22:00:00,38.3421186075,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.1846205394,0.0681074684212,16.6994,10.417113071
 07/25  23:00:00,39.0902051927,3.6592537239,0.0,0.0,9.17985065927,19.4245,17.9563812531,3.25998064799,8.3497,6.34670060509
 07/25  24:00:00,22.3694407594,3.6592537239,0.0,0.0,4.58992532963,8.1892,21.8285137986,13.2977107759,3.33988,5.19092302265
 07/26  01:00:00,14.8829288157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  02:00:00,14.8968596105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  03:00:00,14.9057340786,0.0,0.0,0.0,1.52997510988,7.4902,3.93197308123,0.0,3.33988,0.592093081226
 07/26  04:00:00,15.0568395116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  05:00:00,21.3899051547,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.834763402,31.8929816346,8.3497,0.592081767394
 07/26  06:00:00,34.1667591035,3.6592537239,0.00689381513607,0.0,9.17985065927,19.4245,46.2448325695,26.0823510012,16.6994,3.46308156828
 07/26  07:00:00,41.6708748014,3.6592537239,0.0128925405731,0.0,9.17985065927,26.9147,49.155203467,9.59736386364,25.0491,14.5087396034
 07/26  08:00:00,41.719437966,3.6592537239,0.00373916978647,0.0,9.17985065927,26.9147,46.6601450979,0.50630825058,33.3988,12.7550368473
 07/26  09:00:00,34.2688573714,3.6592537239,0.00119317514473,0.0,9.17985065927,19.4245,36.0492936863,0.00479057817024,25.0491,10.9954031082
 07/26  10:00:00,41.8796430636,3.6592537239,0.108261412215,0.0,9.17985065927,26.9147,51.5783702339,0.0,41.7485,9.82987023394
 07/26  11:00:00,45.017653844,3.6592537239,2.4967029318,0.0,9.17985065927,26.9147,52.1656301074,0.0,41.7485,10.4171301074
 07/26  12:00:00,47.1673633863,3.6592537239,5.27830365078,0.0,9.17985065927,26.9147,51.5778982129,0.0,41.7485,9.82939821291
 07/26  13:00:00,39.5198804917,3.6592537239,5.15710167905,0.0,9.17985065927,19.4245,41.4857591439,0.0,33.3988,8.08695914392
 07/26  14:00:00,39.3123095459,3.6592537239,4.93497917331,0.0,9.17985065927,19.4245,32.5527102632,0.0,25.0491,7.50361026321
 07/26  15:00:00,38.6814216087,3.6592537239,4.3036177036,0.0,9.17985065927,19.4245,40.3267338444,0.0,33.3988,6.92793384444
 07/26  16:00:00,47.1366423686,3.6592537239,5.31941619654,0.0,9.17985065927,26.9147,57.6013202544,0.0,50.0982,7.50312025437
 07/26  17:00:00,47.7616327326,3.6592537239,5.97406523525,0.0,9.17985065927,26.9147,59.9271133329,0.0,50.0982,9.82891333291
 07/26  18:00:00,48.4290817371,3.6592537239,6.65054290903,0.0,9.17985065927,26.9147,62.853772396,0.0,50.0982,12.755572396
 07/26  19:00:00,39.5051517163,3.6592537239,5.05158552167,0.0,9.17985065927,19.4245,47.9088637816,0.0,33.3988,14.5100637816
 07/26  20:00:00,37.8039409096,3.6592537239,2.34325493184,0.0,9.17985065927,19.4245,44.9827687512,0.0,33.3988,11.5839687512
 07/26  21:00:00,38.743980389,3.6592537239,0.219268516307,0.0,9.17985065927,19.4245,38.3836017306,0.0,25.0491,13.3345017306
 07/26  22:00:00,38.3777469094,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.1886587657,0.0723421602879,16.6994,10.4169166055
 07/26  23:00:00,39.1162860972,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.7736493321,0.0778049984755,8.3497,6.34614433361
 07/26  24:00:00,22.3935794005,3.6592537239,0.0,0.0,4.58992532963,8.1892,15.812402685,7.85696732303,3.33988,4.61555536192
 07/27  01:00:00,14.9038790118,0.0,0.0,0.0,1.52997510988,7.4902,3.93196531615,0.0,3.33988,0.592085316149
 07/27  02:00:00,14.9178108822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,14.9174876007,0.0,0.0,0.0,1.52997510988,7.4902,3.93194537445,0.0,3.33988,0.592065374451
 07/27  04:00:00,15.0780178364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  05:00:00,21.4207004063,3.6592537239,0.0,0.0,4.58992532963,8.1892,33.9393465601,24.9975752732,8.3497,0.592071286898
 07/27  06:00:00,34.2136730663,3.6592537239,0.0128817626119,0.0,9.17985065927,19.4245,36.2138354221,16.0513628894,16.6994,3.46307253276
 07/27  07:00:00,41.7044195722,3.6592537239,0.0130030968325,0.0,9.17985065927,26.9147,41.506510605,1.94714746841,25.0491,14.5102631366
 07/27  08:00:00,41.7519183875,3.6592537239,0.00725044356944,0.0,9.17985065927,26.9147,46.1555106562,0.0,33.3988,12.7567106562
 07/27  09:00:00,34.3014303925,3.6592537239,0.00257886873735,0.0,9.17985065927,19.4245,36.0481105519,0.00366752296531,25.0491,10.995343029
 07/27  10:00:00,42.59308295,3.6592537239,0.785594832752,0.0,9.17985065927,26.9147,50.9991140513,0.0,41.7485,9.25061405125
 07/27  11:00:00,45.4092861967,3.6592537239,2.87657486866,0.0,9.17985065927,26.9147,52.7439585779,0.0,41.7485,10.9954585779
 07/27  12:00:00,47.2134166235,3.6592537239,5.32204962829,0.0,9.17985065927,26.9147,51.0003958491,0.0,41.7485,9.25189584908
 07/27  13:00:00,40.4285371822,3.6592537239,6.05517956585,0.0,9.17985065927,19.4245,42.0648201677,0.0,33.3988,8.66602016767
 07/27  14:00:00,40.2920784983,3.6592537239,5.9035832664,0.0,9.17985065927,19.4245,31.9779314845,0.0,25.0491,6.92883148453
 07/27  15:00:00,40.5562678129,3.6592537239,6.15608266466,0.0,9.17985065927,19.4245,40.9022536329,0.0,33.3988,7.50345363289
 07/27  16:00:00,49.6623596277,3.6592537239,7.81306968245,0.0,9.17985065927,26.9147,57.6030005648,0.0,50.0982,7.50480056481
 07/27  17:00:00,50.5528406909,3.6592537239,8.72941327313,0.0,9.17985065927,26.9147,59.348109863,0.0,50.0982,9.24990986298
 07/27  18:00:00,51.6637827138,3.6592537239,9.83960481375,0.0,9.17985065927,26.9147,63.4327967302,0.0,50.0982,13.3345967302
 07/27  19:00:00,41.8170477528,3.6592537239,7.31877354465,0.0,9.17985065927,19.4245,47.3273840957,0.0,33.3988,13.9285840957
 07/27  20:00:00,40.2419537664,3.6592537239,4.73889632338,0.0,9.17985065927,19.4245,45.5618064641,0.0,33.3988,12.1630064641
 07/27  21:00:00,40.2190104713,3.6592537239,1.66684399665,0.0,9.17985065927,19.4245,37.804637001,0.0,25.0491,12.755537001
 07/27  22:00:00,38.7446796742,3.6592537239,0.334122464582,0.0,9.17985065927,19.4245,27.6952004683,0.0,16.6994,10.9958004683
 07/27  23:00:00,39.1459367288,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.2271502954,0.107025451517,8.3497,5.77042484384
 07/27  24:00:00,22.4071898615,3.6592537239,0.00449090808178,0.0,4.58992532963,8.1892,11.4798850533,2.95073411809,3.33988,5.18927093516
 07/28  01:00:00,14.9158960045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  02:00:00,14.9434301458,0.0,0.0,0.0,1.52997510988,7.4902,3.93193746313,0.0,3.33988,0.592057463129
 07/28  03:00:00,14.9437566886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  04:00:00,15.6415251717,0.0,0.0,0.0,1.52997510988,7.4902,3.93194338975,0.0,3.33988,0.592063389755
 07/28  05:00:00,21.9805529159,3.6592537239,0.0,0.0,4.58992532963,8.1892,29.4368393657,21.0671393657,8.3497,0.02
 07/28  06:00:00,34.4672042108,3.6592537239,0.0120250274181,0.0,9.17985065927,19.4245,35.5298361488,14.7938268843,16.6994,4.03660926446
 07/28  07:00:00,41.7261668867,3.6592537239,0.0186965587937,0.0,9.17985065927,26.9147,39.4731725192,0.49616811724,25.0491,13.927904402
 07/28  08:00:00,41.835191177,3.6592537239,0.0644708337182,0.0,9.17985065927,26.9147,46.7327316328,0.0,33.3988,13.3339316328
 07/28  09:00:00,34.627449341,3.6592537239,0.316001237759,0.0,9.17985065927,19.4245,35.465507959,0.0,25.0491,10.416407959
 07/28  10:00:00,43.987184871,3.6592537239,2.15927057956,0.0,9.17985065927,26.9147,51.5779603724,0.0,41.7485,9.82946037243
 07/28  11:00:00,47.3326618221,3.6592537239,4.76680793795,0.0,9.17985065927,26.9147,52.1652884652,0.0,41.7485,10.4167884652
 07/28  12:00:00,49.0034098957,3.6592537239,7.08181257185,0.0,9.17985065927,26.9147,51.5773070627,0.0,41.7485,9.82880706273
 07/28  13:00:00,41.4849320196,3.6592537239,7.0979337141,0.0,9.17985065927,19.4245,41.486971916,0.0,33.3988,8.08817191597
 07/28  14:00:00,40.6681875305,3.6592537239,6.27604158748,0.0,9.17985065927,19.4245,32.551966084,0.0,25.0491,7.50286608404
 07/28  15:00:00,40.7205635818,3.6592537239,6.32012438407,0.0,9.17985065927,19.4245,40.3273646644,0.0,33.3988,6.92856466443
 07/28  16:00:00,50.6577329118,3.6592537239,8.80046999918,0.0,9.17985065927,26.9147,57.6023191992,0.0,50.0982,7.50411919922
 07/28  17:00:00,51.9992351593,3.6592537239,10.1708526453,0.0,9.17985065927,26.9147,59.9278759152,0.0,50.0982,9.82967591524
 07/28  18:00:00,52.7566786213,3.6592537239,10.9283692037,0.0,9.17985065927,26.9147,62.8535439649,0.0,50.0982,12.7553439649
 07/28  19:00:00,43.3129161335,3.6592537239,8.98485605733,0.0,9.17985065927,19.4245,47.9078952504,0.0,33.3988,14.5090952504
 07/28  20:00:00,42.6495052302,3.6592537239,6.23537450214,0.0,9.17985065927,19.4245,44.9821916696,0.0,33.3988,11.5833916696
 07/28  21:00:00,41.0881443575,3.6592537239,2.64483325069,0.0,9.17985065927,19.4245,38.3840507872,0.0,25.0491,13.3349507872
 07/28  22:00:00,38.7826299138,3.6592537239,0.367291609166,0.0,9.17985065927,19.4245,27.1159297856,0.0,16.6994,10.4165297856
 07/28  23:00:00,39.1413961168,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.7870006194,0.0912566346006,8.3497,6.34604398477
 07/28  24:00:00,22.4117492405,3.6592537239,0.00417786537407,0.0,4.58992532963,8.1892,11.548686971,3.59332718974,3.33988,4.61547978121
 07/29  01:00:00,14.9090409355,0.0,0.0,0.0,1.52997510988,7.4902,3.93197058198,0.0,3.33988,0.592090581981
 07/29  02:00:00,14.926153349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,14.9295507682,0.0,0.0,0.0,1.52997510988,7.4902,3.93189942621,0.0,3.33988,0.59201942621
 07/29  04:00:00,15.0857902383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,21.421005973,3.6592537239,0.0,0.0,4.58992532963,8.1892,33.9052376563,24.9634869835,8.3497,0.592050672792
 07/29  06:00:00,34.2099486577,3.6592537239,0.0119517487563,0.0,9.17985065927,19.4245,36.4097361276,16.2475398685,16.6994,3.46279625906
 07/29  07:00:00,41.7079154716,3.6592537239,0.0183940339197,0.0,9.17985065927,26.9147,29.0859704872,0.0,25.0491,4.03687048724
 07/29  08:00:00,41.7415269016,3.6592537239,0.00808397690874,0.0,9.17985065927,26.9147,36.8624423442,0.0,33.3988,3.46364234416
 07/29  09:00:00,34.2905769721,3.6592537239,0.00442972700486,0.0,9.17985065927,19.4245,37.2260652668,0.0129266935168,25.0491,12.1640385733
 07/29  10:00:00,42.4842520615,3.6592537239,0.680718471684,0.0,9.17985065927,26.9147,52.1659620442,0.0,41.7485,10.4174620442
 07/29  11:00:00,45.5276527646,3.6592537239,2.99870365684,0.0,9.17985065927,26.9147,53.9105045276,0.0,41.7485,12.1620045276
 07/29  12:00:00,46.3332626296,3.6592537239,4.44214425504,0.0,9.17985065927,26.9147,53.3339120761,0.0,41.7485,11.5854120761
 07/29  13:00:00,39.421333001,3.6592537239,5.05329192476,0.0,9.17985065927,19.4245,44.3939677351,0.0,33.3988,10.9951677351
 07/29  14:00:00,40.2958725667,3.6592537239,5.90582516678,0.0,9.17985065927,19.4245,34.3004073906,0.0,25.0491,9.25130739056
 07/29  15:00:00,39.7293941079,3.6592537239,5.34520381344,0.0,9.17985065927,19.4245,43.2270817161,0.0,33.3988,9.82828171611
 07/29  16:00:00,47.3481422659,3.6592537239,5.52505598592,0.0,9.17985065927,26.9147,58.1861918541,0.0,50.0982,8.08799185411
 07/29  17:00:00,47.743343938,3.6592537239,5.9538340677,0.0,9.17985065927,26.9147,59.9275306914,0.0,50.0982,9.82933069137
 07/29  18:00:00,49.3044054227,3.6592537239,7.51219970056,0.0,9.17985065927,26.9147,62.8534698116,0.0,50.0982,12.7552698116
 07/29  19:00:00,40.6332666119,3.6592537239,6.16530146201,0.0,9.17985065927,19.4245,46.7324755761,0.0,33.3988,13.3336755761
 07/29  20:00:00,40.1944682745,3.6592537239,3.65132017542,0.0,9.17985065927,19.4245,44.9844532664,0.0,33.3988,11.5856532664
 07/29  21:00:00,40.4974053631,3.6592537239,1.95022452615,0.0,9.17985065927,19.4245,38.384137495,0.0,25.0491,13.335037495
 07/29  22:00:00,38.7275432353,3.6592537239,0.32902900618,0.0,9.17985065927,19.4245,25.9513629919,0.0,16.6994,9.25196299192
 07/29  23:00:00,39.1413829529,3.6592537239,0.0,0.0,9.17985065927,19.4245,15.9418986048,0.0877589519406,8.3497,7.50443965285
 07/29  24:00:00,22.4080610488,3.6592537239,0.00503346733417,0.0,4.58992532963,8.1892,9.95239673034,1.42178086889,3.33988,5.19073586145
 07/30  01:00:00,14.9124026477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  02:00:00,14.923015904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,14.9191746085,0.0,0.0,0.0,1.52997510988,7.4902,3.93196594847,0.0,3.33988,0.592085948466
 07/30  04:00:00,15.0603696625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  05:00:00,21.3959572813,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.9832500968,29.0414840953,8.3497,0.592066001496
 07/30  06:00:00,34.1872005358,3.6592537239,0.0109207424244,0.0,9.17985065927,19.4245,40.2552076392,20.09266422,16.6994,3.46314341922
 07/30  07:00:00,41.6928486028,3.6592537239,0.0118091852388,0.0,9.17985065927,26.9147,29.878840508,0.792481436187,25.0491,4.03725907178
 07/30  08:00:00,41.7577887686,3.6592537239,0.0116500442521,0.0,9.17985065927,26.9147,36.8624227552,0.0,33.3988,3.46362275519
 07/30  09:00:00,34.304980929,3.6592537239,0.00274325281995,0.0,9.17985065927,19.4245,29.0978497607,0.0111979279238,25.0491,4.03755183278
 07/30  10:00:00,43.5216126671,3.6592537239,1.70730102162,0.0,9.17985065927,26.9147,53.3331753478,0.0,41.7485,11.5846753478
 07/30  11:00:00,46.0549722847,3.6592537239,3.51952825506,0.0,9.17985065927,26.9147,53.9103325261,0.0,41.7485,12.1618325261
 07/30  12:00:00,47.6870753159,3.6592537239,5.7782439529,0.0,9.17985065927,26.9147,51.0002857033,0.0,41.7485,9.25178570328
 07/30  13:00:00,41.0033019936,3.6592537239,6.61307811288,0.0,9.17985065927,19.4245,43.2253335974,0.0,33.3988,9.82653359738
 07/30  14:00:00,40.9843000964,3.6592537239,6.58048613523,0.0,9.17985065927,19.4245,31.9778568426,0.0,25.0491,6.9287568426
 07/30  15:00:00,41.3091019992,3.6592537239,6.89795086991,0.0,9.17985065927,19.4245,40.9027704983,0.0,33.3988,7.50397049832
 07/30  16:00:00,50.8435312485,3.6592537239,8.98490652008,0.0,9.17985065927,26.9147,57.6022513783,0.0,50.0982,7.50405137831
 07/30  17:00:00,51.7880998126,3.6592537239,9.9586609603,0.0,9.17985065927,26.9147,59.3487895259,0.0,50.0982,9.25058952586
 07/30  18:00:00,52.2782330434,3.6592537239,10.4471455656,0.0,9.17985065927,26.9147,62.2624152758,0.0,50.0982,12.1642152758
 07/30  19:00:00,43.8194796617,3.6592537239,9.29254788436,0.0,9.17985065927,19.4245,44.9826242566,0.0,33.3988,11.5838242566
 07/30  20:00:00,43.7571303519,3.6592537239,7.15889524052,0.0,9.17985065927,19.4245,43.227361186,0.0,33.3988,9.82856118601
 07/30  21:00:00,41.5474291479,3.6592537239,2.96676129635,0.0,9.17985065927,19.4245,36.6334167486,0.0,25.0491,11.5843167486
 07/30  22:00:00,38.7701029739,3.6592537239,0.354253934009,0.0,9.17985065927,19.4245,26.5285684667,0.0,16.6994,9.82916846669
 07/30  23:00:00,39.1539317289,3.6592537239,0.0,0.0,9.17985065927,19.4245,13.0371292759,0.0718599720285,8.3497,4.61556930391
 07/30  24:00:00,22.409634482,3.6592537239,0.00481009199271,0.0,4.58992532963,8.1892,13.317142814,3.63152698978,3.33988,6.34573582424
 07/31  01:00:00,14.9088531162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  02:00:00,14.9255574344,0.0,0.0,0.0,1.52997510988,7.4902,3.9319543976,0.0,3.33988,0.592074397603
 07/31  03:00:00,14.9197198878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  04:00:00,15.0663897916,0.0,0.0,0.0,1.52997510988,7.4902,3.93196031019,0.0,3.33988,0.592080310188
 07/31  05:00:00,21.405513764,3.6592537239,0.0,0.0,4.58992532963,8.1892,35.4947894387,27.1250894387,8.3497,0.02
 07/31  06:00:00,34.1941363646,3.6592537239,0.0115716792771,0.0,9.17985065927,19.4245,39.4427383006,18.7063663984,16.6994,4.03697190218
 07/31  07:00:00,41.7033137927,3.6592537239,0.011194760824,0.0,9.17985065927,26.9147,40.4042848776,1.42802547274,25.0491,13.9271594049
 07/31  08:00:00,41.8229367224,3.6592537239,0.0614730631634,0.0,9.17985065927,26.9147,46.4636217694,0.0,33.3988,13.0648217694
 07/31  09:00:00,34.8765741636,3.6592537239,0.560767450431,0.0,9.17985065927,19.4245,35.73673257,0.0,25.0491,10.68763257
 07/31  10:00:00,45.0995218743,3.6592537239,3.25439186301,0.0,9.17985065927,26.9147,51.5776764882,0.0,41.7485,9.82917648822
 07/31  11:00:00,49.2264112333,3.6592537239,6.63277289269,0.0,9.17985065927,26.9147,52.1646961511,0.0,41.7485,10.4161961511
 07/31  12:00:00,51.3055843233,3.6592537239,9.35470722331,0.0,9.17985065927,26.9147,51.5773653233,0.0,41.7485,9.82886532333
 07/31  13:00:00,43.845115755,3.6592537239,9.42866176913,0.0,9.17985065927,19.4245,41.4871118559,0.0,33.3988,8.08831185595
 07/31  14:00:00,43.2269714488,3.6592537239,8.8016020391,0.0,9.17985065927,19.4245,32.5524827438,0.0,25.0491,7.50338274384
 07/31  15:00:00,43.2180447354,3.6592537239,8.78553784819,0.0,9.17985065927,19.4245,40.3258102015,0.0,33.3988,6.92701020151
 07/31  16:00:00,51.5107961971,3.6592537239,9.65152506162,0.0,9.17985065927,26.9147,57.6024552549,0.0,50.0982,7.50425525488
 07/31  17:00:00,50.9466732127,3.6592537239,9.12618421805,0.0,9.17985065927,26.9147,59.3492331494,0.0,50.0982,9.25103314945
 07/31  18:00:00,51.006519112,3.6592537239,9.19943688794,0.0,9.17985065927,26.9147,63.4322420974,0.0,50.0982,13.3340420974
 07/31  19:00:00,41.812250244,3.6592537239,7.32289459985,0.0,9.17985065927,19.4245,47.3272917167,0.0,33.3988,13.9284917167
 07/31  20:00:00,41.8703734609,3.6592537239,5.3084288331,0.0,9.17985065927,19.4245,45.562910597,0.0,33.3988,12.164110597
 07/31  21:00:00,41.1004551743,3.6592537239,2.53954290864,0.0,9.17985065927,19.4245,37.8040073784,0.0,25.0491,12.7549073784
 07/31  22:00:00,39.1067234732,3.6592537239,0.695372715754,0.0,9.17985065927,19.4245,27.6950999272,0.0,16.6994,10.9956999272
 07/31  23:00:00,39.1645377028,3.6592537239,0.0106388961218,0.0,9.17985065927,19.4245,14.1833911449,0.0633002378293,8.3497,5.77039090702
 07/31  24:00:00,22.4209236088,3.6592537239,0.00350670067381,0.0,4.58992532963,8.1892,8.77561926801,0.246239716047,3.33988,5.18949955197
 08/01  01:00:00,14.9235397545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  02:00:00,14.9405181236,0.0,0.0,0.0,1.52997510988,7.4902,3.93195972538,0.0,3.33988,0.592079725378
 08/01  03:00:00,14.9377151066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  04:00:00,15.626291672,0.0,0.0,0.0,1.52997510988,7.4902,3.93196562713,0.0,3.33988,0.592085627135
