Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  05:00:00,21.9447340845,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.2621659748,25.8924659748,8.3497,0.02
 08/01  06:00:00,34.4413644759,3.6592537239,0.0112889594071,0.0,9.17985065927,19.4245,38.9578005723,18.2217861413,16.6994,4.03661443091
 08/01  07:00:00,41.7048291234,3.6592537239,0.0128186896444,0.0,9.17985065927,26.9147,40.1136584471,1.13645846117,25.0491,13.9280999859
 08/01  08:00:00,41.8479416974,3.6592537239,0.0856011141078,0.0,9.17985065927,26.9147,46.1544245259,0.0,33.3988,12.7556245259
 08/01  09:00:00,34.526172045,3.6592537239,0.219990627465,0.0,9.17985065927,19.4245,36.0453098301,0.0,25.0491,10.9962098301
 08/01  10:00:00,43.9965749952,3.6592537239,2.1719793504,0.0,9.17985065927,26.9147,51.577916869,0.0,41.7485,9.82941686904
 08/01  11:00:00,48.1177849196,3.6592537239,5.53955045296,0.0,9.17985065927,26.9147,52.1658868824,0.0,41.7485,10.4173868824
 08/01  12:00:00,50.2055382482,3.6592537239,8.26892053731,0.0,9.17985065927,26.9147,51.57706343,0.0,41.7485,9.82856343004
 08/01  13:00:00,43.0089301039,3.6592537239,8.60213699362,0.0,9.17985065927,19.4245,41.4876190138,0.0,33.3988,8.08881901382
 08/01  14:00:00,42.6051115075,3.6592537239,8.18577922813,0.0,9.17985065927,19.4245,32.5540969874,0.0,25.0491,7.50499698736
 08/01  15:00:00,42.8203807363,3.6592537239,8.3893571355,0.0,9.17985065927,19.4245,40.3272496726,0.0,33.3988,6.92844967259
 08/01  16:00:00,51.7571022097,3.6592537239,9.85584804736,0.0,9.17985065927,26.9147,57.6028879661,0.0,50.0982,7.50468796606
 08/01  17:00:00,53.9664657243,3.6592537239,12.0919720666,0.0,9.17985065927,26.9147,59.3492823418,0.0,50.0982,9.25108234183
 08/01  18:00:00,55.4841681097,3.6592537239,13.6057606497,0.0,9.17985065927,26.9147,63.4325466722,0.0,50.0982,13.3343466722
 08/01  19:00:00,45.0861271018,3.6592537239,10.7286585302,0.0,9.17985065927,19.4245,47.3275555378,0.0,33.3988,13.9287555378
 08/01  20:00:00,43.9183133118,3.6592537239,7.49004697528,0.0,9.17985065927,19.4245,45.5618533208,0.0,33.3988,12.1630533208
 08/01  21:00:00,42.0952222135,3.6592537239,3.6382159063,0.0,9.17985065927,19.4245,37.8048540971,0.0,25.0491,12.7557540971
 08/01  22:00:00,39.5260622607,3.6592537239,1.0961821972,0.0,9.17985065927,19.4245,27.6940360534,0.0,16.6994,10.9946360534
 08/01  23:00:00,39.2235413944,3.6592537239,0.0418813274241,0.0,9.17985065927,19.4245,14.1567641519,0.0369186211402,8.3497,5.7701455308
 08/01  24:00:00,22.4450362602,3.6592537239,0.00436047599498,0.0,4.58992532963,8.1892,8.71876040821,0.188688201289,3.33988,5.19019220692
 08/02  01:00:00,14.9392150797,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  02:00:00,14.9569538468,0.0,0.0,0.0,1.52997510988,7.4902,3.9319585819,0.0,3.33988,0.592078581901
 08/02  03:00:00,14.9532437757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.1102329748,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  05:00:00,21.4464123315,3.6592537239,0.0,0.0,4.58992532963,8.1892,27.2206628861,18.2788784112,8.3497,0.592084474951
 08/02  06:00:00,34.2317502921,3.6592537239,0.00747269519283,0.0,9.17985065927,19.4245,29.689206673,9.52702663681,16.6994,3.46278003616
 08/02  07:00:00,41.7532113343,3.6592537239,0.0238736151829,0.0,9.17985065927,26.9147,39.5572789964,0.0,25.0491,14.5081789964
 08/02  08:00:00,42.0029195769,3.6592537239,0.222366237655,0.0,9.17985065927,26.9147,46.1534526733,0.0,33.3988,12.7546526733
 08/02  09:00:00,35.2157321026,3.6592537239,0.89551697974,0.0,9.17985065927,19.4245,36.044241093,0.0,25.0491,10.995141093
 08/02  10:00:00,45.2741499653,3.6592537239,3.43300753589,0.0,9.17985065927,26.9147,51.0004674729,0.0,41.7485,9.25196747288
 08/02  11:00:00,50.0134786674,3.6592537239,7.40402948374,0.0,9.17985065927,26.9147,52.7435996299,0.0,41.7485,10.9950996299
 08/02  12:00:00,52.4898404763,3.6592537239,10.5137836108,0.0,9.17985065927,26.9147,51.0002093165,0.0,41.7485,9.25170931654
 08/02  13:00:00,44.0068075458,3.6592537239,9.59336961841,0.0,9.17985065927,19.4245,42.0635299669,0.0,33.3988,8.66472996685
 08/02  14:00:00,43.0601046661,3.6592537239,8.63449691035,0.0,9.17985065927,19.4245,31.9780043412,0.0,25.0491,6.92890434125
 08/02  15:00:00,43.4640628428,3.6592537239,9.02360412091,0.0,9.17985065927,19.4245,40.9030142614,0.0,33.3988,7.50421426142
 08/02  16:00:00,52.4511956198,3.6592537239,10.5191282941,0.0,9.17985065927,26.9147,57.6024608017,0.0,50.0982,7.50426080173
 08/02  17:00:00,53.9973760772,3.6592537239,12.1071951756,0.0,9.17985065927,26.9147,59.3490738945,0.0,50.0982,9.25087389451
 08/02  18:00:00,54.6823174653,3.6592537239,12.8096871314,0.0,9.17985065927,26.9147,63.1048563276,0.0,50.0982,13.0066563276
 08/02  19:00:00,44.9679268475,3.6592537239,10.4293128797,0.0,9.17985065927,19.4245,47.6541483572,0.0,33.3988,14.2553483572
 08/02  20:00:00,44.6219126175,3.6592537239,8.02005954246,0.0,9.17985065927,19.4245,44.9835582242,0.0,33.3988,11.5847582242
 08/02  21:00:00,43.0285868328,3.6592537239,4.42855221549,0.0,9.17985065927,19.4245,38.3836830596,0.0,25.0491,13.3345830596
 08/02  22:00:00,40.2002338547,3.6592537239,1.75342197486,0.0,9.17985065927,19.4245,27.1159702524,0.0,16.6994,10.4165702524
 08/02  23:00:00,39.3207751116,3.6592537239,0.122294976239,0.0,9.17985065927,19.4245,14.6954761426,0.0,8.3497,6.34577614262
 08/02  24:00:00,22.4760445005,3.6592537239,0.0,0.0,4.58992532963,8.1892,8.09468522542,0.138941429571,3.33988,4.61586379585
 08/03  01:00:00,14.9743741967,0.0,0.0,0.0,1.52997510988,7.4902,3.93197163335,0.0,3.33988,0.592091633347
 08/03  02:00:00,14.9862071197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,14.9919554278,0.0,0.0,0.0,1.52997510988,7.4902,3.93196279009,0.0,3.33988,0.592082790087
 08/03  04:00:00,15.1617639714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,21.5129931418,3.6592537239,0.0,0.0,4.58992532963,8.1892,14.4727448671,5.53095619219,8.3497,0.592088674887
 08/03  06:00:00,34.3008049507,3.6592537239,0.0280152000749,0.0,9.17985065927,19.4245,21.0351754478,0.873305794512,16.6994,3.46246965325
 08/03  07:00:00,41.7869192127,3.6592537239,0.0372541389965,0.0,9.17985065927,26.9147,39.5746360309,0.0167262005459,25.0491,14.5088098304
 08/03  08:00:00,41.7966140657,3.6592537239,0.0238098350444,0.0,9.17985065927,26.9147,46.1525987101,0.0,33.3988,12.7537987101
 08/03  09:00:00,34.2944973565,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.0799960191,0.0351532397619,25.0491,10.9957427793
 08/03  10:00:00,42.6252958471,3.6592537239,0.819120633357,0.0,9.17985065927,26.9147,51.0003255238,0.0,41.7485,9.2518255238
 08/03  11:00:00,46.0494607616,3.6592537239,3.50970643253,0.0,9.17985065927,26.9147,52.7420398075,0.0,41.7485,10.9935398075
 08/03  12:00:00,49.8110075374,3.6592537239,7.89382377786,0.0,9.17985065927,26.9147,51.0009727399,0.0,41.7485,9.25247273993
 08/03  13:00:00,42.7452284751,3.6592537239,8.3593306807,0.0,9.17985065927,19.4245,42.0633296074,0.0,33.3988,8.6645296074
 08/03  14:00:00,41.3743583002,3.6592537239,6.98026859306,0.0,9.17985065927,19.4245,31.9782843395,0.0,25.0491,6.92918433954
 08/03  15:00:00,41.321454999,3.6592537239,6.91811962665,0.0,9.17985065927,19.4245,40.9033386578,0.0,33.3988,7.50453865777
 08/03  16:00:00,50.7308349005,3.6592537239,8.83582696793,0.0,9.17985065927,26.9147,57.0259118474,0.0,50.0982,6.92771184735
 08/03  17:00:00,52.3101412541,3.6592537239,10.4257032549,0.0,9.17985065927,26.9147,59.9269848152,0.0,50.0982,9.82878481524
 08/03  18:00:00,52.3544912735,3.6592537239,10.5332303255,0.0,9.17985065927,26.9147,62.8533408626,0.0,50.0982,12.7551408626
 08/03  19:00:00,42.3858354562,3.6592537239,7.89701112311,0.0,9.17985065927,19.4245,47.9068844984,0.0,33.3988,14.5080844984
 08/03  20:00:00,41.7822309698,3.6592537239,5.22506174647,0.0,9.17985065927,19.4245,44.9818216969,0.0,33.3988,11.5830216969
 08/03  21:00:00,39.7382284501,3.6592537239,1.18420644492,0.0,9.17985065927,19.4245,38.3829659781,0.0,25.0491,13.3338659781
 08/03  22:00:00,38.5787205741,3.6592537239,0.155972365595,0.0,9.17985065927,19.4245,27.1157786809,0.0,16.6994,10.4163786809
 08/03  23:00:00,39.1642169801,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.8080715309,0.112353962766,8.3497,6.34601756817
 08/03  24:00:00,22.4350231454,3.6592537239,0.00531453673351,0.0,4.58992532963,8.1892,9.44333603038,1.48847981392,3.33988,4.61497621646
 08/04  01:00:00,14.937633802,0.0,0.0,0.0,1.52997510988,7.4902,3.93196599227,0.0,3.33988,0.592085992275
 08/04  02:00:00,14.9689816273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,14.9840922196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  04:00:00,15.7377635491,0.0,0.0,0.0,1.52997510988,7.4902,3.93197187357,0.0,3.33988,0.592091873566
 08/04  05:00:00,22.093781044,3.6592537239,0.0,0.0,4.58992532963,8.1892,14.6926278698,6.32292786979,8.3497,0.02
 08/04  06:00:00,34.5702481171,3.6592537239,0.0191761697245,0.0,9.17985065927,19.4245,21.0373389542,0.30117548081,16.6994,4.03676347335
 08/04  07:00:00,41.7859572387,3.6592537239,0.0358610043524,0.0,9.17985065927,26.9147,38.9965359851,0.0178078961381,25.0491,13.9296280889
 08/04  08:00:00,41.7864322383,3.6592537239,0.0149848941965,0.0,9.17985065927,26.9147,46.7327922245,0.0,33.3988,13.3339922245
 08/04  09:00:00,34.2846028578,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.5253104759,0.0594418694201,25.0491,10.4167686065
 08/04  10:00:00,42.0815952727,3.6592537239,0.291394716921,0.0,9.17985065927,26.9147,51.5773301322,0.0,41.7485,9.82883013217
 08/04  11:00:00,46.0704755579,3.6592537239,3.51947829355,0.0,9.17985065927,26.9147,52.1662789073,0.0,41.7485,10.4177789073
 08/04  12:00:00,49.2807444469,3.6592537239,7.36141180217,0.0,9.17985065927,26.9147,51.5780362577,0.0,41.7485,9.82953625766
 08/04  13:00:00,41.4441036645,3.6592537239,7.07098274055,0.0,9.17985065927,19.4245,41.4870581791,0.0,33.3988,8.08825817914
 08/04  14:00:00,40.7928653786,3.6592537239,6.40511110126,0.0,9.17985065927,19.4245,32.552681634,0.0,25.0491,7.50358163399
 08/04  15:00:00,40.1126708515,3.6592537239,5.72347046856,0.0,9.17985065927,19.4245,40.3267363063,0.0,33.3988,6.92793630625
 08/04  16:00:00,48.4731979784,3.6592537239,6.60138153693,0.0,9.17985065927,26.9147,57.6025773037,0.0,50.0982,7.50437730374
 08/04  17:00:00,50.1364373366,3.6592537239,8.29352964299,0.0,9.17985065927,26.9147,59.3493859322,0.0,50.0982,9.25118593222
 08/04  18:00:00,52.0525501504,3.6592537239,10.2258832489,0.0,9.17985065927,26.9147,63.4336905426,0.0,50.0982,13.3354905426
 08/04  19:00:00,42.0535744323,3.6592537239,7.74408460997,0.0,9.17985065927,19.4245,47.3261783108,0.0,33.3988,13.9273783108
 08/04  20:00:00,41.8479068395,3.6592537239,5.45013335479,0.0,9.17985065927,19.4245,45.5628697914,0.0,33.3988,12.1640697914
 08/04  21:00:00,40.4458947617,3.6592537239,2.00667640444,0.0,9.17985065927,19.4245,37.8044882258,0.0,25.0491,12.7553882258
 08/04  22:00:00,38.6750706019,3.6592537239,0.260961974475,0.0,9.17985065927,19.4245,27.6944146449,0.0,16.6994,10.9950146449
 08/04  23:00:00,39.1374451837,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.2398013374,0.119778477403,8.3497,5.77032285996
 08/04  24:00:00,22.409158497,3.6592537239,0.00388625921879,0.0,4.58992532963,8.1892,10.9956096282,2.4656028982,3.33988,5.19012673001
 08/05  01:00:00,14.9215297349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  02:00:00,14.9411618889,0.0,0.0,0.0,1.52997510988,7.4902,3.93192822798,0.0,3.33988,0.592048227984
 08/05  03:00:00,14.9574875852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  04:00:00,15.1388632992,0.0,0.0,0.0,1.52997510988,7.4902,3.93193416932,0.0,3.33988,0.592054169323
 08/05  05:00:00,21.4907825984,3.6592537239,0.0,0.0,4.58992532963,8.1892,17.3525899506,8.98288995064,8.3497,0.02
 08/05  06:00:00,34.2605294183,3.6592537239,0.00793590550655,0.0,9.17985065927,19.4245,23.7245690239,3.56278384371,16.6994,3.46238518024
 08/05  07:00:00,41.758985489,3.6592537239,0.021490016689,0.0,9.17985065927,26.9147,29.1025734823,0.0162469941628,25.0491,4.03722648817
 08/05  08:00:00,42.2819619033,3.6592537239,0.49030728089,0.0,9.17985065927,26.9147,36.8620475359,0.0,33.3988,3.46324753594
 08/05  09:00:00,34.6097701387,3.6592537239,0.300545733318,0.0,9.17985065927,19.4245,37.2103914259,0.0,25.0491,12.1612914259
 08/05  10:00:00,43.4221586425,3.6592537239,1.6065521553,0.0,9.17985065927,26.9147,52.1648405012,0.0,41.7485,10.4163405012
 08/05  11:00:00,47.6057101144,3.6592537239,5.03901883699,0.0,9.17985065927,26.9147,53.9108718365,0.0,41.7485,12.1623718365
 08/05  12:00:00,47.1281015213,3.6592537239,5.22753302958,0.0,9.17985065927,26.9147,53.3331740336,0.0,41.7485,11.5846740336
 08/05  13:00:00,38.7663076216,3.6592537239,4.41216702653,0.0,9.17985065927,19.4245,44.3936429339,0.0,33.3988,10.9948429339
 08/05  14:00:00,40.050396188,3.6592537239,5.66669482645,0.0,9.17985065927,19.4245,34.3004817563,0.0,25.0491,9.25138175626
 08/05  15:00:00,40.6017079844,3.6592537239,6.20840395156,0.0,9.17985065927,19.4245,43.2256123759,0.0,33.3988,9.82681237593
 08/05  16:00:00,49.2542924146,3.6592537239,7.41863463768,0.0,9.17985065927,26.9147,58.1856879134,0.0,50.0982,8.08748791338
 08/05  17:00:00,48.6567124745,3.6592537239,6.85516574333,0.0,9.17985065927,26.9147,59.9263543322,0.0,50.0982,9.8281543322
 08/05  18:00:00,48.5982713438,3.6592537239,6.81733539842,0.0,9.17985065927,26.9147,62.8531074041,0.0,50.0982,12.7549074041
 08/05  19:00:00,37.122363828,3.6592537239,2.72491899953,0.0,9.17985065927,19.4245,46.7338588971,0.0,33.3988,13.3350588971
 08/05  20:00:00,37.1644562296,3.6592537239,0.686889117928,0.0,9.17985065927,19.4245,44.9825967601,0.0,33.3988,11.5837967601
 08/05  21:00:00,39.0700287658,3.6592537239,0.548625605653,0.0,9.17985065927,19.4245,38.3826436794,0.0,25.0491,13.3335436794
 08/05  22:00:00,38.4330637816,3.6592537239,0.0440547180404,0.0,9.17985065927,19.4245,25.979607292,0.0296410283031,16.6994,9.25056626373
 08/05  23:00:00,39.1198184624,3.6592537239,0.0,0.0,9.17985065927,19.4245,15.9532054261,0.0994395550562,8.3497,7.50406587104
 08/05  24:00:00,22.3826122738,3.6592537239,0.00321624177592,0.0,4.58992532963,8.1892,20.04001561,12.0845906519,3.33988,4.61554495807
 08/06  01:00:00,14.8866821549,0.0,0.0,0.0,1.52997510988,7.4902,3.93195388674,0.0,3.33988,0.592073886736
 08/06  02:00:00,14.9091351358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  03:00:00,14.9086010876,0.0,0.0,0.0,1.52997510988,7.4902,3.93193392495,0.0,3.33988,0.592053924954
 08/06  04:00:00,15.0457711003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  05:00:00,21.3770975797,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.4685362174,35.5267763631,8.3497,0.592059854385
 08/06  06:00:00,34.1605547374,3.6592537239,0.0105374160355,0.0,9.17985065927,19.4245,47.4593313294,27.2971310207,16.6994,3.46280030869
 08/06  07:00:00,41.6640182951,3.6592537239,0.00547676347049,0.0,9.17985065927,26.9147,34.033299822,4.94679108036,25.0491,4.03740874166
 08/06  08:00:00,41.7281474571,3.6592537239,0.00645039124917,0.0,9.17985065927,26.9147,36.8623803681,0.0,33.3988,3.4635803681
 08/06  09:00:00,34.2779959263,3.6592537239,0.00306265669278,0.0,9.17985065927,19.4245,29.1019989127,0.0154579843024,25.0491,4.0374409284
 08/06  10:00:00,42.4885005833,3.6592537239,0.690413531799,0.0,9.17985065927,26.9147,53.333625365,0.0,41.7485,11.585125365
 08/06  11:00:00,45.0128641392,3.6592537239,2.48586254665,0.0,9.17985065927,26.9147,53.334853191,0.0,41.7485,11.586353191
 08/06  12:00:00,47.2535614733,3.6592537239,5.34947990303,0.0,9.17985065927,26.9147,51.5769441941,0.0,41.7485,9.82844419411
 08/06  13:00:00,39.5952925076,3.6592537239,5.22446868046,0.0,9.17985065927,19.4245,42.650601405,0.0,33.3988,9.25180140501
 08/06  14:00:00,37.8088461493,3.6592537239,3.45117911912,0.0,9.17985065927,19.4245,32.5526598205,0.0,25.0491,7.50355982046
 08/06  15:00:00,37.052399533,3.6592537239,2.70174464918,0.0,9.17985065927,19.4245,40.9032924626,0.0,33.3988,7.50449246261
 08/06  16:00:00,45.6566005647,3.6592537239,3.86891258076,0.0,9.17985065927,26.9147,57.0248469602,0.0,50.0982,6.92664696021
 08/06  17:00:00,46.0031263573,3.6592537239,4.24779254526,0.0,9.17985065927,26.9147,59.927843589,0.0,50.0982,9.82964358904
 08/06  18:00:00,46.7329446734,3.6592537239,4.97921526084,0.0,9.17985065927,26.9147,61.6828783425,0.0,50.0982,11.5846783425
 08/06  19:00:00,38.5026310636,3.6592537239,4.06521463261,0.0,9.17985065927,19.4245,44.9830752896,0.0,33.3988,11.5842752896
 08/06  20:00:00,39.4200171884,3.6592537239,2.89045164882,0.0,9.17985065927,19.4245,43.2253135902,0.0,33.3988,9.82651359023
 08/06  21:00:00,39.1089406006,3.6592537239,0.573541804563,0.0,9.17985065927,19.4245,36.6335369813,0.0,25.0491,11.5844369813
 08/06  22:00:00,38.3934599331,3.6592537239,0.0039139710367,0.0,9.17985065927,19.4245,26.583330085,0.0576307117563,16.6994,9.82629937327
 08/06  23:00:00,39.1430442177,3.6592537239,0.0,0.0,9.17985065927,19.4245,13.0236128234,0.058303170088,8.3497,4.61560965328
 08/06  24:00:00,22.4201230941,3.6592537239,0.00415908431925,0.0,4.58992532963,8.1892,10.0958615185,0.409890759583,3.33988,6.34609075893
 08/07  01:00:00,14.9219154496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  02:00:00,14.9372988073,0.0,0.0,0.0,1.52997510988,7.4902,3.93196445088,0.0,3.33988,0.592084450878
 08/07  03:00:00,14.9437347833,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  04:00:00,15.1100721186,0.0,0.0,0.0,1.52997510988,7.4902,3.93194450398,0.0,3.33988,0.592064503978
 08/07  05:00:00,22.5199338204,3.6592537239,0.0,0.0,4.58992532963,8.1892,22.1223231579,13.7526231579,8.3497,0.02
 08/07  06:00:00,34.2453768294,3.6592537239,0.0129876933801,0.0,9.17985065927,19.4245,28.2424178915,7.5062401736,16.6994,4.03677771785
 08/07  07:00:00,41.7393083601,3.6592537239,0.0235601282876,0.0,9.17985065927,26.9147,38.9757841894,0.0,25.0491,13.9266841894
 08/07  08:00:00,41.7664303001,3.6592537239,0.00901306667423,0.0,9.17985065927,26.9147,46.731963389,0.0,33.3988,13.333163389
 08/07  09:00:00,34.2907190553,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.4877023895,0.021457255925,25.0491,10.4171451336
 08/07  10:00:00,42.3910603584,3.6592537239,0.597160885341,0.0,9.17985065927,26.9147,51.5772839605,0.0,41.7485,9.82878396047
 08/07  11:00:00,44.5597770753,3.6592537239,2.05533155956,0.0,9.17985065927,26.9147,52.1647386722,0.0,41.7485,10.4162386722
 08/07  12:00:00,46.2323068607,3.6592537239,4.36484539859,0.0,9.17985065927,26.9147,51.5769613291,0.0,41.7485,9.82846132915
 08/07  13:00:00,38.8237887739,3.6592537239,4.48286692449,0.0,9.17985065927,19.4245,41.4871300508,0.0,33.3988,8.0883300508
 08/07  14:00:00,37.8931820915,3.6592537239,3.54694672405,0.0,9.17985065927,19.4245,32.553741169,0.0,25.0491,7.50464116895
 08/07  15:00:00,36.5359438113,3.6592537239,2.19926620001,0.0,9.17985065927,19.4245,40.3254471509,0.0,33.3988,6.92664715087
 08/07  16:00:00,44.9668564411,3.6592537239,3.15755525734,0.0,9.17985065927,26.9147,57.602375759,0.0,50.0982,7.50417575898
 08/07  17:00:00,46.0229351978,3.6592537239,4.267746456,0.0,9.17985065927,26.9147,59.3485584919,0.0,50.0982,9.25035849194
 08/07  18:00:00,45.9271732946,3.6592537239,4.19069112658,0.0,9.17985065927,26.9147,63.4327443299,0.0,50.0982,13.3345443299
 08/07  19:00:00,35.7082521342,3.6592537239,1.31811351516,0.0,9.17985065927,19.4245,47.3274571628,0.0,33.3988,13.9286571628
 08/07  20:00:00,37.2837488521,3.6592537239,0.799592494505,0.0,9.17985065927,19.4245,44.9832604126,0.0,33.3988,11.5844604126
 08/07  21:00:00,38.5582571381,3.6592537239,0.0505190063662,0.0,9.17985065927,19.4245,38.4112366134,0.0274340551462,25.0491,13.3347025583
 08/07  22:00:00,38.3633797969,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.2243341006,0.107910910019,16.6994,10.4170231906
 08/07  23:00:00,39.1110650655,3.6592537239,0.0,0.0,9.17985065927,19.4245,17.3341040949,2.63888248429,8.3497,6.34552161063
 08/07  24:00:00,22.3948864323,3.6592537239,0.0,0.0,4.58992532963,8.1892,18.7486053121,10.7933156647,3.33988,4.61540964734
 08/08  01:00:00,14.9102482164,0.0,0.0,0.0,1.52997510988,7.4902,3.93196360869,0.0,3.33988,0.592083608692
 08/08  02:00:00,14.9352419136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  03:00:00,14.9396128003,0.0,0.0,0.0,1.52997510988,7.4902,3.93196951386,0.0,3.33988,0.592089513864
 08/08  04:00:00,15.6408786626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  05:00:00,23.0312681853,3.6592537239,0.0151393455785,0.0,4.58992532963,8.1892,34.9654514162,26.0236560342,8.3497,0.592095382046
 08/08  06:00:00,34.4517328228,3.6592537239,0.00749013571029,0.0,9.17985065927,19.4245,38.0834630876,17.9209595103,16.6994,3.46310357735
 08/08  07:00:00,41.7063650056,3.6592537239,0.0181939960174,0.0,9.17985065927,26.9147,41.734512611,2.17613953149,25.0491,14.5092730795
 08/08  08:00:00,41.737929844,3.6592537239,0.00718712847596,0.0,9.17985065927,26.9147,46.1527836574,0.0,33.3988,12.7539836574
 08/08  09:00:00,34.2691518501,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.4858622294,0.021383638452,25.0491,10.415378591
 08/08  10:00:00,42.0295478256,3.6592537239,0.246352297654,0.0,9.17985065927,26.9147,51.5765834713,0.0,41.7485,9.82808347126
 08/08  11:00:00,43.8080864628,3.6592537239,1.30900879765,0.0,9.17985065927,26.9147,52.165395103,0.0,41.7485,10.416895103
 08/08  12:00:00,45.3008720962,3.6592537239,3.44785854884,0.0,9.17985065927,26.9147,51.5752620584,0.0,41.7485,9.82676205843
 08/08  13:00:00,37.0910825032,3.6592537239,2.76939899076,0.0,9.17985065927,19.4245,41.4857454666,0.0,33.3988,8.0869454666
 08/08  14:00:00,36.7959271335,3.6592537239,2.45988999361,0.0,9.17985065927,19.4245,32.5529231573,0.0,25.0491,7.50382315726
 08/08  15:00:00,34.5031806207,3.6592537239,0.220002927301,0.0,9.17985065927,19.4245,40.357337244,0.029746402897,33.3988,6.92879084108
 08/08  16:00:00,41.6950094373,3.6592537239,0.0030977675659,0.0,9.17985065927,26.9147,58.1802122939,0.576464517062,50.0982,7.50554777682
 08/08  17:00:00,41.6616919121,3.6592537239,0.00200784124043,0.0,9.17985065927,26.9147,59.3504319836,0.0,50.0982,9.25223198362
 08/08  18:00:00,42.1234347431,3.6592537239,0.448473593378,0.0,9.17985065927,26.9147,63.4321771696,0.0,50.0982,13.3339771696
 08/08  19:00:00,34.2549572687,3.6592537239,0.0627088519415,0.0,9.17985065927,19.4245,47.3269314128,0.0,33.3988,13.9281314128
 08/08  20:00:00,37.368538531,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5618970981,0.0,33.3988,12.1630970981
 08/08  21:00:00,38.3586776779,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.886630822,0.0829152686979,25.0491,12.7546155533
 08/08  22:00:00,38.329071314,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.5033623955,4.80899245811,16.6994,10.9949699374
 08/08  23:00:00,39.0863192161,3.6592537239,0.0,0.0,9.17985065927,19.4245,22.2571851885,8.13773751226,8.3497,5.76974767624
 08/08  24:00:00,22.3603818889,3.6592537239,0.0,0.0,4.58992532963,8.1892,28.3051687905,19.7756837044,3.33988,5.18960508615
 08/09  01:00:00,14.876144616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  02:00:00,14.9094208229,0.0,0.0,0.0,1.52997510988,7.4902,3.93196907302,0.0,3.33988,0.592089073018
 08/09  03:00:00,14.9229536153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  04:00:00,15.0896724952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  05:00:00,22.5062052216,3.6592537239,0.0,0.0,4.58992532963,8.1892,29.3343485961,20.3925536506,8.3497,0.592094945473
 08/09  06:00:00,34.241001077,3.6592537239,0.0182169313886,0.0,9.17985065927,19.4245,34.1483251852,13.986279347,16.6994,3.46264583826
 08/09  07:00:00,41.7208277927,3.6592537239,0.0253096968082,0.0,9.17985065927,26.9147,42.1907384633,2.63609034891,25.0491,14.5055481144
 08/09  08:00:00,41.755069639,3.6592537239,0.0125648679946,0.0,9.17985065927,26.9147,46.154226424,0.0,33.3988,12.755426424
 08/09  09:00:00,34.2821949696,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.0674081143,0.0235903350771,25.0491,10.9947177793
 08/09  10:00:00,41.95922283,3.6592537239,0.168779026115,0.0,9.17985065927,26.9147,51.000044474,0.0,41.7485,9.25154447402
 08/09  11:00:00,43.7705632469,3.6592537239,1.25298039774,0.0,9.17985065927,26.9147,52.743542007,0.0,41.7485,10.995042007
 08/09  12:00:00,46.3095943322,3.6592537239,4.42714288637,0.0,9.17985065927,26.9147,51.000573696,0.0,41.7485,9.25207369595
 08/09  13:00:00,38.3645262731,3.6592537239,4.02771378635,0.0,9.17985065927,19.4245,42.0636368719,0.0,33.3988,8.66483687192
 08/09  14:00:00,38.0326818062,3.6592537239,3.67965231994,0.0,9.17985065927,19.4245,31.9761692093,0.0,25.0491,6.92706920929
 08/09  15:00:00,38.5163054903,3.6592537239,4.14505524867,0.0,9.17985065927,19.4245,40.90263442,0.0,33.3988,7.50383441996
 08/09  16:00:00,47.9086733502,3.6592537239,6.03819939177,0.0,9.17985065927,26.9147,57.0252579645,0.0,50.0982,6.92705796449
 08/09  17:00:00,49.0133763571,3.6592537239,7.2084661936,0.0,9.17985065927,26.9147,59.9253591113,0.0,50.0982,9.82715911131
 08/09  18:00:00,49.9848639757,3.6592537239,8.18559644919,0.0,9.17985065927,26.9147,62.8532781966,0.0,50.0982,12.7550781966
 08/09  19:00:00,40.993021795,3.6592537239,6.50723534155,0.0,9.17985065927,19.4245,47.9072007049,0.0,33.3988,14.5084007049
 08/09  20:00:00,42.3501951108,3.6592537239,4.7316916678,0.0,9.17985065927,19.4245,44.9809526676,0.0,33.3988,11.5821526676
 08/09  21:00:00,40.6155588448,3.6592537239,2.05505201843,0.0,9.17985065927,19.4245,38.1763666486,0.0,25.0491,13.1272666486
 08/09  22:00:00,38.7188778563,3.6592537239,0.307540891557,0.0,9.17985065927,19.4245,27.3221305985,0.0,16.6994,10.6227305985
 08/09  23:00:00,39.1479151213,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.2349666006,0.115056165748,8.3497,5.77021043487
 08/09  24:00:00,22.4157713673,3.6592537239,0.00446447574035,0.0,4.58992532963,8.1892,10.214179109,1.68522800734,3.33988,5.18907110166
 08/10  01:00:00,14.9071678775,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  02:00:00,14.9117314788,0.0,0.0,0.0,1.52997510988,7.4902,3.93195219947,0.0,3.33988,0.592072199468
 08/10  03:00:00,14.9125462466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  04:00:00,15.0592889781,0.0,0.0,0.0,1.52997510988,7.4902,3.93195811674,0.0,3.33988,0.592078116743
 08/10  05:00:00,22.4647943444,3.6592537239,0.0,0.0,4.58992532963,8.1892,35.0282129175,26.6585129175,8.3497,0.02
 08/10  06:00:00,34.2040985014,3.6592537239,0.0120446980814,0.0,9.17985065927,19.4245,37.528981032,16.7925878711,16.6994,4.03699316092
 08/10  07:00:00,41.7188569203,3.6592537239,0.016675200454,0.0,9.17985065927,26.9147,39.7159531513,0.738604567287,25.0491,13.928248584
 08/10  08:00:00,41.7687384027,3.6592537239,0.00634512176318,0.0,9.17985065927,26.9147,46.7319696285,0.0,33.3988,13.3331696285
 08/10  09:00:00,34.4030797348,3.6592537239,0.0987032900776,0.0,9.17985065927,19.4245,35.4699530526,0.00359733282021,25.0491,10.4172557198
 08/10  10:00:00,43.0350009845,3.6592537239,1.22320973466,0.0,9.17985065927,26.9147,51.5773801792,0.0,41.7485,9.8288801792
 08/10  11:00:00,47.4487795977,3.6592537239,4.88995723967,0.0,9.17985065927,26.9147,52.1657808112,0.0,41.7485,10.4172808112
 08/10  12:00:00,51.0779095786,3.6592537239,9.13823654499,0.0,9.17985065927,26.9147,51.5777194222,0.0,41.7485,9.82921942221
 08/10  13:00:00,43.1620031069,3.6592537239,8.7654797532,0.0,9.17985065927,19.4245,41.4871313267,0.0,33.3988,8.08833132674
 08/10  14:00:00,40.9291469254,3.6592537239,6.53322034959,0.0,9.17985065927,19.4245,32.5533058876,0.0,25.0491,7.5042058876
 08/10  15:00:00,40.9415325683,3.6592537239,6.53471228988,0.0,9.17985065927,19.4245,40.3271138547,0.0,33.3988,6.92831385472
 08/10  16:00:00,51.4445671677,3.6592537239,9.52829101916,0.0,9.17985065927,26.9147,57.6020770482,0.0,50.0982,7.50387704818
 08/10  17:00:00,52.9652145897,3.6592537239,11.0900160743,0.0,9.17985065927,26.9147,59.3473092702,0.0,50.0982,9.24910927015
 08/10  18:00:00,53.5747971065,3.6592537239,11.7218258685,0.0,9.17985065927,26.9147,62.8534525448,0.0,50.0982,12.7552525448
 08/10  19:00:00,44.8992960762,3.6592537239,10.3473404763,0.0,9.17985065927,19.4245,47.9072016003,0.0,33.3988,14.5084016003
 08/10  20:00:00,45.6075503081,3.6592537239,7.93189340611,0.0,9.17985065927,19.4245,44.9836824878,0.0,33.3988,11.5848824878
 08/10  21:00:00,42.2383431621,3.6592537239,3.65003976007,0.0,9.17985065927,19.4245,38.3831083707,0.0,25.0491,13.3340083707
 08/10  22:00:00,39.6021396384,3.6592537239,1.16630436806,0.0,9.17985065927,19.4245,27.1159295215,0.0,16.6994,10.4165295215
 08/10  23:00:00,39.2915762567,3.6592537239,0.0972536537306,0.0,9.17985065927,19.4245,14.6956415323,0.0,8.3497,6.3459415323
 08/10  24:00:00,22.4640754506,3.6592537239,0.00428366797616,0.0,4.58992532963,8.1892,8.12935291672,0.174028358061,3.33988,4.61544455866
 08/11  01:00:00,14.9468951821,0.0,0.0,0.0,1.52997510988,7.4902,3.93196786056,0.0,3.33988,0.592087860564
 08/11  02:00:00,14.9575440249,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  03:00:00,14.9606851061,0.0,0.0,0.0,1.52997510988,7.4902,3.93197375412,0.0,3.33988,0.592093754117
 08/11  04:00:00,15.6670425963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  05:00:00,23.0533165513,3.6592537239,0.0,0.0,4.58992532963,8.1892,28.2626996269,19.3209517252,8.3497,0.592047901739
 08/11  06:00:00,34.4928447876,3.6592537239,0.00766521734802,0.0,9.17985065927,19.4245,29.8398463064,9.67751966965,16.6994,3.46292663676
 08/11  07:00:00,41.7416182912,3.6592537239,0.022597202685,0.0,9.17985065927,26.9147,38.9779105152,0.0,25.0491,13.9288105152
 08/11  08:00:00,41.8633467744,3.6592537239,0.0942864943551,0.0,9.17985065927,26.9147,46.7324036515,0.0,33.3988,13.3336036515
 08/11  09:00:00,34.3902829569,3.6592537239,0.0871455498111,0.0,9.17985065927,19.4245,35.4666454852,0.0,25.0491,10.4175454852
 08/11  10:00:00,43.4927954211,3.6592537239,1.67567359855,0.0,9.17985065927,26.9147,51.5775448581,0.0,41.7485,9.82904485806
 08/11  11:00:00,47.9863827509,3.6592537239,5.40554454948,0.0,9.17985065927,26.9147,52.1646643968,0.0,41.7485,10.4161643968
 08/11  12:00:00,50.4407780914,3.6592537239,8.48912612595,0.0,9.17985065927,26.9147,51.5758857275,0.0,41.7485,9.82738572746
 08/11  13:00:00,43.5208697002,3.6592537239,9.11012689202,0.0,9.17985065927,19.4245,41.4862003351,0.0,33.3988,8.08740033508
 08/11  14:00:00,43.4308850964,3.6592537239,9.00594091928,0.0,9.17985065927,19.4245,32.5525031744,0.0,25.0491,7.50340317437
 08/11  15:00:00,43.3309499775,3.6592537239,8.89904785631,0.0,9.17985065927,19.4245,40.3264185561,0.0,33.3988,6.92761855614
 08/11  16:00:00,52.6917303839,3.6592537239,10.8109037988,0.0,9.17985065927,26.9147,57.6016705638,0.0,50.0982,7.50347056378
 08/11  17:00:00,53.8280569417,3.6592537239,11.9725922634,0.0,9.17985065927,26.9147,59.3494389493,0.0,50.0982,9.25123894934
 08/11  18:00:00,54.5726720555,3.6592537239,12.7206570797,0.0,9.17985065927,26.9147,63.4321284199,0.0,50.0982,13.3339284199
 08/11  19:00:00,44.4259790618,3.6592537239,10.0899855649,0.0,9.17985065927,19.4245,47.3273014499,0.0,33.3988,13.9285014499
 08/11  20:00:00,44.7448577523,3.6592537239,7.26218398657,0.0,9.17985065927,19.4245,45.5636073,0.0,33.3988,12.1648073
 08/11  21:00:00,42.0272918416,3.6592537239,3.56991438966,0.0,9.17985065927,19.4245,37.8041423494,0.0,25.0491,12.7550423494
 08/11  22:00:00,39.2893702735,3.6592537239,0.860200825955,0.0,9.17985065927,19.4245,27.1159068814,0.0,16.6994,10.4165068814
 08/11  23:00:00,39.1932120988,3.6592537239,0.0222837112245,0.0,9.17985065927,19.4245,14.7532190805,0.0574635833137,8.3497,6.3460554972
 08/11  24:00:00,22.4325081356,3.6592537239,0.00455889651691,0.0,4.58992532963,8.1892,8.758509788,0.802610969509,3.33988,4.61601881849
 08/12  01:00:00,14.9281447203,0.0,0.0,0.0,1.52997510988,7.4902,3.93197557697,0.0,3.33988,0.592095576974
 08/12  02:00:00,14.9470997496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  03:00:00,14.9479493742,0.0,0.0,0.0,1.52997510988,7.4902,3.93192976286,0.0,3.33988,0.592049762855
 08/12  04:00:00,15.1020752806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  05:00:00,22.5051422837,3.6592537239,0.0,0.0,4.58992532963,8.1892,28.084145003,19.1423893028,8.3497,0.592055700174
 08/12  06:00:00,34.2344717298,3.6592537239,0.0128105300292,0.0,9.17985065927,19.4245,31.6082768456,11.4458556144,16.6994,3.46302123112
 08/12  07:00:00,41.7144398715,3.6592537239,0.0199176812208,0.0,9.17985065927,26.9147,29.0854970961,0.0,25.0491,4.03639709607
 08/12  08:00:00,41.7493351167,3.6592537239,0.0151101922417,0.0,9.17985065927,26.9147,36.8620693593,0.0,33.3988,3.4632693593
 08/12  09:00:00,34.2942680329,3.6592537239,0.00562085907329,0.0,9.17985065927,19.4245,37.2302184375,0.0185850550758,25.0491,12.1625333824
 08/12  10:00:00,42.7935014756,3.6592537239,0.984206572372,0.0,9.17985065927,26.9147,52.1655050745,0.0,41.7485,10.4170050745
 08/12  11:00:00,46.035575131,3.6592537239,3.49937914343,0.0,9.17985065927,26.9147,53.9117705887,0.0,41.7485,12.1632705887
 08/12  12:00:00,47.6332056168,3.6592537239,5.72206818956,0.0,9.17985065927,26.9147,53.3321109427,0.0,41.7485,11.5836109427
 08/12  13:00:00,40.5088008345,3.6592537239,6.12644090139,0.0,9.17985065927,19.4245,44.392474931,0.0,33.3988,10.993674931
 08/12  14:00:00,40.6183200654,3.6592537239,6.22400682877,0.0,9.17985065927,19.4245,34.2978959771,0.0,25.0491,9.24879597711
 08/12  15:00:00,40.9453994074,3.6592537239,6.5451846031,0.0,9.17985065927,19.4245,43.2284922709,0.0,33.3988,9.82969227094
 08/12  16:00:00,49.8792980252,3.6592537239,8.00083343505,0.0,9.17985065927,26.9147,58.1865645143,0.0,50.0982,8.08836451428
 08/12  17:00:00,50.2975207824,3.6592537239,8.46489268594,0.0,9.17985065927,26.9147,59.9280291447,0.0,50.0982,9.82982914465
 08/12  18:00:00,51.8138241442,3.6592537239,9.98020495947,0.0,9.17985065927,26.9147,62.8525096274,0.0,50.0982,12.7543096274
 08/12  19:00:00,43.5997928707,3.6592537239,9.08332084843,0.0,9.17985065927,19.4245,46.1538505789,0.0,33.3988,12.7550505789
 08/12  20:00:00,42.9509857069,3.6592537239,5.31762068695,0.0,9.17985065927,19.4245,45.5598427143,0.0,33.3988,12.1610427143
 08/12  21:00:00,41.1968412356,3.6592537239,2.63418814221,0.0,9.17985065927,19.4245,37.8037537577,0.0,25.0491,12.7546537577
 08/12  22:00:00,39.0087101126,3.6592537239,0.592190771178,0.0,9.17985065927,19.4245,26.5278149671,0.0,16.6994,9.82841496708
 08/12  23:00:00,39.1577509674,3.6592537239,0.0,0.0,9.17985065927,19.4245,15.3503119221,0.0728776793734,8.3497,6.92773424268
 08/12  24:00:00,22.4258270377,3.6592537239,0.00569116464304,0.0,4.58992532963,8.1892,9.68554394923,1.15618781775,3.33988,5.18947613148
 08/13  01:00:00,14.9200169891,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  02:00:00,14.9323149874,0.0,0.0,0.0,1.52997510988,7.4902,3.93195805391,0.0,3.33988,0.592078053905
 08/13  03:00:00,14.9467550773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  04:00:00,15.101333045,0.0,0.0,0.0,1.52997510988,7.4902,3.93196396669,0.0,3.33988,0.592083966693
 08/13  05:00:00,22.4894915129,3.6592537239,0.0,0.0,4.58992532963,8.1892,31.5692640008,23.1995640008,8.3497,0.02
 08/13  06:00:00,34.2063584756,3.6592537239,0.00710454532635,0.0,9.17985065927,19.4245,37.2346692819,16.4991041366,16.6994,4.0361651453
 08/13  07:00:00,41.7170727676,3.6592537239,0.0157925648774,0.0,9.17985065927,26.9147,28.5124661482,0.0,25.0491,3.46336614815
 08/13  08:00:00,41.7667600889,3.6592537239,0.00654525980922,0.0,9.17985065927,26.9147,37.4362347171,0.0,33.3988,4.03743471707
 08/13  09:00:00,34.3066553357,3.6592537239,0.00359701513542,0.0,9.17985065927,19.4245,28.528263338,0.0154726555973,25.0491,3.46369068239
 08/13  10:00:00,43.3010910001,3.6592537239,1.48537916542,0.0,9.17985065927,26.9147,53.3331300935,0.0,41.7485,11.5846300935
 08/13  11:00:00,46.6527185822,3.6592537239,4.09077587497,0.0,9.17985065927,26.9147,53.9109550077,0.0,41.7485,12.1624550077
 08/13  12:00:00,48.5532470176,3.6592537239,6.62594673755,0.0,9.17985065927,26.9147,50.9996490813,0.0,41.7485,9.25114908132
 08/13  13:00:00,41.741826606,3.6592537239,7.34213390909,0.0,9.17985065927,19.4245,43.2260620152,0.0,33.3988,9.82726201522
 08/13  14:00:00,41.5595469887,3.6592537239,7.14682836149,0.0,9.17985065927,19.4245,31.9778226129,0.0,25.0491,6.92872261288
 08/13  15:00:00,41.576250354,3.6592537239,7.16113763083,0.0,9.17985065927,19.4245,40.9018780877,0.0,33.3988,7.50307808772
 08/13  16:00:00,51.415361501,3.6592537239,9.51058510127,0.0,9.17985065927,26.9147,57.0272726994,0.0,50.0982,6.9290726994
 08/13  17:00:00,51.9718316983,3.6592537239,10.1221452262,0.0,9.17985065927,26.9147,59.924852577,0.0,50.0982,9.82665257705
 08/13  18:00:00,52.4626297788,3.6592537239,10.6121046457,0.0,9.17985065927,26.9147,61.6826689983,0.0,50.0982,11.5844689983
 08/13  19:00:00,43.1030800727,3.6592537239,8.57111772884,0.0,9.17985065927,19.4245,45.5602081391,0.0,33.3988,12.1614081391
 08/13  20:00:00,43.2689139823,3.6592537239,5.62772492769,0.0,9.17985065927,19.4245,42.6500331249,0.0,33.3988,9.25123312488
 08/13  21:00:00,40.4131133034,3.6592537239,1.84366424698,0.0,9.17985065927,19.4245,37.2123703173,0.0,25.0491,12.1632703173
 08/13  22:00:00,38.6509223604,3.6592537239,0.230552041153,0.0,9.17985065927,19.4245,25.9506208803,0.0,16.6994,9.25122088034
 08/13  23:00:00,39.1682538836,3.6592537239,0.0,0.0,9.17985065927,19.4245,13.6068007544,0.067498854341,8.3497,5.18960190008
 08/13  24:00:00,22.4420422407,3.6592537239,0.00396124878954,0.0,4.58992532963,8.1892,9.24848295854,0.138479642831,3.33988,5.77012331571
 08/14  01:00:00,14.9402588226,0.0,0.0,0.0,1.52997510988,7.4902,3.93195592828,0.0,3.33988,0.592075928276
 08/14  02:00:00,14.9592041842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  03:00:00,14.9602743806,0.0,0.0,0.0,1.52997510988,7.4902,3.93193597008,0.0,3.33988,0.59205597008
 08/14  04:00:00,15.1146302842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  05:00:00,22.5271165145,3.6592537239,0.0169945033313,0.0,4.58992532963,8.1892,26.3002481841,17.3584604356,8.3497,0.592087748538
 08/14  06:00:00,34.2246459421,3.6592537239,0.0150616732555,0.0,9.17985065927,19.4245,33.4794519544,13.31708056,16.6994,3.46297139441
 08/14  07:00:00,41.7239780989,3.6592537239,0.0183228877306,0.0,9.17985065927,26.9147,39.4640191098,0.486747224506,25.0491,13.9281718853
 08/14  08:00:00,41.8721030996,3.6592537239,0.102127636098,0.0,9.17985065927,26.9147,46.7323693922,0.0,33.3988,13.3335693922
 08/14  09:00:00,34.5314550579,3.6592537239,0.224161120655,0.0,9.17985065927,19.4245,35.4667914083,0.0,25.0491,10.4176914083
 08/14  10:00:00,44.0604016048,3.6592537239,2.23529267175,0.0,9.17985065927,26.9147,51.5775376584,0.0,41.7485,9.82903765842
 08/14  11:00:00,47.8629101802,3.6592537239,5.28814862535,0.0,9.17985065927,26.9147,52.165261311,0.0,41.7485,10.416761311
 08/14  12:00:00,50.1864599348,3.6592537239,8.24489395854,0.0,9.17985065927,26.9147,51.576358939,0.0,41.7485,9.82785893896
 08/14  13:00:00,40.7450696146,3.6592537239,6.37190367508,0.0,9.17985065927,19.4245,41.4874486172,0.0,33.3988,8.08864861725
 08/14  14:00:00,41.1587065085,3.6592537239,6.75938919679,0.0,9.17985065927,19.4245,32.5527176765,0.0,25.0491,7.50361767645
 08/14  15:00:00,41.3771437073,3.6592537239,6.9653066583,0.0,9.17985065927,19.4245,40.326774624,0.0,33.3988,6.92797462396
 08/14  16:00:00,50.3404792079,3.6592537239,8.46468630088,0.0,9.17985065927,26.9147,57.6022656722,0.0,50.0982,7.50406567222
 08/14  17:00:00,50.8692929936,3.6592537239,9.0437008399,0.0,9.17985065927,26.9147,59.3496912365,0.0,50.0982,9.25149123648
 08/14  18:00:00,50.6134863119,3.6592537239,8.80755760589,0.0,9.17985065927,26.9147,63.4318491906,0.0,50.0982,13.3336491906
 08/14  19:00:00,40.5700771903,3.6592537239,6.10203899357,0.0,9.17985065927,19.4245,47.3271940745,0.0,33.3988,13.9283940745
 08/14  20:00:00,41.6576702016,3.6592537239,4.05900965521,0.0,9.17985065927,19.4245,45.5620090481,0.0,33.3988,12.1632090481
 08/14  21:00:00,40.124037933,3.6592537239,1.57563499301,0.0,9.17985065927,19.4245,37.8044441512,0.0,25.0491,12.7553441512
 08/14  22:00:00,38.5963366122,3.6592537239,0.192978635114,0.0,9.17985065927,19.4245,27.2521857114,0.00997610795821,16.6994,10.5428096034
 08/14  23:00:00,39.1337664212,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.6902581525,0.120298787606,8.3497,6.22025936493
 08/14  24:00:00,22.3952772131,3.6592537239,0.00376392774937,0.0,4.58992532963,8.1892,15.2017797505,6.67123839562,3.33988,5.19066135484
 08/15  01:00:00,14.8986470932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  02:00:00,14.9268061884,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,14.9480687026,0.0,0.0,0.0,1.52997510988,7.4902,3.93193395957,0.0,3.33988,0.592053959571
 08/15  04:00:00,15.6930043729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,23.1065310921,3.6592537239,0.0,0.0,4.58992532963,8.1892,20.2071376876,11.2653777974,8.3497,0.592059890204
 08/15  06:00:00,34.5200842061,3.6592537239,0.0163470170031,0.0,9.17985065927,19.4245,26.6341509845,6.47152703254,16.6994,3.46322395199
 08/15  07:00:00,41.7551640396,3.6592537239,0.036842969864,0.0,9.17985065927,26.9147,39.5570939494,0.0,25.0491,14.5079939494
 08/15  08:00:00,41.9664740394,3.6592537239,0.188932741606,0.0,9.17985065927,26.9147,46.1541402664,0.0,33.3988,12.7553402664
 08/15  09:00:00,34.9509702924,3.6592537239,0.629218240796,0.0,9.17985065927,19.4245,36.0441311176,0.0,25.0491,10.9950311176
 08/15  10:00:00,42.8030634567,3.6592537239,0.992255438308,0.0,9.17985065927,26.9147,50.9992084385,0.0,41.7485,9.25070843846
 08/15  11:00:00,46.4015679779,3.6592537239,3.84538930219,0.0,9.17985065927,26.9147,52.7429867328,0.0,41.7485,10.9944867328
 08/15  12:00:00,47.8139886145,3.6592537239,5.91166749339,0.0,9.17985065927,26.9147,50.9993040738,0.0,41.7485,9.25080407385
 08/15  13:00:00,40.0578590956,3.6592537239,5.69073792935,0.0,9.17985065927,19.4245,42.0641174081,0.0,33.3988,8.66531740809
 08/15  14:00:00,40.455361862,3.6592537239,6.06551920188,0.0,9.17985065927,19.4245,31.97789776,0.0,25.0491,6.92879775995
 08/15  15:00:00,39.6671443138,3.6592537239,5.27892331559,0.0,9.17985065927,19.4245,40.9035596154,0.0,33.3988,7.50475961537
 08/15  16:00:00,48.5105663704,3.6592537239,6.68438760103,0.0,9.17985065927,26.9147,57.0265300836,0.0,50.0982,6.92833008358
 08/15  17:00:00,49.6812353489,3.6592537239,7.87935432385,0.0,9.17985065927,26.9147,59.9280026426,0.0,50.0982,9.82980264263
 08/15  18:00:00,50.4280999166,3.6592537239,8.62663073331,0.0,9.17985065927,26.9147,62.8527275147,0.0,50.0982,12.7545275147
 08/15  19:00:00,40.2269617854,3.6592537239,5.93936385521,0.0,9.17985065927,19.4245,47.3280277449,0.0,33.3988,13.9292277449
 08/15  20:00:00,41.0117199761,3.6592537239,3.58182397668,0.0,9.17985065927,19.4245,45.5622100934,0.0,33.3988,12.1634100934
 08/15  21:00:00,39.3668657402,3.6592537239,0.95019797252,0.0,9.17985065927,19.4245,37.8038311176,0.0,25.0491,12.7547311176
 08/15  22:00:00,38.5257843749,3.6592537239,0.121053677704,0.0,9.17985065927,19.4245,27.6941814375,0.0,16.6994,10.9947814375
 08/15  23:00:00,39.1397505852,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.2156857238,0.0957148243784,8.3497,5.77027089946
 08/15  24:00:00,22.415324089,3.6592537239,0.0,0.0,4.58992532963,8.1892,9.68185290182,1.15182307055,3.33988,5.19014983127
 08/16  01:00:00,14.924271203,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  02:00:00,14.9351851192,0.0,0.0,0.0,1.52997510988,7.4902,3.93196013631,0.0,3.33988,0.592080136315
 08/16  03:00:00,14.9429469369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.1121507879,0.0,0.0,0.0,1.52997510988,7.4902,3.93194018427,0.0,3.33988,0.592060184274
 08/16  05:00:00,22.5184232287,3.6592537239,0.0,0.0,4.58992532963,8.1892,23.8328449613,15.4631449613,8.3497,0.02
 08/16  06:00:00,34.2299911507,3.6592537239,0.0153846863132,0.0,9.17985065927,19.4245,33.3404059122,13.1785134934,16.6994,3.46249241871
 08/16  07:00:00,41.7290884739,3.6592537239,0.0260529367977,0.0,9.17985065927,26.9147,40.3094172491,0.754443776381,25.0491,14.5058734727
 08/16  08:00:00,41.9732002018,3.6592537239,0.195391908676,0.0,9.17985065927,26.9147,46.1543941037,0.0,33.3988,12.7555941037
 08/16  09:00:00,35.1083298906,3.6592537239,0.786189812592,0.0,9.17985065927,19.4245,36.0437489407,0.0,25.0491,10.9946489407
 08/16  10:00:00,43.9574477882,3.6592537239,2.13211390831,0.0,9.17985065927,26.9147,51.0007146085,0.0,41.7485,9.25221460854
 08/16  11:00:00,46.9606208125,3.6592537239,4.40008688688,0.0,9.17985065927,26.9147,52.7416211078,0.0,41.7485,10.9931211078
 08/16  12:00:00,48.3179260108,3.6592537239,6.41428312097,0.0,9.17985065927,26.9147,50.9991012951,0.0,41.7485,9.25060129513
 08/16  13:00:00,37.9249429864,3.6592537239,3.60233272267,0.0,9.17985065927,19.4245,42.0635826112,0.0,33.3988,8.66478261122
 08/16  14:00:00,34.7939452975,3.6592537239,0.497950788077,0.0,9.17985065927,19.4245,31.9771313142,0.0,25.0491,6.92803131423
 08/16  15:00:00,36.1072738338,3.6592537239,1.77947371168,0.0,9.17985065927,19.4245,40.9021616216,0.0,33.3988,7.5033616216
 08/16  16:00:00,46.2442450704,3.6592537239,4.40630972308,0.0,9.17985065927,26.9147,57.026850218,0.0,50.0982,6.92865021804
 08/16  17:00:00,47.5386844158,3.6592537239,5.75432230935,0.0,9.17985065927,26.9147,59.9257920917,0.0,50.0982,9.82759209173
 08/16  18:00:00,49.3957806741,3.6592537239,7.60711336165,0.0,9.17985065927,26.9147,62.8531796934,0.0,50.0982,12.7549796934
 08/16  19:00:00,39.8321266474,3.6592537239,5.37199307527,0.0,9.17985065927,19.4245,47.9070974995,0.0,33.3988,14.5082974995
 08/16  20:00:00,40.5585680598,3.6592537239,2.97614972163,0.0,9.17985065927,19.4245,44.9830815862,0.0,33.3988,11.5842815862
 08/16  21:00:00,39.059749785,3.6592537239,0.53086458283,0.0,9.17985065927,19.4245,38.3819296416,0.0,25.0491,13.3328296416
 08/16  22:00:00,38.3850928892,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.1663132004,0.0510627720838,16.6994,10.4158504284
 08/16  23:00:00,39.1217418164,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.2218094477,0.101884713609,8.3497,5.77022473404
 08/16  24:00:00,22.386421104,3.6592537239,0.00307639372345,0.0,4.58992532963,8.1892,18.4287635241,9.89980314591,3.33988,5.18908037823
 08/17  01:00:00,14.8857130907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,14.9151113724,0.0,0.0,0.0,1.52997510988,7.4902,3.9319532114,0.0,3.33988,0.592073211401
 08/17  03:00:00,14.9175168831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.0662149434,0.0,0.0,0.0,1.52997510988,7.4902,3.93195911298,0.0,3.33988,0.592079112979
 08/17  05:00:00,22.4887801471,3.6592537239,0.0,0.0,4.58992532963,8.1892,29.7250548242,21.3553548242,8.3497,0.02
 08/17  06:00:00,34.215236337,3.6592537239,0.00777852728378,0.0,9.17985065927,19.4245,34.9536472991,14.2175959217,16.6994,4.03665137738
 08/17  07:00:00,41.7230345373,3.6592537239,0.0189025444613,0.0,9.17985065927,26.9147,39.6559888387,0.679227386269,25.0491,13.9276614524
 08/17  08:00:00,41.7648011197,3.6592537239,0.00879590004597,0.0,9.17985065927,26.9147,46.7321280546,0.0,33.3988,13.3333280546
 08/17  09:00:00,34.3527179499,3.6592537239,0.0514861988986,0.0,9.17985065927,19.4245,35.472643552,0.00612625848871,25.0491,10.4174172936
 08/17  10:00:00,42.8130750972,3.6592537239,1.0022111811,0.0,9.17985065927,26.9147,51.5777191973,0.0,41.7485,9.82921919728
 08/17  11:00:00,46.1374521396,3.6592537239,3.5845813835,0.0,9.17985065927,26.9147,52.1658046957,0.0,41.7485,10.4173046957
 08/17  12:00:00,48.6088754791,3.6592537239,6.69977108373,0.0,9.17985065927,26.9147,51.5768346733,0.0,41.7485,9.82833467334
 08/17  13:00:00,41.4700394591,3.6592537239,7.08441227791,0.0,9.17985065927,19.4245,41.4872455607,0.0,33.3988,8.08844556072
