Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  14:00:00,40.943560311,3.6592537239,6.54833515886,0.0,9.17985065927,19.4245,32.5536403568,0.0,25.0491,7.50454035684
 08/17  15:00:00,40.5800165955,3.6592537239,6.18248372324,0.0,9.17985065927,19.4245,40.3261603838,0.0,33.3988,6.92736038379
 08/17  16:00:00,49.3636310384,3.6592537239,7.53245066507,0.0,9.17985065927,26.9147,57.6025114321,0.0,50.0982,7.50431143208
 08/17  17:00:00,50.3003975032,3.6592537239,8.49764797916,0.0,9.17985065927,26.9147,59.3484052705,0.0,50.0982,9.2502052705
 08/17  18:00:00,50.7253131669,3.6592537239,8.93004776893,0.0,9.17985065927,26.9147,63.0335104545,0.0,50.0982,12.9353104545
 08/17  19:00:00,41.4220927091,3.6592537239,6.94513053261,0.0,9.17985065927,19.4245,47.7266746911,0.0,33.3988,14.3278746911
 08/17  20:00:00,43.1846549077,3.6592537239,4.5121074709,0.0,9.17985065927,19.4245,44.9832290988,0.0,33.3988,11.5844290988
 08/17  21:00:00,40.0479512494,3.6592537239,1.50238723489,0.0,9.17985065927,19.4245,38.3837649966,0.0,25.0491,13.3346649966
 08/17  22:00:00,38.7547321983,3.6592537239,0.345961543236,0.0,9.17985065927,19.4245,27.1161490221,0.0,16.6994,10.4167490221
 08/17  23:00:00,39.1629516823,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.7646520975,0.069341076316,8.3497,6.34561102121
 08/17  24:00:00,22.4247450789,3.6592537239,0.00438118708557,0.0,4.58992532963,8.1892,8.90767505671,0.952212764197,3.33988,4.61558229252
 08/18  01:00:00,14.8977880747,0.0,0.0,0.0,1.52997510988,7.4902,3.93195877201,0.0,3.33988,0.592078772005
 08/18  02:00:00,14.9065137919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  03:00:00,14.9098538621,0.0,0.0,0.0,1.52997510988,7.4902,3.93193880914,0.0,3.33988,0.59205880914
 08/18  04:00:00,15.5975989548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  05:00:00,22.98605709,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.3225203936,28.3807556616,8.3497,0.592064732031
 08/18  06:00:00,34.4101966364,3.6592537239,0.0126449458442,0.0,9.17985065927,19.4245,44.3305925848,24.1682842542,16.6994,3.46290833062
 08/18  07:00:00,41.6861999534,3.6592537239,0.0129996437835,0.0,9.17985065927,26.9147,42.8305830071,3.85200160864,25.0491,13.9294813984
 08/18  08:00:00,41.7574571002,3.6592537239,0.00618277744065,0.0,9.17985065927,26.9147,46.7377339382,0.00394761445702,33.3988,13.3349863237
 08/18  09:00:00,34.396446584,3.6592537239,0.0924822757595,0.0,9.17985065927,19.4245,35.4701197028,0.00330738705813,25.0491,10.4177123157
 08/18  10:00:00,44.0740395289,3.6592537239,2.24505874454,0.0,9.17985065927,26.9147,51.5776095238,0.0,41.7485,9.82910952384
 08/18  11:00:00,47.8482015561,3.6592537239,5.27921619754,0.0,9.17985065927,26.9147,52.1650010694,0.0,41.7485,10.4165010694
 08/18  12:00:00,48.9680690171,3.6592537239,7.05365880653,0.0,9.17985065927,26.9147,51.577960469,0.0,41.7485,9.82946046899
 08/18  13:00:00,42.471283028,3.6592537239,8.07417120531,0.0,9.17985065927,19.4245,41.4868316904,0.0,33.3988,8.08803169036
 08/18  14:00:00,42.427726667,3.6592537239,8.01440488672,0.0,9.17985065927,19.4245,32.5537118769,0.0,25.0491,7.50461187692
 08/18  15:00:00,40.3414530349,3.6592537239,5.94658713475,0.0,9.17985065927,19.4245,40.3282462044,0.0,33.3988,6.92944620436
 08/18  16:00:00,48.4482605505,3.6592537239,6.61415835006,0.0,9.17985065927,26.9147,57.6017714522,0.0,50.0982,7.50357145215
 08/18  17:00:00,49.8324609936,3.6592537239,8.02730437943,0.0,9.17985065927,26.9147,59.3495559098,0.0,50.0982,9.25135590985
 08/18  18:00:00,50.8845481893,3.6592537239,9.07889020951,0.0,9.17985065927,26.9147,63.4325008149,0.0,50.0982,13.3343008149
 08/18  19:00:00,40.8416983803,3.6592537239,6.54978373458,0.0,9.17985065927,19.4245,47.3271944132,0.0,33.3988,13.9283944132
 08/18  20:00:00,42.5001282563,3.6592537239,4.00622452487,0.0,9.17985065927,19.4245,45.5632704527,0.0,33.3988,12.1644704527
 08/18  21:00:00,39.8260325454,3.6592537239,1.40235679288,0.0,9.17985065927,19.4245,37.8032468819,0.0,25.0491,12.7541468819
 08/18  22:00:00,38.6901416373,3.6592537239,0.279697927409,0.0,9.17985065927,19.4245,27.6937034435,0.0,16.6994,10.9943034435
 08/18  23:00:00,39.1656546466,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.1983234563,0.0778615647103,8.3497,5.77076189158
 08/18  24:00:00,22.4338239986,3.6592537239,0.0,0.0,4.58992532963,8.1892,8.93056308206,0.400036708488,3.33988,5.19064637358
 08/19  01:00:00,14.9324584798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  02:00:00,14.9466657953,0.0,0.0,0.0,1.52997510988,7.4902,3.93195557144,0.0,3.33988,0.592075571436
 08/19  03:00:00,14.9506402794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  04:00:00,15.1215994356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  05:00:00,22.5340410057,3.6592537239,0.0,0.0,4.58992532963,8.1892,21.0808584009,12.1390683078,8.3497,0.59209009309
 08/19  06:00:00,35.3130836741,3.6592537239,0.0158446078795,0.0,9.17985065927,19.4245,27.7023147657,7.53978034004,16.6994,3.46313442565
 08/19  07:00:00,41.7472081254,3.6592537239,0.0229968348775,0.0,9.17985065927,26.9147,29.0946873429,0.00839164758518,25.0491,4.03719569527
 08/19  08:00:00,41.879517093,3.6592537239,0.103553636509,0.0,9.17985065927,26.9147,36.86235544,0.0,33.3988,3.46355544003
 08/19  09:00:00,34.7394094771,3.6592537239,0.426344434894,0.0,9.17985065927,19.4245,37.210499279,0.0,25.0491,12.161399279
 08/19  10:00:00,44.3468416411,3.6592537239,2.51601795048,0.0,9.17985065927,26.9147,52.1653472496,0.0,41.7485,10.4168472496
 08/19  11:00:00,47.4580660945,3.6592537239,4.90499388105,0.0,9.17985065927,26.9147,53.9114104663,0.0,41.7485,12.1629104663
 08/19  12:00:00,47.1788269656,3.6592537239,5.28375005553,0.0,9.17985065927,26.9147,53.3327015701,0.0,41.7485,11.5842015701
 08/19  13:00:00,38.5463638244,3.6592537239,4.19862534998,0.0,9.17985065927,19.4245,44.3937329405,0.0,33.3988,10.9949329405
 08/19  14:00:00,40.3428449402,3.6592537239,5.977361115,0.0,9.17985065927,19.4245,34.2992226118,0.0,25.0491,9.25012261182
 08/19  15:00:00,39.5926285261,3.6592537239,5.22313260019,0.0,9.17985065927,19.4245,43.2271849211,0.0,33.3988,9.82838492107
 08/19  16:00:00,46.9258481076,3.6592537239,5.09059502823,0.0,9.17985065927,26.9147,58.1861974383,0.0,50.0982,8.08799743831
 08/19  17:00:00,46.7676114532,3.6592537239,4.99284666278,0.0,9.17985065927,26.9147,59.9253164735,0.0,50.0982,9.8271164735
 08/19  18:00:00,47.9723811798,3.6592537239,6.20084070829,0.0,9.17985065927,26.9147,62.8529423419,0.0,50.0982,12.7547423419
 08/19  19:00:00,39.4164678292,3.6592537239,4.97295783831,0.0,9.17985065927,19.4245,46.7329783787,0.0,33.3988,13.3341783787
 08/19  20:00:00,40.9803579209,3.6592537239,2.34380122449,0.0,9.17985065927,19.4245,44.9816526395,0.0,33.3988,11.5828526395
 08/19  21:00:00,39.7320791988,3.6592537239,1.19154556305,0.0,9.17985065927,19.4245,38.3823924786,0.0,25.0491,13.3332924786
 08/19  22:00:00,38.6214338736,3.6592537239,0.21862176753,0.0,9.17985065927,19.4245,25.9482285152,0.0,16.6994,9.24882851522
 08/19  23:00:00,39.1514358163,3.6592537239,0.0,0.0,9.17985065927,19.4245,15.9114116945,0.0572126141619,8.3497,7.50449908034
 08/19  24:00:00,22.4079602157,3.6592537239,0.0,0.0,4.58992532963,8.1892,11.8125154836,3.8580066013,3.33988,4.61462888226
 08/20  01:00:00,14.9142279645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  02:00:00,14.9369121394,0.0,0.0,0.0,1.52997510988,7.4902,3.93197627387,0.0,3.33988,0.592096273866
 08/20  03:00:00,14.9344713205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  04:00:00,15.077780088,0.0,0.0,0.0,1.52997510988,7.4902,3.93195632778,0.0,3.33988,0.59207632778
 08/20  05:00:00,22.4875315785,3.6592537239,0.0,0.0,4.58992532963,8.1892,31.8420348582,23.4723348582,8.3497,0.02
 08/20  06:00:00,35.2654433071,3.6592537239,0.00724901668428,0.0,9.17985065927,19.4245,37.8730385058,17.1368874668,16.6994,4.03675103902
 08/20  07:00:00,41.7067628237,3.6592537239,0.0198050677782,0.0,9.17985065927,26.9147,29.3268544889,0.814839359271,25.0491,3.46291512959
 08/20  08:00:00,41.7623143937,3.6592537239,0.022037530616,0.0,9.17985065927,26.9147,37.4354770008,0.0,33.3988,4.03667700079
 08/20  09:00:00,34.2847052727,3.6592537239,0.00232518129778,0.0,9.17985065927,19.4245,28.5531662723,0.0405628770673,25.0491,3.46350339527
 08/20  10:00:00,42.2744417196,3.6592537239,0.47935640514,0.0,9.17985065927,26.9147,53.9117718527,0.0,41.7485,12.1632718527
 08/20  11:00:00,43.924714708,3.6592537239,1.4108041756,0.0,9.17985065927,26.9147,53.3332245845,0.0,41.7485,11.5847245845
 08/20  12:00:00,44.781321783,3.6592537239,2.91914546054,0.0,9.17985065927,26.9147,51.5769621997,0.0,41.7485,9.82846219973
 08/20  13:00:00,37.7615694733,3.6592537239,3.4189220265,0.0,9.17985065927,19.4245,42.6500747103,0.0,33.3988,9.2512747103
 08/20  14:00:00,37.7903367557,3.6592537239,3.43451920499,0.0,9.17985065927,19.4245,32.5528115317,0.0,25.0491,7.50371153167
 08/20  15:00:00,37.75895279,3.6592537239,3.40075856044,0.0,9.17985065927,19.4245,40.3261868575,0.0,33.3988,6.9273868575
 08/20  16:00:00,47.0893357905,3.6592537239,5.30507644971,0.0,9.17985065927,26.9147,57.6018761046,0.0,50.0982,7.50367610463
 08/20  17:00:00,47.015634838,3.6592537239,5.24526255833,0.0,9.17985065927,26.9147,59.3497024247,0.0,50.0982,9.25150242466
 08/20  18:00:00,46.2377786203,3.6592537239,4.48444609918,0.0,9.17985065927,26.9147,62.261415733,0.0,50.0982,12.163215733
 08/20  19:00:00,37.4730991904,3.6592537239,3.04598595111,0.0,9.17985065927,19.4245,44.983124629,0.0,33.3988,11.584324629
 08/20  20:00:00,40.3036706414,3.6592537239,1.67569656909,0.0,9.17985065927,19.4245,43.2275452525,0.0,33.3988,9.82874525255
 08/20  21:00:00,38.6647982475,3.6592537239,0.138507016407,0.0,9.17985065927,19.4245,36.6328270861,0.0,25.0491,11.5837270861
 08/20  22:00:00,38.3794676239,3.6592537239,0.0,0.0,9.17985065927,19.4245,26.5998549234,0.0722484707147,16.6994,9.82820645264
 08/20  23:00:00,39.1155556367,3.6592537239,0.0,0.0,9.17985065927,19.4245,13.0619097759,0.0974334505606,8.3497,4.61477632533
 08/20  24:00:00,22.3869778626,3.6592537239,0.0,0.0,4.58992532963,8.1892,17.0409566051,7.35511809854,3.33988,6.34595850654
 08/21  01:00:00,14.9022150221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  02:00:00,14.9337675802,0.0,0.0,0.0,1.52997510988,7.4902,3.93193035116,0.0,3.33988,0.592050351161
 08/21  03:00:00,14.9478174747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  04:00:00,15.1167629139,0.0,0.0,0.0,1.52997510988,7.4902,3.93193628912,0.0,3.33988,0.592056289116
 08/21  05:00:00,22.5206771348,3.6592537239,0.0,0.0,4.58992532963,8.1892,21.1548530559,12.7851530559,8.3497,0.02
 08/21  06:00:00,35.3063487215,3.6592537239,0.0160263329248,0.0,9.17985065927,19.4245,28.0763284682,7.91444486489,16.6994,3.46248360332
 08/21  07:00:00,41.7396529441,3.6592537239,0.032437531731,0.0,9.17985065927,26.9147,39.5541298209,0.0,25.0491,14.5050298209
 08/21  08:00:00,41.7840203393,3.6592537239,0.025923440498,0.0,9.17985065927,26.9147,46.1538145917,0.0,33.3988,12.7550145917
 08/21  09:00:00,34.29526587,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.0528465284,0.00947287482607,25.0491,10.9942736536
 08/21  10:00:00,42.2390164179,3.6592537239,0.445961390927,0.0,9.17985065927,26.9147,51.0000243757,0.0,41.7485,9.25152437575
 08/21  11:00:00,44.4326222089,3.6592537239,1.9269121356,0.0,9.17985065927,26.9147,52.74359226,0.0,41.7485,10.99509226
 08/21  12:00:00,45.8836447886,3.6592537239,4.02178612167,0.0,9.17985065927,26.9147,51.0001445885,0.0,41.7485,9.25164458855
 08/21  13:00:00,37.9122313943,3.6592537239,3.5782160112,0.0,9.17985065927,19.4245,42.0634088483,0.0,33.3988,8.66460884831
 08/21  14:00:00,36.5665122242,3.6592537239,2.23538711702,0.0,9.17985065927,19.4245,31.9773399377,0.0,25.0491,6.92823993768
 08/21  15:00:00,35.6788291343,3.6592537239,1.35115748023,0.0,9.17985065927,19.4245,40.9030284768,0.0,33.3988,7.50422847677
 08/21  16:00:00,44.4802377912,3.6592537239,2.73092800566,0.0,9.17985065927,26.9147,57.0268439326,0.0,50.0982,6.9286439326
 08/21  17:00:00,45.5343666819,3.6592537239,3.79209578201,0.0,9.17985065927,26.9147,59.9251318569,0.0,50.0982,9.82693185693
 08/21  18:00:00,45.9305859105,3.6592537239,4.19706145204,0.0,9.17985065927,26.9147,62.8526710761,0.0,50.0982,12.7544710761
 08/21  19:00:00,36.5146138548,3.6592537239,2.11710921796,0.0,9.17985065927,19.4245,47.9066057227,0.0,33.3988,14.5078057227
 08/21  20:00:00,39.5038300781,3.6592537239,0.900464693786,0.0,9.17985065927,19.4245,44.9831574327,0.0,33.3988,11.5843574327
 08/21  21:00:00,38.5757960215,3.6592537239,0.0676023262893,0.0,9.17985065927,19.4245,38.3836058473,0.0,25.0491,13.3345058473
 08/21  22:00:00,38.3709854123,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.1870551723,0.072030760739,16.6994,10.4156244115
 08/21  23:00:00,39.1029345226,3.6592537239,0.0,0.0,9.17985065927,19.4245,15.8315141697,1.13600163748,8.3497,6.34581253218
 08/21  24:00:00,22.3789795037,3.6592537239,0.0,0.0,4.58992532963,8.1892,20.3783501768,12.4230872001,3.33988,4.61538297664
 08/22  01:00:00,14.8969790029,0.0,0.0,0.0,1.52997510988,7.4902,3.93196006529,0.0,3.33988,0.592080065293
 08/22  02:00:00,14.9226496079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,14.9366884313,0.0,0.0,0.0,1.52997510988,7.4902,3.93196595599,0.0,3.33988,0.592085955988
 08/22  04:00:00,15.6621484316,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  05:00:00,23.0648447844,3.6592537239,0.0,0.0,4.58992532963,8.1892,26.8408728075,18.4711728075,8.3497,0.02
 08/22  06:00:00,35.5478273901,3.6592537239,0.0160739533648,0.0,9.17985065927,19.4245,33.7027343361,12.966595305,16.6994,4.03673903106
 08/22  07:00:00,41.7257597267,3.6592537239,0.0232237009142,0.0,9.17985065927,26.9147,39.401761442,0.423702933804,25.0491,13.9289585082
 08/22  08:00:00,41.7576196203,3.6592537239,0.0108048246392,0.0,9.17985065927,26.9147,46.7332471103,0.0,33.3988,13.3344471103
 08/22  09:00:00,34.2924258343,3.6592537239,0.00291564580796,0.0,9.17985065927,19.4245,35.4742974632,0.0091078817303,25.0491,10.4160895815
 08/22  10:00:00,42.4252568177,3.6592537239,0.622157351658,0.0,9.17985065927,26.9147,51.5758663855,0.0,41.7485,9.82736638553
 08/22  11:00:00,44.8358174559,3.6592537239,2.32437416648,0.0,9.17985065927,26.9147,52.1632947592,0.0,41.7485,10.4147947592
 08/22  12:00:00,45.3162072279,3.6592537239,3.45981664594,0.0,9.17985065927,26.9147,51.5750562674,0.0,41.7485,9.8265562674
 08/22  13:00:00,37.0934066497,3.6592537239,2.76871212405,0.0,9.17985065927,19.4245,41.4859257479,0.0,33.3988,8.08712574794
 08/22  14:00:00,35.8052914097,3.6592537239,1.48079854331,0.0,9.17985065927,19.4245,32.551947672,0.0,25.0491,7.50284767202
 08/22  15:00:00,34.8296180632,3.6592537239,0.5127598327,0.0,9.17985065927,19.4245,40.3273668963,0.0,33.3988,6.92856689631
 08/22  16:00:00,42.9800978888,3.6592537239,1.21423915065,0.0,9.17985065927,26.9147,57.6013022594,0.0,50.0982,7.50310225945
 08/22  17:00:00,44.3313556922,3.6592537239,2.59692283946,0.0,9.17985065927,26.9147,59.3504130067,0.0,50.0982,9.25221300675
 08/22  18:00:00,45.4373553845,3.6592537239,3.70582417587,0.0,9.17985065927,26.9147,63.4331977337,0.0,50.0982,13.3349977337
 08/22  19:00:00,36.4763966239,3.6592537239,2.2429708101,0.0,9.17985065927,19.4245,47.3281184606,0.0,33.3988,13.9293184606
 08/22  20:00:00,39.8575222476,3.6592537239,1.39553905251,0.0,9.17985065927,19.4245,45.5619553823,0.0,33.3988,12.1631553823
 08/22  21:00:00,38.6085807977,3.6592537239,0.209070632787,0.0,9.17985065927,19.4245,37.8039778567,0.0,25.0491,12.7548778567
 08/22  22:00:00,38.3738196049,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.7789629683,0.0856623224869,16.6994,10.9939006458
 08/22  23:00:00,39.1231840924,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.2139970187,0.09379939414,8.3497,5.77049762455
 08/22  24:00:00,22.401191436,3.6592537239,0.0,0.0,4.58992532963,8.1892,13.9283937677,5.39897396046,3.33988,5.18953980723
 08/23  01:00:00,14.9164190642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  02:00:00,14.9430658235,0.0,0.0,0.0,1.52997510988,7.4902,3.93192590373,0.0,3.33988,0.592045903725
 08/23  03:00:00,14.954541269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  04:00:00,15.1239548075,0.0,0.0,0.0,1.52997510988,7.4902,3.93193184877,0.0,3.33988,0.59205184877
 08/23  05:00:00,22.5420884932,3.6592537239,0.0,0.0,4.58992532963,8.1892,18.5397048525,10.1700048525,8.3497,0.02
 08/23  06:00:00,35.324700191,3.6592537239,0.0170679098991,0.0,9.17985065927,19.4245,25.4950711115,4.75915853622,16.6994,4.03651257524
 08/23  07:00:00,41.7600773906,3.6592537239,0.0385659625375,0.0,9.17985065927,26.9147,38.9744626079,0.0,25.0491,13.9253626079
 08/23  08:00:00,41.8589529596,3.6592537239,0.0896471430484,0.0,9.17985065927,26.9147,46.2571738783,0.0,33.3988,12.8583738783
 08/23  09:00:00,34.2972810128,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.9509108894,0.010230742027,25.0491,10.8915801474
 08/23  10:00:00,42.189926824,3.6592537239,0.400689865442,0.0,9.17985065927,26.9147,51.5766461848,0.0,41.7485,9.82814618482
 08/23  11:00:00,45.0276157183,3.6592537239,2.50509263315,0.0,9.17985065927,26.9147,52.1669405879,0.0,41.7485,10.4184405879
 08/23  12:00:00,47.6518525509,3.6592537239,5.75989348622,0.0,9.17985065927,26.9147,51.5787364181,0.0,41.7485,9.83023641806
 08/23  13:00:00,40.1301489164,3.6592537239,5.7664115291,0.0,9.17985065927,19.4245,41.4870663777,0.0,33.3988,8.08826637773
 08/23  14:00:00,39.772408552,3.6592537239,5.39668663552,0.0,9.17985065927,19.4245,32.554053815,0.0,25.0491,7.50495381502
 08/23  15:00:00,38.5776336653,3.6592537239,4.21100979792,0.0,9.17985065927,19.4245,40.3254342095,0.0,33.3988,6.92663420947
 08/23  16:00:00,47.2484221286,3.6592537239,5.46804785209,0.0,9.17985065927,26.9147,57.6027670438,0.0,50.0982,7.50456704383
 08/23  17:00:00,48.5038291515,3.6592537239,6.72602050839,0.0,9.17985065927,26.9147,59.3492348589,0.0,50.0982,9.2510348589
 08/23  18:00:00,49.1665585189,3.6592537239,7.38925344177,0.0,9.17985065927,26.9147,63.4322723999,0.0,50.0982,13.3340723999
 08/23  19:00:00,39.5462000665,3.6592537239,5.1001802812,0.0,9.17985065927,19.4245,47.3273968093,0.0,33.3988,13.9285968093
 08/23  20:00:00,41.1392225351,3.6592537239,2.50217747089,0.0,9.17985065927,19.4245,45.562231957,0.0,33.3988,12.163431957
 08/23  21:00:00,39.0661708053,3.6592537239,0.54037411337,0.0,9.17985065927,19.4245,37.8049489752,0.0,25.0491,12.7558489752
 08/23  22:00:00,38.4090563735,3.6592537239,0.0227498665635,0.0,9.17985065927,19.4245,27.1613968054,0.0460019441702,16.6994,10.4159948612
 08/23  23:00:00,39.1145619944,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.8150198126,0.119231116192,8.3497,6.34608869645
 08/23  24:00:00,22.3748074556,3.6592537239,0.00276932076109,0.0,4.58992532963,8.1892,18.1983922614,9.66782956475,3.33988,5.19068269667
 08/24  01:00:00,14.8620393955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,14.8698612026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  03:00:00,14.8708790724,0.0,0.0,0.0,1.52997510988,7.4902,3.93196127846,0.0,3.33988,0.592081278458
 08/24  04:00:00,15.0136601987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  05:00:00,22.4175136173,3.6592537239,0.0,0.0,4.58992532963,8.1892,46.8613252149,37.9195638868,8.3497,0.592061328091
 08/24  06:00:00,35.1935639266,3.6592537239,0.0118637563365,0.0,9.17985065927,19.4245,53.5166747687,33.354012817,16.6994,3.46326195173
 08/24  07:00:00,41.6335736202,3.6592537239,0.0148165024564,0.0,9.17985065927,26.9147,56.5741365086,17.0167734268,25.0491,14.5082630817
 08/24  08:00:00,41.6696219044,3.6592537239,0.00137762245816,0.0,9.17985065927,26.9147,53.4593252857,7.305306848,33.3988,12.7552184377
 08/24  09:00:00,34.2440610805,3.6592537239,0.00436960990664,0.0,9.17985065927,19.4245,36.2688748816,0.224670321772,25.0491,10.9951045598
 08/24  10:00:00,42.1987755766,3.6592537239,0.409199700863,0.0,9.17985065927,26.9147,51.0046643775,0.00354855857613,41.7485,9.25261581894
 08/24  11:00:00,45.4475871179,3.6592537239,2.92778077818,0.0,9.17985065927,26.9147,52.7428920564,0.0,41.7485,10.9943920564
 08/24  12:00:00,48.0698701367,3.6592537239,6.1766184041,0.0,9.17985065927,26.9147,51.0005541484,0.0,41.7485,9.25205414835
 08/24  13:00:00,40.1030545534,3.6592537239,5.74139951512,0.0,9.17985065927,19.4245,42.0646396655,0.0,33.3988,8.66583966545
 08/24  14:00:00,39.3363359808,3.6592537239,4.96920118297,0.0,9.17985065927,19.4245,31.9766789713,0.0,25.0491,6.92757897133
 08/24  15:00:00,38.662678855,3.6592537239,4.29925766281,0.0,9.17985065927,19.4245,40.9031073616,0.0,33.3988,7.50430736164
 08/24  16:00:00,47.9719367486,3.6592537239,6.18542586378,0.0,9.17985065927,26.9147,57.026968163,0.0,50.0982,6.92876816301
 08/24  17:00:00,49.0720650959,3.6592537239,7.2850676417,0.0,9.17985065927,26.9147,59.9269480147,0.0,50.0982,9.82874801471
 08/24  18:00:00,48.6275251498,3.6592537239,6.85430276203,0.0,9.17985065927,26.9147,62.8532929873,0.0,50.0982,12.7550929873
 08/24  19:00:00,39.0326157203,3.6592537239,4.58668190915,0.0,9.17985065927,19.4245,47.9075707203,0.0,33.3988,14.5087707203
 08/24  20:00:00,41.4388973636,3.6592537239,2.79803261912,0.0,9.17985065927,19.4245,44.9834459872,0.0,33.3988,11.5846459872
 08/24  21:00:00,39.023580089,3.6592537239,0.492924115002,0.0,9.17985065927,19.4245,38.3834256362,0.0,25.0491,13.3343256362
 08/24  22:00:00,38.3715528357,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.1726613515,0.056642185184,16.6994,10.4166191663
 08/24  23:00:00,39.1033309644,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.7891229625,0.0934589895149,8.3497,6.34596397301
 08/24  24:00:00,22.3784115402,3.6592537239,0.0,0.0,4.58992532963,8.1892,17.4701960019,9.51477650519,3.33988,4.61553949675
 08/25  01:00:00,14.8742542013,0.0,0.0,0.0,1.52997510988,7.4902,3.93195287003,0.0,3.33988,0.592072870035
 08/25  02:00:00,14.8768623433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  03:00:00,14.8746107439,0.0,0.0,0.0,1.52997510988,7.4902,3.93193289679,0.0,3.33988,0.592052896788
 08/25  04:00:00,15.5312806474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,22.9308128515,3.6592537239,0.0,0.0,4.58992532963,8.1892,47.6369666594,38.6952078303,8.3497,0.592058829093
 08/25  06:00:00,35.4244294006,3.6592537239,0.0119720280007,0.0,9.17985065927,19.4245,54.5959156692,34.433612422,16.6994,3.46290324717
 08/25  07:00:00,41.6341976839,3.6592537239,0.0149212683417,0.0,9.17985065927,26.9147,56.2923419849,17.3124545676,25.0491,13.9307874173
 08/25  08:00:00,41.6766841016,3.6592537239,0.00143451585841,0.0,9.17985065927,26.9147,52.8357894856,6.10248244755,33.3988,13.3345070381
 08/25  09:00:00,34.2225056699,3.6592537239,0.001046312829,0.0,9.17985065927,19.4245,35.882684368,0.417754673816,25.0491,10.4158296942
 08/25  10:00:00,41.837503438,3.6592537239,0.0807323437881,0.0,9.17985065927,26.9147,51.5771982132,0.0,41.7485,9.8286982132
 08/25  11:00:00,45.0177398949,3.6592537239,2.49663935004,0.0,9.17985065927,26.9147,52.7436797662,0.0,41.7485,10.9951797662
 08/25  12:00:00,46.5468881161,3.6592537239,4.67810030466,0.0,9.17985065927,26.9147,50.9973564659,0.0,41.7485,9.24885646588
 08/25  13:00:00,39.2284819743,3.6592537239,4.87671863705,0.0,9.17985065927,19.4245,42.0632301099,0.0,33.3988,8.66443010989
 08/25  14:00:00,37.7461147292,3.6592537239,3.39549688394,0.0,9.17985065927,19.4245,31.9767885078,0.0,25.0491,6.92768850781
 08/25  15:00:00,36.4122591725,3.6592537239,2.0739308988,0.0,9.17985065927,19.4245,40.9026663084,0.0,33.3988,7.50386630838
 08/25  16:00:00,44.842011099,3.6592537239,3.10086422235,0.0,9.17985065927,26.9147,57.0265261984,0.0,50.0982,6.92832619842
 08/25  17:00:00,45.3348291147,3.6592537239,3.59729560546,0.0,9.17985065927,26.9147,59.9273575849,0.0,50.0982,9.8291575849
 08/25  18:00:00,45.6036666383,3.6592537239,3.87320113519,0.0,9.17985065927,26.9147,62.852728172,0.0,50.0982,12.754528172
 08/25  19:00:00,36.6153817394,3.6592537239,2.38461093213,0.0,9.17985065927,19.4245,47.9081840027,0.0,33.3988,14.5093840027
 08/25  20:00:00,39.8280225043,3.6592537239,1.37517118213,0.0,9.17985065927,19.4245,44.9836757233,0.0,33.3988,11.5848757233
 08/25  21:00:00,38.6622767054,3.6592537239,0.27190825172,0.0,9.17985065927,19.4245,38.382272238,0.0,25.0491,13.333172238
 08/25  22:00:00,38.3697982961,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.1639000305,0.0479928679019,16.6994,10.4165071626
 08/25  23:00:00,39.111343758,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.800446962,0.104808701087,8.3497,6.34593826096
 08/25  24:00:00,22.3660097085,3.6592537239,0.00265023806087,0.0,4.58992532963,8.1892,23.2110475473,15.2557720534,3.33988,4.61539549392
 08/26  01:00:00,14.8665856961,0.0,0.0,0.0,1.52997510988,7.4902,3.93197229028,0.0,3.33988,0.592092290284
 08/26  02:00:00,14.8838559906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  03:00:00,14.8860508432,0.0,0.0,0.0,1.52997510988,7.4902,3.93192644731,0.0,3.33988,0.592046447309
 08/26  04:00:00,15.0223662289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  05:00:00,22.4175901851,3.6592537239,0.0,0.0,4.58992532963,8.1892,48.0863443938,39.7166443938,8.3497,0.02
 08/26  06:00:00,35.1931038227,3.6592537239,0.0120005024581,0.0,9.17985065927,19.4245,55.7668055213,35.0305792695,16.6994,4.03682625178
 08/26  07:00:00,41.6505054727,3.6592537239,0.0114203760506,0.0,9.17985065927,26.9147,36.7695568243,8.25732343799,25.0491,3.46313338634
 08/26  08:00:00,41.7237756237,3.6592537239,0.00638265895584,0.0,9.17985065927,26.9147,37.4363398515,0.0,33.3988,4.03753985146
 08/26  09:00:00,34.2797694427,3.6592537239,0.00322960382051,0.0,9.17985065927,19.4245,36.6412737757,0.00699545286964,25.0491,11.5851783229
 08/26  10:00:00,42.8692847774,3.6592537239,1.06351985103,0.0,9.17985065927,26.9147,52.7436134098,0.0,41.7485,10.9951134098
 08/26  11:00:00,47.0759508303,3.6592537239,4.5267878509,0.0,9.17985065927,26.9147,53.33385584,0.0,41.7485,11.58535584
 08/26  12:00:00,48.8162254063,3.6592537239,6.89816869118,0.0,9.17985065927,26.9147,53.9115882633,0.0,41.7485,12.1630882633
 08/26  13:00:00,41.6646808271,3.6592537239,7.27378858169,0.0,9.17985065927,19.4245,43.8149833561,0.0,33.3988,10.4161833561
 08/26  14:00:00,41.2315025052,3.6592537239,6.83596968785,0.0,9.17985065927,19.4245,34.8759182346,0.0,25.0491,9.82681823458
 08/26  15:00:00,41.5074593173,3.6592537239,7.11701016328,0.0,9.17985065927,19.4245,43.2281667481,0.0,33.3988,9.8293667481
 08/26  16:00:00,49.8459899239,3.6592537239,8.0457834286,0.0,9.17985065927,26.9147,58.1865153995,0.0,50.0982,8.08831539954
 08/26  17:00:00,49.9430153986,3.6592537239,8.1448975101,0.0,9.17985065927,26.9147,59.9270549727,0.0,50.0982,9.82885497274
 08/26  18:00:00,50.8695269613,3.6592537239,9.07452805701,0.0,9.17985065927,26.9147,62.8535030304,0.0,50.0982,12.7553030304
 08/26  19:00:00,42.6010194277,3.6592537239,7.07550036984,0.0,9.17985065927,19.4245,46.7339968255,0.0,33.3988,13.3351968255
 08/26  20:00:00,42.8305020735,3.6592537239,4.17629349818,0.0,9.17985065927,19.4245,44.9817753414,0.0,33.3988,11.5829753414
 08/26  21:00:00,41.022092404,3.6592537239,2.47694213538,0.0,9.17985065927,19.4245,38.3828245358,0.0,25.0491,13.3337245358
 08/26  22:00:00,38.9987714545,3.6592537239,0.600122797275,0.0,9.17985065927,19.4245,25.9507305503,0.0,16.6994,9.25133055025
 08/26  23:00:00,39.1150165397,3.6592537239,0.0,0.0,9.17985065927,19.4245,15.9831113564,0.129370747725,8.3497,7.50404060869
 08/26  24:00:00,22.3634705706,3.6592537239,0.00296759706471,0.0,4.58992532963,8.1892,20.6409952182,12.6859979891,3.33988,4.61511722908
 08/27  01:00:00,14.8601410873,0.0,0.0,0.0,1.52997510988,7.4902,3.93195301618,0.0,3.33988,0.592073016178
 08/27  02:00:00,14.8773604236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,14.8743144932,0.0,0.0,0.0,1.52997510988,7.4902,3.93195892861,0.0,3.33988,0.592078928608
 08/27  04:00:00,15.0174241409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,22.421736009,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.599898757,36.230198757,8.3497,0.02
 08/27  06:00:00,35.1966432235,3.6592537239,0.0116748106784,0.0,9.17985065927,19.4245,52.4998099828,31.7638688187,16.6994,4.03654116409
 08/27  07:00:00,41.6525426371,3.6592537239,0.00864563346382,0.0,9.17985065927,26.9147,35.3308920528,6.81849637754,25.0491,3.46329567527
 08/27  08:00:00,41.7409285316,3.6592537239,0.00784947172223,0.0,9.17985065927,26.9147,37.4363603748,0.0,33.3988,4.03756037478
 08/27  09:00:00,34.8935567462,3.6592537239,0.568718017258,0.0,9.17985065927,19.4245,28.5238626523,0.0111889985343,25.0491,3.46357365374
 08/27  10:00:00,45.9283720681,3.6592537239,4.08005823935,0.0,9.17985065927,26.9147,53.9124770169,0.0,41.7485,12.1639770169
 08/27  11:00:00,49.2293534474,3.6592537239,6.65052353676,0.0,9.17985065927,26.9147,53.3350266596,0.0,41.7485,11.5865266596
 08/27  12:00:00,51.3198205201,3.6592537239,9.36647546564,0.0,9.17985065927,26.9147,51.576698323,0.0,41.7485,9.82819832295
 08/27  13:00:00,44.4338366809,3.6592537239,10.0078736591,0.0,9.17985065927,19.4245,43.2282160768,0.0,33.3988,9.82941607684
 08/27  14:00:00,45.5425352095,3.6592537239,11.0906592898,0.0,9.17985065927,19.4245,31.9759929004,0.0,25.0491,6.92689290035
 08/27  15:00:00,46.6230216236,3.6592537239,12.1605118513,0.0,9.17985065927,19.4245,40.9020461997,0.0,33.3988,7.50324619972
 08/27  16:00:00,56.0875701902,3.6592537239,14.2092337689,0.0,9.17985065927,26.9147,57.0258555653,0.0,50.0982,6.92765556535
 08/27  17:00:00,55.3272081386,3.6592537239,13.4585760374,0.0,9.17985065927,26.9147,59.9258851275,0.0,50.0982,9.82768512755
 08/27  18:00:00,53.9337709395,3.6592537239,12.0885985771,0.0,9.17985065927,26.9147,61.6829590192,0.0,50.0982,11.5847590192
 08/27  19:00:00,45.1831620065,3.6592537239,9.59800584249,0.0,9.17985065927,19.4245,45.562361469,0.0,33.3988,12.163561469
 08/27  20:00:00,46.1639212912,3.6592537239,7.44983497869,0.0,9.17985065927,19.4245,42.6495772382,0.0,33.3988,9.25077723821
 08/27  21:00:00,41.7051795548,3.6592537239,3.13146463921,0.0,9.17985065927,19.4245,37.212103358,0.0,25.0491,12.163003358
 08/27  22:00:00,39.5172099231,3.6592537239,1.08992866657,0.0,9.17985065927,19.4245,25.9509986864,0.0,16.6994,9.2515986864
 08/27  23:00:00,39.4334409453,3.6592537239,0.246898565254,0.0,9.17985065927,19.4245,13.5391925658,0.0,8.3497,5.18949256584
 08/27  24:00:00,22.4562948963,3.6592537239,0.0037658338367,0.0,4.58992532963,8.1892,9.2618655487,0.151811301895,3.33988,5.7701742468
 08/28  01:00:00,14.9584201433,0.0,0.0,0.0,1.52997510988,7.4902,3.93197086335,0.0,3.33988,0.592090863354
 08/28  02:00:00,14.9864845388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  03:00:00,14.9880966882,0.0,0.0,0.0,1.52997510988,7.4902,3.93193985018,0.0,3.33988,0.592059850184
 08/28  04:00:00,15.1436816335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  05:00:00,22.5385418213,3.6592537239,0.0,0.0,4.58992532963,8.1892,16.3447862579,7.40302048668,8.3497,0.592065771233
 08/28  06:00:00,35.323983626,3.6592537239,0.0155346951046,0.0,9.17985065927,19.4245,22.1305058793,1.9684988241,16.6994,3.4626070552
 08/28  07:00:00,41.8591185953,3.6592537239,0.0995919136031,0.0,9.17985065927,26.9147,39.5822355234,0.0240204008925,25.0491,14.5091151226
 08/28  08:00:00,42.1307782607,3.6592537239,0.342523608659,0.0,9.17985065927,26.9147,46.1545688842,0.0,33.3988,12.7557688842
 08/28  09:00:00,34.4608717651,3.6592537239,0.153906705968,0.0,9.17985065927,19.4245,36.0435450441,0.0,25.0491,10.9944450441
 08/28  10:00:00,42.9150450616,3.6592537239,1.10461601005,0.0,9.17985065927,26.9147,51.0003872652,0.0,41.7485,9.25188726524
 08/28  11:00:00,45.302681741,3.6592537239,2.77008970307,0.0,9.17985065927,26.9147,52.7429741712,0.0,41.7485,10.9944741712
 08/28  12:00:00,46.0613324944,3.6592537239,4.19204524111,0.0,9.17985065927,26.9147,50.9992720645,0.0,41.7485,9.25077206449
 08/28  13:00:00,37.3898772931,3.6592537239,3.06742005323,0.0,9.17985065927,19.4245,42.063578434,0.0,33.3988,8.66477843404
 08/28  14:00:00,35.2614824169,3.6592537239,0.948891756577,0.0,9.17985065927,19.4245,31.977167601,0.0,25.0491,6.92806760104
 08/28  15:00:00,35.843444577,3.6592537239,1.5125366194,0.0,9.17985065927,19.4245,40.9034538688,0.0,33.3988,7.50465386883
 08/28  16:00:00,44.7709574468,3.6592537239,2.9721072041,0.0,9.17985065927,26.9147,57.0269879629,0.0,50.0982,6.92878796289
 08/28  17:00:00,45.241221118,3.6592537239,3.49637268171,0.0,9.17985065927,26.9147,59.92518209,0.0,50.0982,9.82698209002
 08/28  18:00:00,46.2425831292,3.6592537239,4.49943309942,0.0,9.17985065927,26.9147,63.4315300752,0.0,50.0982,13.3333300752
 08/28  19:00:00,38.4230300718,3.6592537239,2.95051022226,0.0,9.17985065927,19.4245,47.3259237368,0.0,33.3988,13.9271237368
 08/28  20:00:00,39.9678462325,3.6592537239,1.35437087602,0.0,9.17985065927,19.4245,45.5618029496,0.0,33.3988,12.1630029496
 08/28  21:00:00,38.711397888,3.6592537239,0.197600708777,0.0,9.17985065927,19.4245,37.8053796402,0.0,25.0491,12.7562796402
 08/28  22:00:00,38.3876171567,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.7496496134,0.0556498298935,16.6994,10.9945997835
 08/28  23:00:00,39.1378248246,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.209046044,0.0884870286942,8.3497,5.77085901535
 08/28  24:00:00,22.4062878338,3.6592537239,0.0,0.0,4.58992532963,8.1892,10.6466681063,2.11696703268,3.33988,5.18982107364
 08/29  01:00:00,14.9114670028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  02:00:00,14.9332362737,0.0,0.0,0.0,1.52997510988,7.4902,3.93194992005,0.0,3.33988,0.592069920054
 08/29  03:00:00,14.9344231549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  04:00:00,15.6426828164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  05:00:00,23.0645986687,3.6592537239,0.0,0.0,4.58992532963,8.1892,26.5331161897,17.5913231472,8.3497,0.592093042492
 08/29  06:00:00,35.5555031415,3.6592537239,0.0155014295667,0.0,9.17985065927,19.4245,30.5491703334,10.3871842461,16.6994,3.46258608737
 08/29  07:00:00,41.7229309919,3.6592537239,0.0265539404197,0.0,9.17985065927,26.9147,39.7387184212,0.182860327435,25.0491,14.5067580938
 08/29  08:00:00,41.7436253981,3.6592537239,0.010114421855,0.0,9.17985065927,26.9147,46.1538403753,0.0,33.3988,12.7550403753
 08/29  09:00:00,34.2886298837,3.6592537239,0.00351239598068,0.0,9.17985065927,19.4245,36.0548302328,0.0107668605577,25.0491,10.9949633722
 08/29  10:00:00,42.1409540334,3.6592537239,0.347241536947,0.0,9.17985065927,26.9147,51.5775155665,0.0,41.7485,9.82901556649
 08/29  11:00:00,45.751093059,3.6592537239,3.20766520783,0.0,9.17985065927,26.9147,52.1653537103,0.0,41.7485,10.4168537103
 08/29  12:00:00,47.8635191436,3.6592537239,5.96032312843,0.0,9.17985065927,26.9147,51.5771799903,0.0,41.7485,9.82867999026
 08/29  13:00:00,38.3782245469,3.6592537239,4.03622212119,0.0,9.17985065927,19.4245,41.4873566468,0.0,33.3988,8.08855664682
 08/29  14:00:00,38.3574322894,3.6592537239,3.99946212774,0.0,9.17985065927,19.4245,32.5524793643,0.0,25.0491,7.50337936433
 08/29  15:00:00,39.2992350701,3.6592537239,4.92017761694,0.0,9.17985065927,19.4245,40.3268899524,0.0,33.3988,6.92808995237
 08/29  16:00:00,48.1780601682,3.6592537239,6.36177673345,0.0,9.17985065927,26.9147,57.6021820008,0.0,50.0982,7.50398200075
 08/29  17:00:00,49.0387457079,3.6592537239,7.24918578669,0.0,9.17985065927,26.9147,59.3498906439,0.0,50.0982,9.25169064389
 08/29  18:00:00,49.4083807047,3.6592537239,7.62951442241,0.0,9.17985065927,26.9147,63.4320406015,0.0,50.0982,13.3338406015
 08/29  19:00:00,40.2406499636,3.6592537239,4.91915346603,0.0,9.17985065927,19.4245,47.3281200149,0.0,33.3988,13.9293200149
 08/29  20:00:00,41.3299741302,3.6592537239,2.85564456029,0.0,9.17985065927,19.4245,45.5635448203,0.0,33.3988,12.1647448203
 08/29  21:00:00,39.0244208062,3.6592537239,0.617794281757,0.0,9.17985065927,19.4245,37.8034740219,0.0,25.0491,12.7543740219
 08/29  22:00:00,38.7684234737,3.6592537239,0.356706169793,0.0,9.17985065927,19.4245,27.6949265477,0.0,16.6994,10.9955265477
 08/29  23:00:00,39.134528368,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.8461106997,0.151428992236,8.3497,6.34498170749
 08/29  24:00:00,22.3920410267,3.6592537239,0.0029982263187,0.0,4.58992532963,8.1892,14.2625305958,6.30797883885,3.33988,4.61467175694
 08/30  01:00:00,14.9064029496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  02:00:00,14.9058266027,0.0,0.0,0.0,1.52997510988,7.4902,3.93197630824,0.0,3.33988,0.592096308236
 08/30  03:00:00,14.8874293612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  04:00:00,15.0261118546,0.0,0.0,0.0,1.52997510988,7.4902,3.93195637626,0.0,3.33988,0.592076376258
 08/30  05:00:00,22.414683106,3.6592537239,0.0,0.0,4.58992532963,8.1892,48.2468046662,39.8771046662,8.3497,0.02
 08/30  06:00:00,36.2400442139,3.6592537239,0.0110455717451,0.0,9.17985065927,19.4245,57.4661844497,36.7303464134,16.6994,4.03643803625
 08/30  07:00:00,41.6345140512,3.6592537239,0.0112519236653,0.0,9.17985065927,26.9147,54.0839865384,15.1067434225,25.0491,13.9281431159
 08/30  08:00:00,41.7017916712,3.6592537239,0.00256353658859,0.0,9.17985065927,26.9147,47.7813161918,1.04778164572,33.3988,13.334734546
 08/30  09:00:00,34.545189658,3.6592537239,0.248154705711,0.0,9.17985065927,19.4245,35.4744944109,0.00698936149079,25.0491,10.4184050494
 08/30  10:00:00,43.9587694744,3.6592537239,2.13009070311,0.0,9.17985065927,26.9147,51.5777943027,0.0,41.7485,9.82929430269
 08/30  11:00:00,47.5783132575,3.6592537239,5.02447326062,0.0,9.17985065927,26.9147,52.7433208363,0.0,41.7485,10.9948208363
 08/30  12:00:00,49.8936520658,3.6592537239,7.96659807194,0.0,9.17985065927,26.9147,50.9976365821,0.0,41.7485,9.24913658206
 08/30  13:00:00,42.2846611843,3.6592537239,7.888794656,0.0,9.17985065927,19.4245,42.0640752296,0.0,33.3988,8.66527522955
 08/30  14:00:00,41.5655791934,3.6592537239,7.16319820928,0.0,9.17985065927,19.4245,31.976152592,0.0,25.0491,6.92705259196
 08/30  15:00:00,41.1830306183,3.6592537239,6.77916142571,0.0,9.17985065927,19.4245,40.9034983948,0.0,33.3988,7.50469839478
 08/30  16:00:00,49.8881089044,3.6592537239,8.05881202514,0.0,9.17985065927,26.9147,57.0263159157,0.0,50.0982,6.92811591566
 08/30  17:00:00,50.9118322178,3.6592537239,9.10183439742,0.0,9.17985065927,26.9147,59.9275586157,0.0,50.0982,9.82935861573
 08/30  18:00:00,51.2971027619,3.6592537239,9.49623186709,0.0,9.17985065927,26.9147,62.8537293411,0.0,50.0982,12.7555293411
 08/30  19:00:00,41.9083865639,3.6592537239,6.38480783869,0.0,9.17985065927,19.4245,47.9073380889,0.0,33.3988,14.5085380889
 08/30  20:00:00,43.0096236306,3.6592537239,4.35189372846,0.0,9.17985065927,19.4245,44.9837653697,0.0,33.3988,11.5849653697
 08/30  21:00:00,40.1477220566,3.6592537239,1.60409022569,0.0,9.17985065927,19.4245,38.3842977479,0.0,25.0491,13.3351977479
 08/30  22:00:00,38.4737833512,3.6592537239,0.0904069212366,0.0,9.17985065927,19.4245,27.5467388779,0.0369659253829,16.6994,10.8103729525
 08/30  23:00:00,39.1366655588,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.3506432463,0.0462116114655,8.3497,5.95473163485
 08/30  24:00:00,22.3948749251,3.6592537239,0.00491780774285,0.0,4.58992532963,8.1892,15.2445509594,6.71415629615,3.33988,5.1905146633
 08/31  01:00:00,14.8782044163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  02:00:00,14.8946393858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,14.8919183819,0.0,0.0,0.0,1.52997510988,7.4902,3.9319709565,0.0,3.33988,0.592090956501
 08/31  04:00:00,15.033155091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  05:00:00,22.4294627273,3.6592537239,0.0,0.0,4.58992532963,8.1892,43.3541731319,34.4123935107,8.3497,0.592079621198
 08/31  06:00:00,36.2623253552,3.6592537239,0.0121810157084,0.0,9.17985065927,19.4245,50.8705943698,30.7080499575,16.6994,3.46314441232
 08/31  07:00:00,41.6583910264,3.6592537239,0.0152563159024,0.0,9.17985065927,26.9147,49.7998399845,10.2415357907,25.0491,14.5092041938
 08/31  08:00:00,41.743045971,3.6592537239,0.00893210850046,0.0,9.17985065927,26.9147,46.1549099734,0.0,33.3988,12.7561099734
 08/31  09:00:00,34.3023437044,3.6592537239,0.0019727848085,0.0,9.17985065927,19.4245,36.0528503802,0.00900527250776,25.0491,10.9947451077
 08/31  10:00:00,43.6659322495,3.6592537239,1.84035205107,0.0,9.17985065927,26.9147,51.5780843972,0.0,41.7485,9.82958439715
 08/31  11:00:00,48.7244825405,3.6592537239,6.14318775592,0.0,9.17985065927,26.9147,52.1657291223,0.0,41.7485,10.4172291223
 08/31  12:00:00,49.9339292414,3.6592537239,8.00234791139,0.0,9.17985065927,26.9147,51.5767730386,0.0,41.7485,9.82827303856
 08/31  13:00:00,42.0510322328,3.6592537239,7.66101421785,0.0,9.17985065927,19.4245,41.4879243459,0.0,33.3988,8.08912434594
 08/31  14:00:00,42.0503882974,3.6592537239,7.64318932325,0.0,9.17985065927,19.4245,32.5519996307,0.0,25.0491,7.50289963069
 08/31  15:00:00,41.1440721559,3.6592537239,6.7410994547,0.0,9.17985065927,19.4245,40.3265166385,0.0,33.3988,6.92771663855
 08/31  16:00:00,49.3686401772,3.6592537239,7.54113528063,0.0,9.17985065927,26.9147,57.6013442861,0.0,50.0982,7.50314428611
 08/31  17:00:00,50.5221023888,3.6592537239,8.70650085979,0.0,9.17985065927,26.9147,59.3987220226,0.0,50.0982,9.3005220226
 08/31  18:00:00,50.2631768651,3.6592537239,8.46031821814,0.0,9.17985065927,26.9147,63.3830583556,0.0,50.0982,13.2848583556
 08/31  19:00:00,40.7466105195,3.6592537239,5.2284451749,0.0,9.17985065927,19.4245,47.9079754627,0.0,33.3988,14.5091754627
 08/31  20:00:00,41.4093589625,3.6592537239,2.77074472565,0.0,9.17985065927,19.4245,44.9823851718,0.0,33.3988,11.5835851718
 08/31  21:00:00,38.9151062242,3.6592537239,0.39700819035,0.0,9.17985065927,19.4245,38.3835227461,0.0,25.0491,13.3344227461
 08/31  22:00:00,38.3682105637,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.1981063681,0.0825641534135,16.6994,10.4161422147
 08/31  23:00:00,39.0936542741,3.6592537239,0.0,0.0,9.17985065927,19.4245,15.6693445632,0.973555933059,8.3497,6.34608863009
 08/31  24:00:00,22.3600807154,3.6592537239,0.0,0.0,4.58992532963,8.1892,21.8967032671,13.9413084668,3.33988,4.61551480027
 09/01  01:00:00,14.8621831221,0.0,0.0,0.0,1.52997510988,7.4902,3.93196038929,0.0,3.33988,0.592080389294
 09/01  02:00:00,14.8781858187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  03:00:00,14.8748335237,0.0,0.0,0.0,1.52997510988,7.4902,3.93196629367,0.0,3.33988,0.592086293667
 09/01  04:00:00,15.5207575919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  05:00:00,22.9211650347,3.6592537239,0.0,0.0,4.58992532963,8.1892,49.4062118686,40.4644455226,8.3497,0.592066346007
 09/01  06:00:00,36.4669292967,3.6592537239,0.0109310551761,0.0,9.17985065927,19.4245,58.8326376508,38.6702283359,16.6994,3.46300931486
 09/01  07:00:00,41.5965436695,3.6592537239,0.0131327501205,0.0,9.17985065927,26.9147,66.9033250634,27.3442308456,25.0491,14.5099942177
 09/01  08:00:00,41.6273960527,3.6592537239,0.00124967251169,0.0,9.17985065927,26.9147,63.5517684889,17.3975407103,33.3988,12.7554277786
 09/01  09:00:00,34.1721984129,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.9308874884,8.887180764,25.0491,10.9946067244
 09/01  10:00:00,41.6846247136,3.6592537239,0.00694170004084,0.0,9.17985065927,26.9147,56.5323330261,5.53204575719,41.7485,9.25178726893
 09/01  11:00:00,42.4239938,3.6592537239,0.00481890681843,0.0,9.17985065927,26.9147,52.7438458273,0.0,41.7485,10.9953458273
 09/01  12:00:00,42.2282330722,3.6592537239,0.439633434019,0.0,9.17985065927,26.9147,51.0000950031,0.0,41.7485,9.25159500309
 09/01  13:00:00,34.4989946183,3.6592537239,0.22141000009,0.0,9.17985065927,19.4245,42.0637582525,0.0,33.3988,8.66495825249
 09/01  14:00:00,34.2834449086,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.5663053826,0.0129792065065,25.0491,7.50422617608
 09/01  15:00:00,34.2517543435,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.383650688,0.057546475807,33.3988,6.92730421222
 09/01  16:00:00,41.6743008529,3.6592537239,0.0134206490592,0.0,9.17985065927,26.9147,57.6033011066,0.0,50.0982,7.50510110657
 09/01  17:00:00,41.8133344628,3.6592537239,0.145636114091,0.0,9.17985065927,26.9147,59.3493653441,0.0,50.0982,9.25116534413
 09/01  18:00:00,41.9561694242,3.6592537239,0.30506969819,0.0,9.17985065927,26.9147,63.4329800273,0.0,50.0982,13.3347800273
 09/01  19:00:00,35.180313998,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.5546318157,1.22770906458,33.3988,13.9281227511
 09/01  20:00:00,38.3218785072,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.5156829865,6.95362890203,33.3988,12.1632540844
 09/01  21:00:00,38.2674747903,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.6274214245,15.8234999845,25.0491,12.7548214401
 09/01  22:00:00,38.2690352785,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.8874707245,17.1918672873,16.6994,10.9962034372
 09/01  23:00:00,39.0074609523,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.4637382064,24.7681806706,8.3497,6.34585753572
 09/01  24:00:00,22.2752654781,3.6592537239,0.0,0.0,4.58992532963,8.1892,49.2111319861,41.2561518293,3.33988,4.6151001568
 09/02  01:00:00,14.7917664751,0.0,0.0,0.0,1.52997510988,7.4902,3.93197558804,0.0,3.33988,0.592095588045
 09/02  02:00:00,14.8311628811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  03:00:00,14.8487534393,0.0,0.0,0.0,1.52997510988,7.4902,3.93192974667,0.0,3.33988,0.592049746668
 09/02  04:00:00,14.9883693456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  05:00:00,22.3984012862,3.6592537239,0.0,0.0,4.58992532963,8.1892,53.6533468169,45.2836468169,8.3497,0.02
 09/02  06:00:00,36.245350734,3.6592537239,0.0126144631033,0.0,9.17985065927,19.4245,60.0000791655,39.2638233042,16.6994,4.03685586134
 09/02  07:00:00,41.5990037523,3.6592537239,0.00835604664704,0.0,9.17985065927,26.9147,53.3177391838,24.806136168,25.0491,3.46250301584
 09/02  08:00:00,41.6195671997,3.6592537239,0.0,0.0,9.17985065927,26.9147,56.6511342564,19.2151587452,33.3988,4.0371755112
 09/02  09:00:00,34.1629533262,3.6592537239,0.00110765959727,0.0,9.17985065927,19.4245,52.1889914555,14.9757622785,25.0491,12.164129177
 09/02  10:00:00,41.6842704477,3.6592537239,0.0085768848237,0.0,9.17985065927,26.9147,61.063194836,8.89831977892,41.7485,10.4163750571
 09/02  11:00:00,42.4248453672,3.6592537239,0.00547571253732,0.0,9.17985065927,26.9147,53.9116133729,0.0,41.7485,12.1631133729
 09/02  12:00:00,41.758929545,3.6592537239,0.0,0.0,9.17985065927,26.9147,53.3338780864,0.0,41.7485,11.5853780864
 09/02  13:00:00,34.2197865335,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.4606129723,0.0677496929124,33.3988,10.9940632794
 09/02  14:00:00,34.2342331445,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.5406922201,0.23848729638,25.0491,9.2531049237
 09/02  15:00:00,34.2456757182,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.2276263036,0.0,33.3988,9.82882630361
 09/02  16:00:00,41.6467843138,3.6592537239,0.00439279984625,0.0,9.17985065927,26.9147,61.3760373698,2.61113421176,50.0982,8.66670315803
 09/02  17:00:00,41.6387328299,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.967709401,3.61870739887,50.0982,9.25080200214
 09/02  18:00:00,41.641477419,3.6592537239,0.00472943585023,0.0,9.17985065927,26.9147,63.4327170972,0.0,50.0982,13.3345170972
 09/02  19:00:00,35.3385455269,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.2245236591,0.0703958260262,33.3988,12.755327833
 09/02  20:00:00,38.478558221,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.6350222184,6.07224093179,33.3988,12.1639812866
 09/02  21:00:00,38.4021220258,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.4975124488,6.6944502299,25.0491,12.7539622189
 09/02  22:00:00,38.2831398626,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.2371424851,10.7097947696,16.6994,9.82794771556
