Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  23:00:00,39.0357275276,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.8613554329,17.0061296895,8.3497,7.50552574332
 09/02  24:00:00,22.322346494,3.6592537239,0.0,0.0,4.58992532963,8.1892,35.6869608711,27.731981234,3.33988,4.61509963705
 09/03  01:00:00,14.8319570641,0.0,0.0,0.0,1.52997510988,7.4902,3.93193565444,0.0,3.33988,0.59205565444
 09/03  02:00:00,14.839907092,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  03:00:00,14.8371256269,0.0,0.0,0.0,1.52997510988,7.4902,3.93196743118,0.0,3.33988,0.59208743118
 09/03  04:00:00,14.976313322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  05:00:00,22.3860344675,3.6592537239,0.0,0.0,4.58992532963,8.1892,58.3762427681,50.0065427681,8.3497,0.02
 09/03  06:00:00,36.2307545161,3.6592537239,0.012163359358,0.0,9.17985065927,19.4245,64.7136659094,43.9775056887,16.6994,4.03676022074
 09/03  07:00:00,41.5971653964,3.6592537239,0.0112173824533,0.0,9.17985065927,26.9147,55.7863294623,26.7003752752,25.0491,4.0368541871
 09/03  08:00:00,41.6369497311,3.6592537239,0.0,0.0,9.17985065927,26.9147,50.4955181831,13.6330666687,33.3988,3.46365151437
 09/03  09:00:00,34.1853038651,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.9920330011,9.90546458684,25.0491,4.03746841425
 09/03  10:00:00,41.7008011837,3.6592537239,0.0062536347756,0.0,9.17985065927,26.9147,55.173605196,1.84080715942,41.7485,11.5842980366
 09/03  11:00:00,42.4443227349,3.6592537239,0.0086735038832,0.0,9.17985065927,26.9147,53.9128218486,0.0,41.7485,12.1643218486
 09/03  12:00:00,42.2338684255,3.6592537239,0.421603442,0.0,9.17985065927,26.9147,51.0002808551,0.0,41.7485,9.25178085507
 09/03  13:00:00,34.5951555807,3.6592537239,0.295898232105,0.0,9.17985065927,19.4245,43.2274684663,0.0,33.3988,9.82866846627
 09/03  14:00:00,34.3988155936,3.6592537239,0.0918772193546,0.0,9.17985065927,19.4245,32.5528979493,0.0,25.0491,7.50379794925
 09/03  15:00:00,34.311454514,3.6592537239,0.00811238464056,0.0,9.17985065927,19.4245,40.3282143366,0.0,33.3988,6.92941433658
 09/03  16:00:00,41.9970450792,3.6592537239,0.301503905666,0.0,9.17985065927,26.9147,57.6028353547,0.0,50.0982,7.50463535471
 09/03  17:00:00,41.7363404022,3.6592537239,0.073612356318,0.0,9.17985065927,26.9147,59.3658982941,0.0166018970568,50.0982,9.25109639703
 09/03  18:00:00,41.6432588115,3.6592537239,0.00115842301576,0.0,9.17985065927,26.9147,62.2620477629,0.0,50.0982,12.1638477629
 09/03  19:00:00,36.4006690523,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.1327850749,2.14853655248,33.3988,11.5854485224
 09/03  20:00:00,38.4831700193,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.26584594,6.03949468332,33.3988,9.82755125663
 09/03  21:00:00,38.3938040612,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.8194828975,15.6063668035,25.0491,12.164016094
 09/03  22:00:00,38.2787731306,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.4440718412,19.4945294939,16.6994,9.25014234731
 09/03  23:00:00,39.0248529071,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.2333591253,22.6941599509,8.3497,5.18949917438
 09/03  24:00:00,22.3117973978,3.6592537239,0.0,0.0,4.58992532963,8.1892,41.0866602346,31.976254156,3.33988,5.77052607857
 09/04  01:00:00,14.8190273973,0.0,0.0,0.0,1.52997510988,7.4902,3.93196468528,0.0,3.33988,0.592084685275
 09/04  02:00:00,14.8343201495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  03:00:00,14.8360565652,0.0,0.0,0.0,1.52997510988,7.4902,3.93197059426,0.0,3.33988,0.592090594261
 09/04  04:00:00,14.9689215344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  05:00:00,22.3724498757,3.6592537239,0.0,0.0,4.58992532963,8.1892,63.0004187874,54.0586740476,8.3497,0.592044739809
 09/04  06:00:00,36.2121353416,3.6592537239,0.0109732352256,0.0,9.17985065927,19.4245,68.0521871838,47.8898551863,16.6994,3.46293199749
 09/04  07:00:00,41.5737609811,3.6592537239,0.00609546031413,0.0,9.17985065927,26.9147,59.2915893972,30.2051386614,25.0491,4.03735073575
 09/04  08:00:00,41.6172318943,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.0714979538,17.2091419918,33.3988,3.46355596192
 09/04  09:00:00,34.1680759267,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.7147715733,13.6281231298,25.0491,4.03754844351
 09/04  10:00:00,41.6960819154,3.6592537239,0.00494915785324,0.0,9.17985065927,26.9147,56.1864778298,2.85291408827,41.7485,11.5850637415
 09/04  11:00:00,42.4752329913,3.6592537239,0.0198711732701,0.0,9.17985065927,26.9147,53.9119503746,0.0,41.7485,12.1634503746
 09/04  12:00:00,42.4705745587,3.6592537239,0.647867153237,0.0,9.17985065927,26.9147,51.5770413658,0.0,41.7485,9.82854136577
 09/04  13:00:00,34.9974229577,3.6592537239,0.689683044074,0.0,9.17985065927,19.4245,42.6491497256,0.0,33.3988,9.25034972556
 09/04  14:00:00,35.0740176345,3.6592537239,0.753668544043,0.0,9.17985065927,19.4245,32.5537723195,0.0,25.0491,7.50467231952
 09/04  15:00:00,34.7320069755,3.6592537239,0.422915078766,0.0,9.17985065927,19.4245,40.3272768419,0.0,33.3988,6.92847684191
 09/04  16:00:00,43.4592527784,3.6592537239,1.73606078824,0.0,9.17985065927,26.9147,57.6019728157,0.0,50.0982,7.50377281569
 09/04  17:00:00,44.4722556774,3.6592537239,2.7401293761,0.0,9.17985065927,26.9147,59.9282063726,0.0,50.0982,9.83000637263
 09/04  18:00:00,44.1420869788,3.6592537239,2.42496707117,0.0,9.17985065927,26.9147,61.6820754258,0.0,50.0982,11.5838754258
 09/04  19:00:00,37.3190326875,3.6592537239,0.821685895633,0.0,9.17985065927,19.4245,45.5625617055,0.0,33.3988,12.1637617055
 09/04  20:00:00,38.7620430306,3.6592537239,0.181995640867,0.0,9.17985065927,19.4245,42.6576808267,0.00728508457804,33.3988,9.25159574216
 09/04  21:00:00,38.4610442373,3.6592537239,0.00165931668659,0.0,9.17985065927,19.4245,37.2850571875,0.0725947775917,25.0491,12.1633624099
 09/04  22:00:00,38.2820737701,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.0770555688,14.5482329047,16.6994,9.8294226641
 09/04  23:00:00,39.0046375154,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.8164847681,24.8513381336,8.3497,4.61544663451
 09/04  24:00:00,22.2827988566,3.6592537239,0.0,0.0,4.58992532963,8.1892,47.1036170175,37.4177791682,3.33988,6.34595784928
 09/05  01:00:00,14.7927287668,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  02:00:00,14.8102394515,0.0,0.0,0.0,1.52997510988,7.4902,3.93196786948,0.0,3.33988,0.592087869482
 09/05  03:00:00,14.8114518613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  04:00:00,15.468369307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  05:00:00,22.8907835293,3.6592537239,0.0,0.0,4.58992532963,8.1892,58.4281984502,49.4864046823,8.3497,0.592093767874
 09/05  06:00:00,36.4684419301,3.6592537239,0.0103291323309,0.0,9.17985065927,19.4245,59.4319554122,39.2694858343,16.6994,3.46306957788
 09/05  07:00:00,41.6060290999,3.6592537239,0.0179597562552,0.0,9.17985065927,26.9147,68.6374177427,29.0810532897,25.0491,14.507264453
 09/05  08:00:00,41.6136854393,3.6592537239,0.00189788205824,0.0,9.17985065927,26.9147,72.2175926318,25.4836535182,33.3988,13.3351391136
 09/05  09:00:00,34.1406637158,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.6765466187,22.2110222255,25.0491,10.4164243932
 09/05  10:00:00,41.654958542,3.6592537239,0.00356448493706,0.0,9.17985065927,26.9147,68.9426809403,17.36438177,41.7485,9.82979917035
 09/05  11:00:00,42.3910835869,3.6592537239,0.0,0.0,9.17985065927,26.9147,57.1141850293,4.3705856592,41.7485,10.9950993701
 09/05  12:00:00,41.7533244828,3.6592537239,0.00477682926513,0.0,9.17985065927,26.9147,50.9988475157,0.0,41.7485,9.25034751567
 09/05  13:00:00,34.2445000606,3.6592537239,0.002624071964,0.0,9.17985065927,19.4245,42.1104975971,0.0464703388284,33.3988,8.66522725829
 09/05  14:00:00,34.2739092531,3.6592537239,0.00521603583916,0.0,9.17985065927,19.4245,31.9980616653,0.0210117752325,25.0491,6.92794989006
 09/05  15:00:00,34.2665658218,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9256532294,0.0226442248302,33.3988,7.50420900457
 09/05  16:00:00,41.7429234018,3.6592537239,0.0563492505076,0.0,9.17985065927,26.9147,57.6021401378,0.0,50.0982,7.50394013784
 09/05  17:00:00,42.2905672683,3.6592537239,0.59434933462,0.0,9.17985065927,26.9147,59.348975205,0.0,50.0982,9.25077520504
 09/05  18:00:00,42.6666063553,3.6592537239,0.976597400085,0.0,9.17985065927,26.9147,63.4335044977,0.0,50.0982,13.3353044977
 09/05  19:00:00,36.4534677556,3.6592537239,0.149867293751,0.0,9.17985065927,19.4245,47.3281752863,0.0,33.3988,13.9293752863
 09/05  20:00:00,38.4161824612,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5630470931,0.0,33.3988,12.1642470931
 09/05  21:00:00,38.3521585089,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4730084819,0.090247997401,25.0491,13.3336604845
 09/05  22:00:00,38.3172087481,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.8645787288,7.74911451169,16.6994,10.4160642171
 09/05  23:00:00,39.0623128621,3.6592537239,0.0,0.0,9.17985065927,19.4245,29.4207326369,14.724705805,8.3497,6.34632683187
 09/05  24:00:00,22.3504018657,3.6592537239,0.0,0.0,4.58992532963,8.1892,30.6669512538,22.7114328618,3.33988,4.61563839206
 09/06  01:00:00,14.8663151313,0.0,0.0,0.0,1.52997510988,7.4902,3.93197461312,0.0,3.33988,0.592094613119
 09/06  02:00:00,14.8947114868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,14.9081103975,0.0,0.0,0.0,1.52997510988,7.4902,3.93195468778,0.0,3.33988,0.592074687778
 09/06  04:00:00,15.0787052784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,22.5001757485,3.6592537239,0.0,0.0,4.58992532963,8.1892,29.6546350269,20.7128544417,8.3497,0.592080585228
 09/06  06:00:00,36.3482599613,3.6592537239,0.0168596212273,0.0,9.17985065927,19.4245,36.4227215617,16.260079479,16.6994,3.46324208269
 09/06  07:00:00,41.7066421587,3.6592537239,0.0265337894744,0.0,9.17985065927,26.9147,47.2609631664,7.70162141989,25.0491,14.5102417465
 09/06  08:00:00,41.7000464058,3.6592537239,0.00569641064509,0.0,9.17985065927,26.9147,52.9675150456,6.81357845154,33.3988,12.7551365941
 09/06  09:00:00,34.209338606,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.9291694138,7.88480042353,25.0491,10.9952689903
 09/06  10:00:00,41.7071890188,3.6592537239,0.0146323480297,0.0,9.17985065927,26.9147,62.0379212708,10.4592106355,41.7485,9.83021063523
 09/06  11:00:00,42.4140360294,3.6592537239,0.0,0.0,9.17985065927,26.9147,53.3303058091,1.16392592391,41.7485,10.4178798852
 09/06  12:00:00,41.9552765815,3.6592537239,0.155849988273,0.0,9.17985065927,26.9147,51.584074145,0.00556073810614,41.7485,9.83001340689
 09/06  13:00:00,34.3266775995,3.6592537239,0.0430074587857,0.0,9.17985065927,19.4245,41.4869993257,0.0,33.3988,8.08819932567
 09/06  14:00:00,34.295542217,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.5688068939,0.0157107439922,25.0491,7.50399614991
 09/06  15:00:00,34.3002049375,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.916940984,0.0130442172529,33.3988,7.50509676671
 09/06  16:00:00,42.6009910108,3.6592537239,0.840862305617,0.0,9.17985065927,26.9147,57.0263594028,0.0,50.0982,6.92815940277
 09/06  17:00:00,43.9176018832,3.6592537239,2.19037571007,0.0,9.17985065927,26.9147,59.926705801,0.0,50.0982,9.82850580096
 09/06  18:00:00,45.1956775275,3.6592537239,3.46491302358,0.0,9.17985065927,26.9147,63.4339164944,0.0,50.0982,13.3357164944
 09/06  19:00:00,37.6470001615,3.6592537239,1.1490797631,0.0,9.17985065927,19.4245,47.3281592061,0.0,33.3988,13.9293592061
 09/06  20:00:00,38.7516370692,3.6592537239,0.175874781891,0.0,9.17985065927,19.4245,45.5631242489,0.0,33.3988,12.1643242489
 09/06  21:00:00,38.4320684655,3.6592537239,0.00243889596965,0.0,9.17985065927,19.4245,41.5720647364,3.76601927102,25.0491,12.7569454654
 09/06  22:00:00,38.2815997797,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.6397262063,13.9451974615,16.6994,10.9951287448
 09/06  23:00:00,39.0121176257,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.3556212012,23.6600440242,8.3497,6.34587717699
 09/06  24:00:00,22.2838277352,3.6592537239,0.0,0.0,4.58992532963,8.1892,45.7188163045,37.7638233482,3.33988,4.61511295636
 09/07  01:00:00,14.8002774278,0.0,0.0,0.0,1.52997510988,7.4902,3.93197581185,0.0,3.33988,0.59209581185
 09/07  02:00:00,14.8163539128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  03:00:00,14.8252023587,0.0,0.0,0.0,1.52997510988,7.4902,3.93192997162,0.0,3.33988,0.592049971621
 09/07  04:00:00,14.9857861286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  05:00:00,22.4139880842,3.6592537239,0.0,0.0,4.58992532963,8.1892,47.8179027494,39.4482027494,8.3497,0.02
 09/07  06:00:00,36.2669388014,3.6592537239,0.0141397067669,0.0,9.17985065927,19.4245,54.211608793,33.4754754546,16.6994,4.03673333849
 09/07  07:00:00,41.6290107445,3.6592537239,0.0220617750711,0.0,9.17985065927,26.9147,64.4310997493,24.870517336,25.0491,14.5114824133
 09/07  08:00:00,41.6337585522,3.6592537239,0.00245649868266,0.0,9.17985065927,26.9147,67.4322590916,21.2771033793,33.3988,12.7563557123
 09/07  09:00:00,34.1531873139,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.6907986776,20.6478617195,25.0491,10.9938369581
 09/07  10:00:00,41.666523897,3.6592537239,0.00716293307724,0.0,9.17985065927,26.9147,68.6732273375,17.6723583245,41.7485,9.25236901299
 09/07  11:00:00,42.3995396603,3.6592537239,0.0,0.0,9.17985065927,26.9147,57.2603913633,4.51623693243,41.7485,10.9956544309
 09/07  12:00:00,41.9250695026,3.6592537239,0.139244955445,0.0,9.17985065927,26.9147,51.582985396,0.00547336107747,41.7485,9.82901203497
 09/07  13:00:00,34.4622645236,3.6592537239,0.171447069569,0.0,9.17985065927,19.4245,41.4872776217,0.0,33.3988,8.08847762171
 09/07  14:00:00,34.3039933299,3.6592537239,0.00313817556416,0.0,9.17985065927,19.4245,32.5525116129,0.0,25.0491,7.50341161293
 09/07  15:00:00,34.289983639,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9250352666,0.0207216499358,33.3988,7.50551361664
 09/07  16:00:00,41.8393728423,3.6592537239,0.12615784693,0.0,9.17985065927,26.9147,57.0262267374,0.0,50.0982,6.92802673745
 09/07  17:00:00,42.0045426008,3.6592537239,0.318327272051,0.0,9.17985065927,26.9147,59.9269633636,0.0,50.0982,9.82876336362
 09/07  18:00:00,41.9571627554,3.6592537239,0.294374274278,0.0,9.17985065927,26.9147,63.4319156132,0.0,50.0982,13.3337156132
 09/07  19:00:00,36.4281461261,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.3639201489,0.0382508917846,33.3988,13.9268692571
 09/07  20:00:00,38.5257878217,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5621831121,0.0,33.3988,12.1633831121
 09/07  21:00:00,38.4412256033,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.6701141076,3.86477241247,25.0491,12.7562416951
 09/07  22:00:00,38.3180323549,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.0607274756,7.36520951741,16.6994,10.9961179581
 09/07  23:00:00,39.0751204011,3.6592537239,0.0,0.0,9.17985065927,19.4245,25.8665013763,11.1710967118,8.3497,6.34570466452
 09/07  24:00:00,22.3611172328,3.6592537239,0.0,0.0,4.58992532963,8.1892,26.6987151412,18.7436030432,3.33988,4.61523209799
 09/08  01:00:00,14.8755760577,0.0,0.0,0.0,1.52997510988,7.4902,3.93195083775,0.0,3.33988,0.592070837753
 09/08  02:00:00,14.9039664785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  03:00:00,14.9182237961,0.0,0.0,0.0,1.52997510988,7.4902,3.9319567431,0.0,3.33988,0.592076743103
 09/08  04:00:00,15.6024808618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  05:00:00,22.9944953601,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.7041081751,29.3344081751,8.3497,0.02
 09/08  06:00:00,36.5480184964,3.6592537239,0.0148552063908,0.0,9.17985065927,19.4245,45.6826934797,24.9463564675,16.6994,4.03693701212
 09/08  07:00:00,41.6597862863,3.6592537239,0.0225655507337,0.0,9.17985065927,26.9147,56.190585496,16.6295469383,25.0491,14.5119385577
 09/08  08:00:00,41.6659679888,3.6592537239,0.00498216052576,0.0,9.17985065927,26.9147,59.144374374,12.9900644833,33.3988,12.7555098908
 09/08  09:00:00,34.1928587009,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.1473622671,9.10181609031,25.0491,10.9964461767
 09/08  10:00:00,41.6862657245,3.6592537239,0.00222043032957,0.0,9.17985065927,26.9147,60.84217457,9.26394058185,41.7485,9.82973398813
 09/08  11:00:00,42.4244400698,3.6592537239,0.00220413108366,0.0,9.17985065927,26.9147,52.327119718,0.161050859279,41.7485,10.4175688587
 09/08  12:00:00,41.8402049624,3.6592537239,0.0535089572794,0.0,9.17985065927,26.9147,51.581976733,0.00492834714448,41.7485,9.82854838589
 09/08  13:00:00,34.2323476876,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.1749655261,0.110984611693,33.3988,8.66518091442
 09/08  14:00:00,34.234529441,3.6592537239,0.00180426760595,0.0,9.17985065927,19.4245,32.1356940618,0.157101691741,25.0491,6.92949237006
 09/08  15:00:00,34.241980802,3.6592537239,0.00294206142902,0.0,9.17985065927,19.4245,40.9186547991,0.0145112917721,33.3988,7.5053435073
 09/08  16:00:00,41.7817064695,3.6592537239,0.105412166774,0.0,9.17985065927,26.9147,57.0266852741,0.0,50.0982,6.92848527405
 09/08  17:00:00,42.2371589502,3.6592537239,0.554714112737,0.0,9.17985065927,26.9147,59.9265151426,0.0,50.0982,9.8283151426
 09/08  18:00:00,42.4903746177,3.6592537239,0.818951537702,0.0,9.17985065927,26.9147,63.432912363,0.0,50.0982,13.334712363
 09/08  19:00:00,36.30355771,3.6592537239,0.0290645819229,0.0,9.17985065927,19.4245,47.3489870613,0.0190291198115,33.3988,13.9311579415
 09/08  20:00:00,38.3681952135,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5719771839,0.00900272885802,33.3988,12.164174455
 09/08  21:00:00,38.3044236794,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.8293881835,5.44517118732,25.0491,13.3351169962
 09/08  22:00:00,38.2798396589,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.7532955946,13.637014137,16.6994,10.4168814575
 09/08  23:00:00,39.0200982553,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.610101857,21.9147213109,8.3497,6.34568054607
 09/08  24:00:00,22.2889345235,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.8444189935,36.8884878089,3.33988,4.61605118457
 09/09  01:00:00,14.8123250914,0.0,0.0,0.0,1.52997510988,7.4902,3.93197553537,0.0,3.33988,0.592095535373
 09/09  02:00:00,14.8512231253,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,14.8643829437,0.0,0.0,0.0,1.52997510988,7.4902,3.93192972708,0.0,3.33988,0.592049727075
 09/09  04:00:00,15.0286517376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  05:00:00,22.4477289252,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.0222255571,31.0804698963,8.3497,0.592055660861
 09/09  06:00:00,36.2922718482,3.6592537239,0.0137749434142,0.0,9.17985065927,19.4245,46.528435056,26.3660365464,16.6994,3.46299850961
 09/09  07:00:00,41.6422596671,3.6592537239,0.014571975511,0.0,9.17985065927,26.9147,43.6040528926,14.5184570256,25.0491,4.03649586696
 09/09  08:00:00,41.6506189815,3.6592537239,0.0,0.0,9.17985065927,26.9147,47.412443366,10.5509066019,33.3988,3.46273676412
 09/09  09:00:00,34.1920027562,3.6592537239,0.00158164563085,0.0,9.17985065927,19.4245,43.4172152983,6.20350898437,25.0491,12.1646063139
 09/09  10:00:00,41.7013205277,3.6592537239,0.00213543210465,0.0,9.17985065927,26.9147,54.6760577039,1.93098376342,41.7485,10.9965739405
 09/09  11:00:00,42.4504974538,3.6592537239,0.0134972110677,0.0,9.17985065927,26.9147,53.3343402636,0.0,41.7485,11.5858402636
 09/09  12:00:00,41.8290447131,3.6592537239,0.0405517275513,0.0,9.17985065927,26.9147,53.9116803589,0.0,41.7485,12.1631803589
 09/09  13:00:00,34.2473205989,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.4925188919,0.0972014778509,33.3988,10.9965174141
 09/09  14:00:00,34.2493057739,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.3521040189,0.0512111711503,25.0491,9.25179284771
 09/09  15:00:00,34.2419062241,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.226985529,0.0,33.3988,9.82818552898
 09/09  16:00:00,41.6777292018,3.6592537239,0.0159118563363,0.0,9.17985065927,26.9147,58.7637446972,0.0,50.0982,8.66554469718
 09/09  17:00:00,41.6623075319,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.3496901103,0.0,50.0982,9.25149011028
 09/09  18:00:00,41.953942724,3.6592537239,0.286829740885,0.0,9.17985065927,26.9147,63.4336296932,0.0,50.0982,13.3354296932
 09/09  19:00:00,36.4822643983,3.6592537239,0.0244603925321,0.0,9.17985065927,19.4245,46.7340509463,0.0,33.3988,13.3352509463
 09/09  20:00:00,38.5568170372,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.0394431192,0.0546873299954,33.3988,11.5859557892
 09/09  21:00:00,38.4597873209,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4232005889,0.0373063023822,25.0491,13.3367942865
 09/09  22:00:00,38.3177000489,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.8500157871,1.32140740583,16.6994,9.82920838131
 09/09  23:00:00,39.069850206,3.6592537239,0.0,0.0,9.17985065927,19.4245,22.5797177074,7.30204538066,8.3497,6.92797232679
 09/09  24:00:00,22.3535469393,3.6592537239,0.0,0.0,4.58992532963,8.1892,29.6936481023,21.16374717,3.33988,5.19002093229
 09/10  01:00:00,14.8649985142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,14.8925326011,0.0,0.0,0.0,1.52997510988,7.4902,3.93197626814,0.0,3.33988,0.592096268143
 09/10  03:00:00,14.905227309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.0654646034,0.0,0.0,0.0,1.52997510988,7.4902,3.93193043025,0.0,3.33988,0.592050430253
 09/10  05:00:00,22.4802038873,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.7735066651,26.4038066651,8.3497,0.02
 09/10  06:00:00,36.3255954626,3.6592537239,0.0157930920855,0.0,9.17985065927,19.4245,42.6169360624,21.8804557472,16.6994,4.03708031514
 09/10  07:00:00,41.6837751869,3.6592537239,0.0174440309346,0.0,9.17985065927,26.9147,36.0334066479,7.52155001397,25.0491,3.46275663389
 09/10  08:00:00,41.6840834227,3.6592537239,0.0,0.0,9.17985065927,26.9147,42.3479161502,4.91250109848,33.3988,4.03661505172
 09/10  09:00:00,34.1968260536,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.7761296603,12.2644465662,25.0491,3.4625830941
 09/10  10:00:00,41.7069047019,3.6592537239,0.0210178092376,0.0,9.17985065927,26.9147,64.9391018161,11.0264021165,41.7485,12.1641996996
 09/10  11:00:00,42.4018487539,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.5649021584,8.65087662414,41.7485,12.1655255343
 09/10  12:00:00,41.7567837386,3.6592537239,0.0,0.0,9.17985065927,26.9147,52.195823352,1.19522967151,41.7485,9.25209368048
 09/10  13:00:00,34.2476778997,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.2685849806,0.0418833015633,33.3988,9.82790167903
 09/10  14:00:00,34.2433214935,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.4494947587,3.89475958448,25.0491,7.50563517424
 09/10  15:00:00,34.2415674271,3.6592537239,0.00172455876088,0.0,9.17985065927,19.4245,42.0001016716,1.67282187695,33.3988,6.92847979468
 09/10  16:00:00,41.7001600377,3.6592537239,0.0206654955708,0.0,9.17985065927,26.9147,57.6017932624,0.0,50.0982,7.50359326238
 09/10  17:00:00,41.7176974423,3.6592537239,0.0259865480783,0.0,9.17985065927,26.9147,59.9278526687,0.0,50.0982,9.82965266868
 09/10  18:00:00,41.9832293505,3.6592537239,0.293173636168,0.0,9.17985065927,26.9147,61.6833713166,0.0,50.0982,11.5851713166
 09/10  19:00:00,37.5140367536,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.607708168,0.0445770521028,33.3988,12.1643311159
 09/10  20:00:00,38.5341745252,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.2580184897,0.0296802000175,33.3988,9.82953828972
 09/10  21:00:00,38.4281298542,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.7217377107,10.0869380787,25.0491,11.5856996321
 09/10  22:00:00,38.2911733985,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.8247314311,18.2971419725,16.6994,9.82818945869
 09/10  23:00:00,39.028042347,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.6384201047,23.098622592,8.3497,5.19009751265
 09/10  24:00:00,22.3002500115,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.1504108155,35.0397140222,3.33988,5.77081679331
 09/11  01:00:00,14.8087182256,0.0,0.0,0.0,1.52997510988,7.4902,3.93196988791,0.0,3.33988,0.592089887905
 09/11  02:00:00,14.8375269059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,14.8626714515,0.0,0.0,0.0,1.52997510988,7.4902,3.93193146556,0.0,3.33988,0.59205146556
 09/11  04:00:00,15.0230217137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  05:00:00,22.4413669417,3.6592537239,0.0,0.0,4.58992532963,8.1892,43.5010988757,34.5593414782,8.3497,0.592057397541
 09/11  06:00:00,37.3567059736,3.6592537239,0.0155742522331,0.0,9.17985065927,19.4245,47.4286904366,27.2665768681,16.6994,3.46271356858
 09/11  07:00:00,41.6637283064,3.6592537239,0.0239726835971,0.0,9.17985065927,26.9147,56.5768475964,17.0182124896,25.0491,14.5095351068
 09/11  08:00:00,41.6549735554,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.7616621866,16.0275618276,33.3988,13.3353003589
 09/11  09:00:00,34.178482075,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.5816065998,14.1151282343,25.0491,10.4173783655
 09/11  10:00:00,41.686695404,3.6592537239,0.00733768996014,0.0,9.17985065927,26.9147,63.4199763925,11.8421593943,41.7485,9.82931699818
 09/11  11:00:00,42.4316930691,3.6592537239,0.0033701497907,0.0,9.17985065927,26.9147,52.9948361667,0.249937179712,41.7485,10.996398987
 09/11  12:00:00,42.1496741582,3.6592537239,0.34369096095,0.0,9.17985065927,26.9147,51.001443987,0.0,41.7485,9.25294398697
 09/11  13:00:00,35.1488823961,3.6592537239,0.848842530511,0.0,9.17985065927,19.4245,42.0641225257,0.0,33.3988,8.66532252568
 09/11  14:00:00,35.4332607194,3.6592537239,1.11003814988,0.0,9.17985065927,19.4245,32.5530990957,0.0,25.0491,7.50399909571
 09/11  15:00:00,35.2326467927,3.6592537239,0.905297781696,0.0,9.17985065927,19.4245,40.3265921947,0.0,33.3988,6.92779219475
 09/11  16:00:00,43.8500911366,3.6592537239,2.0799030582,0.0,9.17985065927,26.9147,57.6017228925,0.0,50.0982,7.50352289251
 09/11  17:00:00,45.0187399286,3.6592537239,3.28230159627,0.0,9.17985065927,26.9147,59.9277278913,0.0,50.0982,9.8295278913
 09/11  18:00:00,45.6420354357,3.6592537239,3.91306017655,0.0,9.17985065927,26.9147,62.855025231,0.0,50.0982,12.756825231
 09/11  19:00:00,39.093238053,3.6592537239,1.52816883553,0.0,9.17985065927,19.4245,47.9081184994,0.0,33.3988,14.5093184994
 09/11  20:00:00,38.7100175432,3.6592537239,0.153862885945,0.0,9.17985065927,19.4245,45.591496016,0.0275005537664,33.3988,12.1651954622
 09/11  21:00:00,38.4137231989,3.6592537239,0.00159803253581,0.0,9.17985065927,19.4245,43.3465826124,5.54072367316,25.0491,12.7567589393
 09/11  22:00:00,38.2781269177,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.4314911402,13.7368702027,16.6994,10.9952209375
 09/11  23:00:00,39.0122055971,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.0880803853,23.3923434039,8.3497,6.3460369814
 09/11  24:00:00,22.3003851401,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.1100728908,32.1544995085,3.33988,4.61569338225
 09/12  01:00:00,14.8095167881,0.0,0.0,0.0,1.52997510988,7.4902,3.9319691234,0.0,3.33988,0.592089123397
 09/12  02:00:00,14.8293761907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,14.8351328733,0.0,0.0,0.0,1.52997510988,7.4902,3.93194550234,0.0,3.33988,0.592065502342
 09/12  04:00:00,15.4923471728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,22.9029868814,3.6592537239,0.0,0.0,4.58992532963,8.1892,55.169866532,46.22809512,8.3497,0.592071411943
 09/12  06:00:00,37.5112158271,3.6592537239,0.0111681447205,0.0,9.17985065927,19.4245,64.6640643149,44.5018475834,16.6994,3.46281673157
 09/12  07:00:00,41.587502824,3.6592537239,0.0160379876982,0.0,9.17985065927,26.9147,71.3089269701,31.7497134581,25.0491,14.5101135119
 09/12  08:00:00,41.6380118129,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.0509886719,16.3154543735,33.3988,13.3367342984
 09/12  09:00:00,34.2016565799,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.0810125594,4.61280256859,25.0491,10.4191099908
 09/12  10:00:00,41.7398763139,3.6592537239,0.00772760846561,0.0,9.17985065927,26.9147,51.5787047644,0.0,41.7485,9.83020476444
 09/12  11:00:00,43.3733240817,3.6592537239,0.872501198171,0.0,9.17985065927,26.9147,52.7445714436,0.0,41.7485,10.9960714436
 09/12  12:00:00,45.4147760452,3.6592537239,3.54917805667,0.0,9.17985065927,26.9147,51.0020303336,0.0,41.7485,9.25353033361
 09/12  13:00:00,37.873173084,3.6592537239,3.53646387962,0.0,9.17985065927,19.4245,42.0632969768,0.0,33.3988,8.66449697683
 09/12  14:00:00,38.3019905832,3.6592537239,3.94539502126,0.0,9.17985065927,19.4245,32.5529110895,0.0,25.0491,7.50381108947
 09/12  15:00:00,38.5034194531,3.6592537239,4.14604780843,0.0,9.17985065927,19.4245,40.9029697825,0.0,33.3988,7.50416978249
 09/12  16:00:00,47.0422700687,3.6592537239,5.28342629547,0.0,9.17985065927,26.9147,57.0255055308,0.0,50.0982,6.9273055308
 09/12  17:00:00,47.7095896852,3.6592537239,5.95338358736,0.0,9.17985065927,26.9147,59.9288239717,0.0,50.0982,9.83062397166
 09/12  18:00:00,47.9203377802,3.6592537239,6.17574025322,0.0,9.17985065927,26.9147,63.4344547623,0.0,50.0982,13.3362547623
 09/12  19:00:00,40.352707899,3.6592537239,2.95179335359,0.0,9.17985065927,19.4245,47.3284267211,0.0,33.3988,13.9296267211
 09/12  20:00:00,39.1213458587,3.6592537239,0.693215380817,0.0,9.17985065927,19.4245,45.5634241505,0.0,33.3988,12.1646241505
 09/12  21:00:00,38.3532529523,3.6592537239,0.0012335854485,0.0,9.17985065927,19.4245,38.4489738732,0.063120929879,25.0491,13.3367529433
 09/12  22:00:00,38.3031968512,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.9997188858,4.88236379342,16.6994,10.4179550923
 09/12  23:00:00,39.036118079,3.6592537239,0.0,0.0,9.17985065927,19.4245,30.1618247512,15.4654903773,8.3497,6.34663437386
 09/12  24:00:00,22.3193679174,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.0550159775,25.5250596997,3.33988,5.1900762778
 09/13  01:00:00,14.8301656807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  02:00:00,14.8463671186,0.0,0.0,0.0,1.52997510988,7.4902,3.93197112546,0.0,3.33988,0.592091125459
 09/13  03:00:00,14.8476419813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,14.9876946867,0.0,0.0,0.0,1.52997510988,7.4902,3.93192525878,0.0,3.33988,0.59204525878
 09/13  05:00:00,22.3906214255,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.096618547,45.726918547,8.3497,0.02
 09/13  06:00:00,37.2875517817,3.6592537239,0.011436086613,0.0,9.17985065927,19.4245,62.1841136937,41.4483724941,16.6994,4.03634119955
 09/13  07:00:00,41.6021028601,3.6592537239,0.016754768263,0.0,9.17985065927,26.9147,66.0302478244,27.0529650214,25.0491,13.928182803
 09/13  08:00:00,41.6657678018,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.6014503972,8.86654073906,33.3988,13.3361096582
 09/13  09:00:00,34.2422793241,3.6592537239,0.00201161909406,0.0,9.17985065927,19.4245,36.0515378027,0.00545089612975,25.0491,10.9969869066
 09/13  10:00:00,41.8146272191,3.6592537239,0.0448792837616,0.0,9.17985065927,26.9147,51.0016534499,0.0,41.7485,9.25315344994
 09/13  11:00:00,44.8584275214,3.6592537239,2.33090780523,0.0,9.17985065927,26.9147,52.7443583161,0.0,41.7485,10.9958583161
 09/13  12:00:00,46.7103856435,3.6592537239,4.82436274739,0.0,9.17985065927,26.9147,51.5774112929,0.0,41.7485,9.82891129292
 09/13  13:00:00,39.36631725,3.6592537239,5.00603007621,0.0,9.17985065927,19.4245,42.0647243573,0.0,33.3988,8.66592435734
 09/13  14:00:00,39.4259813042,3.6592537239,5.04701842355,0.0,9.17985065927,19.4245,31.9769603014,0.0,25.0491,6.92786030141
 09/13  15:00:00,39.2189042478,3.6592537239,4.83563485157,0.0,9.17985065927,19.4245,40.9037332668,0.0,33.3988,7.5049332668
 09/13  16:00:00,47.887609882,3.6592537239,6.05592569068,0.0,9.17985065927,26.9147,57.6021988322,0.0,50.0982,7.50399883222
 09/13  17:00:00,48.4637894974,3.6592537239,6.66800298356,0.0,9.17985065927,26.9147,59.3502975673,0.0,50.0982,9.25209756734
 09/13  18:00:00,48.6885769492,3.6592537239,6.90311434457,0.0,9.17985065927,26.9147,63.4340029576,0.0,50.0982,13.3358029576
 09/13  19:00:00,41.5642171835,3.6592537239,3.94855469245,0.0,9.17985065927,19.4245,47.9096668968,0.0,33.3988,14.5108668968
 09/13  20:00:00,40.7216901302,3.6592537239,2.08859225395,0.0,9.17985065927,19.4245,45.5631495765,0.0,33.3988,12.1643495765
 09/13  21:00:00,39.1131447893,3.6592537239,0.575652327884,0.0,9.17985065927,19.4245,37.8063909935,0.0,25.0491,12.7572909935
 09/13  22:00:00,38.4430122748,3.6592537239,0.0387458128239,0.0,9.17985065927,19.4245,27.7226143572,0.0279045319939,16.6994,10.9953098252
 09/13  23:00:00,39.1536761848,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.781786152,0.0860182680751,8.3497,6.34606788392
 09/13  24:00:00,22.4300980363,3.6592537239,0.0,0.0,4.58992532963,8.1892,8.14296347863,0.187666727063,3.33988,4.61541675157
 09/14  01:00:00,14.9336225707,0.0,0.0,0.0,1.52997510988,7.4902,3.93197198242,0.0,3.33988,0.592091982422
 09/14  02:00:00,14.9489848397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,14.9566700861,0.0,0.0,0.0,1.52997510988,7.4902,3.93192612256,0.0,3.33988,0.59204612256
 09/14  04:00:00,15.1262084248,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,22.5074447694,3.6592537239,0.0,0.0,4.58992532963,8.1892,27.4182119915,18.4764599258,8.3497,0.592052065659
 09/14  06:00:00,37.392791936,3.6592537239,0.0146161528135,0.0,9.17985065927,19.4245,36.1498173535,15.9872345648,16.6994,3.46318278868
 09/14  07:00:00,41.6930041608,3.6592537239,0.0206651130224,0.0,9.17985065927,26.9147,44.8990544496,5.33957545016,25.0491,14.5103789994
 09/14  08:00:00,41.7901792676,3.6592537239,0.0476877026138,0.0,9.17985065927,26.9147,46.7343029108,0.0,33.3988,13.3355029108
 09/14  09:00:00,34.3004767447,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.4725787427,0.00509214334776,25.0491,10.4183865994
 09/14  10:00:00,43.175071843,3.6592537239,1.35838323673,0.0,9.17985065927,26.9147,51.5784560619,0.0,41.7485,9.82995606189
 09/14  11:00:00,48.124740115,3.6592537239,5.5591437796,0.0,9.17985065927,26.9147,52.7444909391,0.0,41.7485,10.9959909391
 09/14  12:00:00,50.6076221009,3.6592537239,8.66776944888,0.0,9.17985065927,26.9147,51.5788537529,0.0,41.7485,9.83035375292
 09/14  13:00:00,43.6554612312,3.6592537239,9.24023378324,0.0,9.17985065927,19.4245,41.4891743614,0.0,33.3988,8.09037436137
 09/14  14:00:00,45.1764630624,3.6592537239,10.7267658353,0.0,9.17985065927,19.4245,32.553324665,0.0,25.0491,7.50422466497
 09/14  15:00:00,45.019871548,3.6592537239,10.5639756188,0.0,9.17985065927,19.4245,40.9032391288,0.0,33.3988,7.50443912882
 09/14  16:00:00,51.8283700101,3.6592537239,9.94220415364,0.0,9.17985065927,26.9147,57.0277455338,0.0,50.0982,6.92954553382
 09/14  17:00:00,50.4129921406,3.6592537239,8.57943117106,0.0,9.17985065927,26.9147,59.9288259695,0.0,50.0982,9.83062596951
 09/14  18:00:00,49.5739542531,3.6592537239,7.77496245657,0.0,9.17985065927,26.9147,63.4348903787,0.0,50.0982,13.3366903787
 09/14  19:00:00,43.1148985553,3.6592537239,5.4696880697,0.0,9.17985065927,19.4245,47.9111804476,0.0,33.3988,14.5123804476
 09/14  20:00:00,42.7057226209,3.6592537239,4.03542844396,0.0,9.17985065927,19.4245,44.9842755077,0.0,33.3988,11.5854755077
 09/14  21:00:00,39.7674674954,3.6592537239,1.21909253941,0.0,9.17985065927,19.4245,38.3851590126,0.0,25.0491,13.3360590126
 09/14  22:00:00,38.6201218091,3.6592537239,0.206718658103,0.0,9.17985065927,19.4245,27.6964106238,0.0,16.6994,10.9970106238
 09/14  23:00:00,39.17573741,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.1880413698,0.0671427162265,8.3497,5.77119865353
 09/14  24:00:00,22.4582311789,3.6592537239,0.0,0.0,4.58992532963,8.1892,8.7179770778,0.188759415191,3.33988,5.1893376626
 09/15  01:00:00,14.9609123759,0.0,0.0,0.0,1.52997510988,7.4902,3.93193774877,0.0,3.33988,0.59205774877
 09/15  02:00:00,14.9661395593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  03:00:00,14.9672809466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  04:00:00,15.6943725477,0.0,0.0,0.0,1.52997510988,7.4902,3.93194367251,0.0,3.33988,0.592063672512
 09/15  05:00:00,23.096414034,3.6592537239,0.0,0.0,4.58992532963,8.1892,22.4328175597,14.0631175597,8.3497,0.02
 09/15  06:00:00,37.7160928936,3.6592537239,0.0172802789887,0.0,9.17985065927,19.4245,24.9662411652,4.23006892978,16.6994,4.03677223544
 09/15  07:00:00,41.7380967264,3.6592537239,0.0208486610742,0.0,9.17985065927,26.9147,39.8275619925,0.26669278446,25.0491,14.511769208
 09/15  08:00:00,41.7717975208,3.6592537239,0.0231474619256,0.0,9.17985065927,26.9147,46.1549500771,0.0,33.3988,12.7561500771
 09/15  09:00:00,34.2986290199,3.6592537239,0.00178887319472,0.0,9.17985065927,19.4245,36.0585142838,0.0137612831818,25.0491,10.9956530006
 09/15  10:00:00,42.0162145877,3.6592537239,0.223848477109,0.0,9.17985065927,26.9147,51.5773780276,0.0,41.7485,9.82887802756
 09/15  11:00:00,43.9070993314,3.6592537239,1.38610371878,0.0,9.17985065927,26.9147,52.7447370953,0.0,41.7485,10.9962370953
 09/15  12:00:00,46.1555396685,3.6592537239,4.28207098523,0.0,9.17985065927,26.9147,51.0014096203,0.0,41.7485,9.25290962027
 09/15  13:00:00,38.2372572753,3.6592537239,3.89529602955,0.0,9.17985065927,19.4245,42.0641339333,0.0,33.3988,8.66533393329
 09/15  14:00:00,36.5234692604,3.6592537239,2.19038848542,0.0,9.17985065927,19.4245,32.553232147,0.0,25.0491,7.50413214704
 09/15  15:00:00,36.0936385362,3.6592537239,1.75705392092,0.0,9.17985065927,19.4245,40.9040926798,0.0,33.3988,7.50529267985
 09/15  16:00:00,45.1431826707,3.6592537239,3.35881888447,0.0,9.17985065927,26.9147,57.0256446518,0.0,50.0982,6.9274446518
 09/15  17:00:00,45.8867162842,3.6592537239,4.12978180579,0.0,9.17985065927,26.9147,59.9275391122,0.0,50.0982,9.82933911221
 09/15  18:00:00,46.238741514,3.6592537239,4.49165313417,0.0,9.17985065927,26.9147,63.4347010134,0.0,50.0982,13.3365010134
 09/15  19:00:00,39.2526034526,3.6592537239,1.84275564159,0.0,9.17985065927,19.4245,47.9106255371,0.0,33.3988,14.5118255371
 09/15  20:00:00,39.0643083547,3.6592537239,0.614810809541,0.0,9.17985065927,19.4245,44.9849675251,0.0,33.3988,11.5861675251
 09/15  21:00:00,38.3834212752,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4427202187,0.0568136004319,25.0491,13.3368066182
 09/15  22:00:00,38.3407821093,3.6592537239,0.0,0.0,9.17985065927,19.4245,29.3070099383,1.61216113692,16.6994,10.9954488014
 09/15  23:00:00,39.0786950965,3.6592537239,0.0,0.0,9.17985065927,19.4245,23.0975213607,8.40223020584,8.3497,6.34559115486
 09/15  24:00:00,22.3657490654,3.6592537239,0.0,0.0,4.58992532963,8.1892,24.7160714527,16.761064139,3.33988,4.61512731372
 09/16  01:00:00,14.8945705097,0.0,0.0,0.0,1.52997510988,7.4902,3.93193656293,0.0,3.33988,0.592056562933
 09/16  02:00:00,14.9291134012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,14.9429157774,0.0,0.0,0.0,1.52997510988,7.4902,3.93194249099,0.0,3.33988,0.592062490993
 09/16  04:00:00,15.1101267924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,22.5341832365,3.6592537239,0.0,0.0,4.58992532963,8.1892,22.1579300372,13.7882300372,8.3497,0.02
 09/16  06:00:00,37.4397314391,3.6592537239,0.0168412620122,0.0,9.17985065927,19.4245,28.357648641,7.62127312974,16.6994,4.03697551131
 09/16  07:00:00,41.7238903769,3.6592537239,0.0233163678688,0.0,9.17985065927,26.9147,29.0856541794,0.0,25.0491,4.03655417941
 09/16  08:00:00,41.7304970707,3.6592537239,0.0125132194801,0.0,9.17985065927,26.9147,36.8621818721,0.0,33.3988,3.46338187209
 09/16  09:00:00,34.2551796977,3.6592537239,0.0036548496708,0.0,9.17985065927,19.4245,37.2461730369,0.0326496183211,25.0491,12.1644234185
 09/16  10:00:00,41.8084973873,3.6592537239,0.0377800604291,0.0,9.17985065927,26.9147,52.7451141263,0.0,41.7485,10.9966141263
 09/16  11:00:00,43.5021430161,3.6592537239,0.994299228444,0.0,9.17985065927,26.9147,53.9148222288,0.0,41.7485,12.1663222288
 09/16  12:00:00,43.6149810469,3.6592537239,1.76212968563,0.0,9.17985065927,26.9147,53.3334183981,0.0,41.7485,11.5849183981
 09/16  13:00:00,35.4538457466,3.6592537239,1.1384937656,0.0,9.17985065927,19.4245,44.3954689127,0.0,33.3988,10.9966689127
 09/16  14:00:00,35.3893203022,3.6592537239,1.06567986778,0.0,9.17985065927,19.4245,34.8781641369,0.0,25.0491,9.82906413693
 09/16  15:00:00,35.7060583159,3.6592537239,1.37782238653,0.0,9.17985065927,19.4245,43.2288631553,0.0,33.3988,9.83006315526
 09/16  16:00:00,44.0541278802,3.6592537239,2.27066704241,0.0,9.17985065927,26.9147,58.1875733005,0.0,50.0982,8.08937330051
 09/16  17:00:00,44.1286966263,3.6592537239,2.38354397016,0.0,9.17985065927,26.9147,59.9279468723,0.0,50.0982,9.82974687232
 09/16  18:00:00,45.1117530364,3.6592537239,3.37140218807,0.0,9.17985065927,26.9147,63.4347808965,0.0,50.0982,13.3365808965
 09/16  19:00:00,40.4461186235,3.6592537239,2.85234114565,0.0,9.17985065927,19.4245,46.7349876939,0.0,33.3988,13.3361876939
 09/16  20:00:00,39.5639758771,3.6592537239,0.944920811775,0.0,9.17985065927,19.4245,45.5633093274,0.0,33.3988,12.1645093274
 09/16  21:00:00,38.6716513188,3.6592537239,0.154773448225,0.0,9.17985065927,19.4245,37.8066956426,0.0,25.0491,12.7575956426
 09/16  22:00:00,38.377877388,3.6592537239,0.0,0.0,9.17985065927,19.4245,26.6042424416,0.0762843828136,16.6994,9.82855805874
 09/16  23:00:00,39.1073094975,3.6592537239,0.0,0.0,9.17985065927,19.4245,16.1830371054,0.328480620388,8.3497,7.50485648505
 09/16  24:00:00,22.3773557899,3.6592537239,0.0,0.0,4.58992532963,8.1892,22.7721606103,14.8165335236,3.33988,4.61574708662
 09/17  01:00:00,14.8771524596,0.0,0.0,0.0,1.52997510988,7.4902,3.9319716735,0.0,3.33988,0.592091673496
 09/17  02:00:00,14.891422205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  03:00:00,14.9058451304,0.0,0.0,0.0,1.52997510988,7.4902,3.93195545077,0.0,3.33988,0.592075450771
 09/17  04:00:00,15.0703139824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  05:00:00,22.4829739823,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.1702405084,25.2284591612,8.3497,0.592081347218
 09/17  06:00:00,37.3952799632,3.6592537239,0.0159470021559,0.0,9.17985065927,19.4245,38.2792668305,18.1169052521,16.6994,3.46296157841
 09/17  07:00:00,41.6896086963,3.6592537239,0.0169012620582,0.0,9.17985065927,26.9147,33.8980222201,4.81224657301,25.0491,4.03667564714
 09/17  08:00:00,41.6983632733,3.6592537239,0.00245754420333,0.0,9.17985065927,26.9147,38.8384709532,1.40290340271,33.3988,4.03676755052
 09/17  09:00:00,34.2251820694,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.8089150332,4.29636545208,25.0491,3.46344958111
 09/17  10:00:00,41.7293531552,3.6592537239,0.0119064120452,0.0,9.17985065927,26.9147,54.6158365509,0.7033462996,41.7485,12.1639902513
 09/17  11:00:00,42.4805731523,3.6592537239,0.0153998592141,0.0,9.17985065927,26.9147,53.9138783593,0.0,41.7485,12.1653783593
 09/17  12:00:00,43.4548625155,3.6592537239,1.60079223334,0.0,9.17985065927,26.9147,51.5409014418,0.0,41.7485,9.79240144184
 09/17  13:00:00,37.0986209339,3.6592537239,2.76024167464,0.0,9.17985065927,19.4245,42.6892636482,0.0,33.3988,9.29046364817
 09/17  14:00:00,37.0685397961,3.6592537239,2.71697514486,0.0,9.17985065927,19.4245,32.5538803349,0.0,25.0491,7.50478033488
 09/17  15:00:00,37.162312118,3.6592537239,2.80642106889,0.0,9.17985065927,19.4245,40.9033440303,0.0,33.3988,7.50454403028
 09/17  16:00:00,45.9195024894,3.6592537239,4.10451217622,0.0,9.17985065927,26.9147,57.0280045012,0.0,50.0982,6.9298045012
 09/17  17:00:00,46.1137218243,3.6592537239,4.34301232272,0.0,9.17985065927,26.9147,59.9279382433,0.0,50.0982,9.82973824327
 09/17  18:00:00,45.422574147,3.6592537239,3.67109439352,0.0,9.17985065927,26.9147,62.2622733932,0.0,50.0982,12.1640733932
 09/17  19:00:00,39.2169915327,3.6592537239,1.62567639751,0.0,9.17985065927,19.4245,45.5643933559,0.0,33.3988,12.1655933559
 09/17  20:00:00,39.3091176323,3.6592537239,0.684206458312,0.0,9.17985065927,19.4245,43.2293363526,0.0,33.3988,9.83053635262
 09/17  21:00:00,38.5306081287,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.6355439216,0.0,25.0491,11.5864439216
 09/17  22:00:00,38.3978945356,3.6592537239,0.0,0.0,9.17985065927,19.4245,26.5977889164,0.0700093036293,16.6994,9.82837961282
 09/17  23:00:00,39.1553004011,3.6592537239,0.0,0.0,9.17985065927,19.4245,13.5849119183,0.0455168223433,8.3497,5.18969509595
 09/17  24:00:00,22.4365407024,3.6592537239,0.0,0.0,4.58992532963,8.1892,9.84085613942,0.156034450796,3.33988,6.34494168862
 09/18  01:00:00,14.941826855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,14.9655707691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  03:00:00,14.9795383402,0.0,0.0,0.0,1.52997510988,7.4902,3.93193801123,0.0,3.33988,0.592058011232
 09/18  04:00:00,15.1525734633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  05:00:00,22.566298163,3.6592537239,0.0,0.0,4.58992532963,8.1892,15.0937141213,6.15195018606,8.3497,0.592063935218
 09/18  06:00:00,37.4714087311,3.6592537239,0.0193013602094,0.0,9.17985065927,19.4245,21.9438674803,1.78127499159,16.6994,3.46319248869
 09/18  07:00:00,41.7782996942,3.6592537239,0.0355164750685,0.0,9.17985065927,26.9147,39.5720222826,0.0132851378452,25.0491,14.5096371448
 09/18  08:00:00,41.7644319694,3.6592537239,0.00770424705754,0.0,9.17985065927,26.9147,46.7355971058,0.0,33.3988,13.3367971058
 09/18  09:00:00,34.3078378448,3.6592537239,0.00804655755513,0.0,9.17985065927,19.4245,36.058443796,0.0131892448825,25.0491,10.9961545511
 09/18  10:00:00,43.1435123494,3.6592537239,1.3201055954,0.0,9.17985065927,26.9147,51.5783716312,0.0,41.7485,9.82987163116
 09/18  11:00:00,46.7628149784,3.6592537239,4.20470710021,0.0,9.17985065927,26.9147,52.1677304995,0.0,41.7485,10.4192304995
 09/18  12:00:00,49.3671634914,3.6592537239,7.44311176639,0.0,9.17985065927,26.9147,51.5774001366,0.0,41.7485,9.82890013662
 09/18  13:00:00,41.6001036926,3.6592537239,7.21343641023,0.0,9.17985065927,19.4245,42.0652340989,0.0,33.3988,8.66643409892
 09/18  14:00:00,40.6107410688,3.6592537239,6.21572857979,0.0,9.17985065927,19.4245,32.5537119952,0.0,25.0491,7.50461199519
 09/18  15:00:00,38.4177630697,3.6592537239,4.04402576811,0.0,9.17985065927,19.4245,40.3276730688,0.0,33.3988,6.92887306882
 09/18  16:00:00,45.450109862,3.6592537239,3.61050947577,0.0,9.17985065927,26.9147,57.6036899148,0.0,50.0982,7.50548991475
 09/18  17:00:00,45.6109383924,3.6592537239,3.84809448857,0.0,9.17985065927,26.9147,59.9281924349,0.0,50.0982,9.82999243495
 09/18  18:00:00,46.5109437642,3.6592537239,4.75374879411,0.0,9.17985065927,26.9147,63.4346505398,0.0,50.0982,13.3364505398
 09/18  19:00:00,41.7767478775,3.6592537239,3.11328953991,0.0,9.17985065927,19.4245,47.9121713721,0.0,33.3988,14.5133713721
 09/18  20:00:00,41.1683857748,3.6592537239,2.52597349962,0.0,9.17985065927,19.4245,45.5637193563,0.0,33.3988,12.1649193563
 09/18  21:00:00,39.2904312608,3.6592537239,0.745894376631,0.0,9.17985065927,19.4245,37.805035033,0.0,25.0491,12.755935033
 09/18  22:00:00,38.4394535099,3.6592537239,0.0350682398956,0.0,9.17985065927,19.4245,27.6962023603,0.0,16.6994,10.9968023603
 09/18  23:00:00,39.153472833,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.7897310326,0.0946676667508,8.3497,6.34536336582
 09/18  24:00:00,22.4296496324,3.6592537239,0.0,0.0,4.58992532963,8.1892,8.71833878645,0.187759770297,3.33988,5.19069901615
 09/19  01:00:00,14.9373849975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  02:00:00,14.9623567389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  03:00:00,14.970345395,0.0,0.0,0.0,1.52997510988,7.4902,3.93194382204,0.0,3.33988,0.592063822036
 09/19  04:00:00,15.7295931153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  05:00:00,23.1580289525,3.6592537239,0.0,0.0,4.58992532963,8.1892,14.9263316101,5.98456187334,8.3497,0.592069736778
 09/19  06:00:00,37.7606980038,3.6592537239,0.0202075530719,0.0,9.17985065927,19.4245,20.3923074114,0.229661481283,16.6994,3.46324593009
 09/19  07:00:00,41.7882335737,3.6592537239,0.0334986711313,0.0,9.17985065927,26.9147,39.5767196911,0.017735129169,25.0491,14.5098845619
