Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  08:00:00,41.7727616026,3.6592537239,0.00934555045708,0.0,9.17985065927,26.9147,46.7361871497,0.0,33.3988,13.3373871497
 09/19  09:00:00,34.285249997,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.0908447028,0.045151624202,25.0491,10.9965930786
 09/19  10:00:00,41.7795256636,3.6592537239,0.0090370924555,0.0,9.17985065927,26.9147,51.578434784,0.0,41.7485,9.82993478401
 09/19  11:00:00,42.9045051489,3.6592537239,0.427709451897,0.0,9.17985065927,26.9147,52.7458429594,0.0,41.7485,10.9973429594
 09/19  12:00:00,43.4860934397,3.6592537239,1.65362808844,0.0,9.17985065927,26.9147,51.0021168429,0.0,41.7485,9.25361684287
 09/19  13:00:00,36.7068839095,3.6592537239,2.38804428161,0.0,9.17985065927,19.4245,42.0657493513,0.0,33.3988,8.66694935126
 09/19  14:00:00,37.2836519675,3.6592537239,2.9377474395,0.0,9.17985065927,19.4245,32.5541780941,0.0,25.0491,7.50507809414
 09/19  15:00:00,36.8497797204,3.6592537239,2.50333189115,0.0,9.17985065927,19.4245,40.9039508062,0.0,33.3988,7.50515080619
 09/19  16:00:00,44.5149130259,3.6592537239,2.74060353742,0.0,9.17985065927,26.9147,57.0268721504,0.0,50.0982,6.92867215036
 09/19  17:00:00,45.2204898558,3.6592537239,3.48005838341,0.0,9.17985065927,26.9147,59.9268761266,0.0,50.0982,9.82867612657
 09/19  18:00:00,45.6972450109,3.6592537239,3.95992012077,0.0,9.17985065927,26.9147,63.4357124915,0.0,50.0982,13.3375124915
 09/19  19:00:00,40.5325889092,3.6592537239,2.06774946185,0.0,9.17985065927,19.4245,47.9083857268,0.0,33.3988,14.5095857268
 09/19  20:00:00,39.3428692023,3.6592537239,0.899034687747,0.0,9.17985065927,19.4245,45.5640885777,0.0,33.3988,12.1652885777
 09/19  21:00:00,38.4354249492,3.6592537239,0.0547167965168,0.0,9.17985065927,19.4245,38.3974369028,0.0125112050793,25.0491,13.3358256977
 09/19  22:00:00,38.3504098717,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.2220942427,0.104035515168,16.6994,10.4186587276
 09/19  23:00:00,39.0918384017,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.782251799,0.0867824572222,8.3497,6.34576934175
 09/19  24:00:00,22.356286426,3.6592537239,0.0,0.0,4.58992532963,8.1892,21.9873804945,13.4576339002,3.33988,5.18986659435
 09/20  01:00:00,14.8566244909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  02:00:00,14.8776759105,0.0,0.0,0.0,1.52997510988,7.4902,3.93194158768,0.0,3.33988,0.592061587679
 09/20  03:00:00,14.874447187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,15.0241184952,0.0,0.0,0.0,1.52997510988,7.4902,3.93194750774,0.0,3.33988,0.59206750774
 09/20  05:00:00,22.4434787896,3.6592537239,0.0,0.0,4.58992532963,8.1892,41.3391934283,32.9694934283,8.3497,0.02
 09/20  06:00:00,37.3422607437,3.6592537239,0.0138585728145,0.0,9.17985065927,19.4245,49.1815252288,28.4450929021,16.6994,4.03703232668
 09/20  07:00:00,41.6564014427,3.6592537239,0.019347981109,0.0,9.17985065927,26.9147,54.1186318864,14.5576009586,25.0491,14.5119309278
 09/20  08:00:00,41.6768643739,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.2252367538,7.48934464298,33.3988,13.3370921108
 09/20  09:00:00,34.215856868,3.6592537239,0.00170415565132,0.0,9.17985065927,19.4245,37.423808438,1.95660504768,25.0491,10.4181033903
 09/20  10:00:00,41.7367749134,3.6592537239,0.0155295670264,0.0,9.17985065927,26.9147,51.5773552507,0.0,41.7485,9.82885525075
 09/20  11:00:00,42.5138286142,3.6592537239,0.0492976864307,0.0,9.17985065927,26.9147,52.7447908798,0.0,41.7485,10.9962908798
 09/20  12:00:00,42.2220606543,3.6592537239,0.416813472172,0.0,9.17985065927,26.9147,51.5790706207,0.0,41.7485,9.83057062068
 09/20  13:00:00,34.2592748762,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.1416047019,0.0778320938055,33.3988,8.66497260814
 09/20  14:00:00,34.2667879473,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.0301953642,0.0526618928105,25.0491,6.9284334714
 09/20  15:00:00,34.2652863604,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9163408335,0.0124956667036,33.3988,7.50504516679
 09/20  16:00:00,41.6978655732,3.6592537239,0.0201738242355,0.0,9.17985065927,26.9147,57.6023133938,0.0,50.0982,7.50411339382
 09/20  17:00:00,41.9235318063,3.6592537239,0.240080324543,0.0,9.17985065927,26.9147,59.9280436973,0.0,50.0982,9.82984369729
 09/20  18:00:00,42.7778491273,3.6592537239,1.07748795274,0.0,9.17985065927,26.9147,63.4351284234,0.0,50.0982,13.3369284234
 09/20  19:00:00,38.8549836376,3.6592537239,0.251848494703,0.0,9.17985065927,19.4245,47.9103846012,0.0,33.3988,14.5115846012
 09/20  20:00:00,38.5343014493,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.1187638871,0.133155646478,33.3988,11.5868082406
 09/20  21:00:00,38.4393484213,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.4299304512,2.04459615667,25.0491,13.3362342945
 09/20  22:00:00,38.3225389063,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.3483207496,5.65192993363,16.6994,10.996990816
 09/20  23:00:00,39.0752141144,3.6592537239,0.0,0.0,9.17985065927,19.4245,25.6245783029,10.9280750056,8.3497,6.34680329728
 09/20  24:00:00,22.3533339466,3.6592537239,0.0,0.0,4.58992532963,8.1892,29.9089572775,21.3784335809,3.33988,5.19064369664
 09/21  01:00:00,14.8708516761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  02:00:00,14.9048317223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  03:00:00,14.919236723,0.0,0.0,0.0,1.52997510988,7.4902,3.93193707491,0.0,3.33988,0.592057074912
 09/21  04:00:00,15.0846990557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  05:00:00,22.5024585115,3.6592537239,0.0,0.0,4.58992532963,8.1892,29.8735760872,20.9318130868,8.3497,0.592063000389
 09/21  06:00:00,37.4077823758,3.6592537239,0.0170911121926,0.0,9.17985065927,19.4245,36.5925200012,16.4298769881,16.6994,3.46324301309
 09/21  07:00:00,41.7053459804,3.6592537239,0.0264158940317,0.0,9.17985065927,26.9147,47.3239216694,7.76452596908,25.0491,14.5102957003
 09/21  08:00:00,41.7016542253,3.6592537239,0.00178536761237,0.0,9.17985065927,26.9147,50.3040820576,3.5674654022,33.3988,13.3378166554
 09/21  09:00:00,34.2202677905,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.9656593879,1.91990360073,25.0491,10.9966557872
 09/21  10:00:00,41.7498452247,3.6592537239,0.0124344644253,0.0,9.17985065927,26.9147,51.7267662814,0.147993799861,41.7485,9.83027248149
 09/21  11:00:00,43.0912094543,3.6592537239,0.597936980107,0.0,9.17985065927,26.9147,52.7453027537,0.0,41.7485,10.9968027537
 09/21  12:00:00,44.2135349949,3.6592537239,2.36338496126,0.0,9.17985065927,26.9147,51.5796891789,0.0,41.7485,9.83118917894
 09/21  13:00:00,36.7413849148,3.6592537239,2.42133179511,0.0,9.17985065927,19.4245,41.4879859701,0.0,33.3988,8.08918597014
 09/21  14:00:00,34.9557689705,3.6592537239,0.644650697965,0.0,9.17985065927,19.4245,32.5548264674,0.0,25.0491,7.50572646744
 09/21  15:00:00,34.3119611653,3.6592537239,0.0149181487032,0.0,9.17985065927,19.4245,40.9038512651,0.0,33.3988,7.50505126508
 09/21  16:00:00,42.4227122654,3.6592537239,0.700220580194,0.0,9.17985065927,26.9147,57.6026670674,0.0,50.0982,7.50446706738
 09/21  17:00:00,42.8845101831,3.6592537239,1.1833078628,0.0,9.17985065927,26.9147,59.9281607552,0.0,50.0982,9.82996075525
 09/21  18:00:00,43.4894863902,3.6592537239,1.79364663859,0.0,9.17985065927,26.9147,63.0682174443,0.0,50.0982,12.9700174443
 09/21  19:00:00,39.0130895635,3.6592537239,0.432237669865,0.0,9.17985065927,19.4245,47.6985893261,0.0,33.3988,14.2997893261
 09/21  20:00:00,38.5568401948,3.6592537239,0.0113373960454,0.0,9.17985065927,19.4245,45.6042042913,0.039382659056,33.3988,12.1660216322
 09/21  21:00:00,38.453625154,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4384468829,0.0508594656559,25.0491,13.3384874173
 09/21  22:00:00,38.312376212,3.6592537239,0.0,0.0,9.17985065927,19.4245,28.2322936709,0.536911306887,16.6994,10.995982364
 09/21  23:00:00,39.0589203297,3.6592537239,0.0,0.0,9.17985065927,19.4245,19.7492802111,5.05294148018,8.3497,6.34663873092
 09/21  24:00:00,22.3393698615,3.6592537239,0.0,0.0,4.58992532963,8.1892,21.0138254385,13.0579864213,3.33988,4.61595901716
 09/22  01:00:00,14.8513910184,0.0,0.0,0.0,1.52997510988,7.4902,3.93197428075,0.0,3.33988,0.592094280748
 09/22  02:00:00,14.8685675638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  03:00:00,14.8762244285,0.0,0.0,0.0,1.52997510988,7.4902,3.93192846125,0.0,3.33988,0.592048461249
 09/22  04:00:00,15.5642451079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  05:00:00,22.9547379374,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.5648624637,28.6231080633,8.3497,0.592054400446
 09/22  06:00:00,38.5953751975,3.6592537239,0.0108310332842,0.0,9.17985065927,19.4245,47.1820063207,27.0193962265,16.6994,3.46321009421
 09/22  07:00:00,41.6037456514,3.6592537239,0.0155423597451,0.0,9.17985065927,26.9147,56.5334438699,16.9726666778,25.0491,14.5116771921
 09/22  08:00:00,41.6319165822,3.6592537239,0.00112015737197,0.0,9.17985065927,26.9147,55.1647473901,8.42778073144,33.3988,13.3381666587
 09/22  09:00:00,34.1661831845,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.6265482276,2.58145213565,25.0491,10.995996092
 09/22  10:00:00,41.6849110245,3.6592537239,0.00697141071632,0.0,9.17985065927,26.9147,51.7800130233,0.202225718651,41.7485,9.82928730462
 09/22  11:00:00,42.6340292503,3.6592537239,0.197152115689,0.0,9.17985065927,26.9147,52.7445925258,0.0,41.7485,10.9960925258
 09/22  12:00:00,42.6743410703,3.6592537239,0.888560740419,0.0,9.17985065927,26.9147,51.5782005859,0.0,41.7485,9.82970058586
 09/22  13:00:00,34.9676475531,3.6592537239,0.701607832222,0.0,9.17985065927,19.4245,42.0643007921,0.0,33.3988,8.66550079206
 09/22  14:00:00,34.3417623014,3.6592537239,0.0692690577102,0.0,9.17985065927,19.4245,31.9907458314,0.0132016786373,25.0491,6.92844415278
 09/22  15:00:00,34.2591684897,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9195592193,0.0160309422387,33.3988,7.50472827703
 09/22  16:00:00,42.1790173928,3.6592537239,0.507912039333,0.0,9.17985065927,26.9147,57.6030766591,0.0,50.0982,7.50487665907
 09/22  17:00:00,42.5094836402,3.6592537239,0.839642696894,0.0,9.17985065927,26.9147,59.9291736707,0.0,50.0982,9.83097367068
 09/22  18:00:00,42.5544705897,3.6592537239,0.897618208219,0.0,9.17985065927,26.9147,63.4359274015,0.0,50.0982,13.3377274015
 09/22  19:00:00,38.452833368,3.6592537239,0.075588933834,0.0,9.17985065927,19.4245,47.9209747946,0.00931032572031,33.3988,14.5128644688
 09/22  20:00:00,38.3497882264,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.6216995898,0.0571630301086,33.3988,12.1657365597
 09/22  21:00:00,38.2723631516,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.3143652948,7.03853054072,25.0491,13.2267347541
 09/22  22:00:00,38.2361453547,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.8622876643,19.6348024545,16.6994,10.5280852098
 09/22  23:00:00,38.9663389115,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.3176815345,37.6216145887,8.3497,6.34636694581
 09/22  24:00:00,22.2250337588,3.6592537239,0.0,0.0,4.58992532963,8.1892,63.6291389799,55.0990361594,3.33988,5.19022282055
 09/23  01:00:00,14.7319988434,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  02:00:00,14.756232496,0.0,0.0,0.0,1.52997510988,7.4902,3.9319747918,0.0,3.33988,0.592094791803
 09/23  03:00:00,14.7541117741,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  04:00:00,14.8887084751,0.0,0.0,0.0,1.52997510988,7.4902,3.93192894515,0.0,3.33988,0.592048945145
 09/23  05:00:00,22.2837741972,3.6592537239,0.0,0.0,4.58992532963,8.1892,89.0465377135,80.6768377135,8.3497,0.02
 09/23  06:00:00,38.2341846942,3.6592537239,0.00842506494,0.0,9.17985065927,19.4245,101.302769591,80.5663985768,16.6994,4.03697101418
 09/23  07:00:00,41.4760247095,3.6592537239,0.00747992971658,0.0,9.17985065927,26.9147,90.5634330509,62.0512281248,25.0491,3.46310492601
 09/23  08:00:00,41.5242372516,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.4872831886,45.0508557302,33.3988,4.03762745848
 09/23  09:00:00,34.0923866007,3.6592537239,0.000528500884496,0.0,9.17985065927,19.4245,64.6163787188,27.3997323447,25.0491,12.1675463741
 09/23  10:00:00,41.6339438358,3.6592537239,0.00230749142969,0.0,9.17985065927,26.9147,65.6006715095,12.8540298371,41.7485,10.9981416724
 09/23  11:00:00,42.4126349385,3.6592537239,0.004907359096,0.0,9.17985065927,26.9147,53.9144231239,0.0,41.7485,12.1659231239
 09/23  12:00:00,42.1874952602,3.6592537239,0.399444002907,0.0,9.17985065927,26.9147,53.9146375824,0.0,41.7485,12.1661375824
 09/23  13:00:00,34.865144145,3.6592537239,0.590892370856,0.0,9.17985065927,19.4245,44.3953589231,0.0,33.3988,10.9965589231
 09/23  14:00:00,35.2332812937,3.6592537239,0.942139643963,0.0,9.17985065927,19.4245,34.3014534191,0.0,25.0491,9.25235341914
 09/23  15:00:00,35.6097655671,3.6592537239,1.32555797452,0.0,9.17985065927,19.4245,43.2294691288,0.0,33.3988,9.83066912878
 09/23  16:00:00,43.9713803602,3.6592537239,2.27210091467,0.0,9.17985065927,26.9147,58.7649386154,0.0,50.0982,8.66673861537
 09/23  17:00:00,43.4846147345,3.6592537239,1.78716481658,0.0,9.17985065927,26.9147,59.9292276975,0.0,50.0982,9.83102769748
 09/23  18:00:00,43.3813569152,3.6592537239,1.69990685975,0.0,9.17985065927,26.9147,63.4355358952,0.0,50.0982,13.3373358952
 09/23  19:00:00,38.7079299118,3.6592537239,0.177222958882,0.0,9.17985065927,19.4245,46.7608627616,0.0243808754562,33.3988,13.3376818861
 09/23  20:00:00,38.4480512537,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.2839109112,5.71901658356,33.3988,12.1660943276
 09/23  21:00:00,38.3366470614,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.2226362089,16.8358058953,25.0491,13.3377303137
 09/23  22:00:00,38.2090730764,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.3113923302,25.7818069696,16.6994,9.83018536063
 09/23  23:00:00,38.9637162794,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.600012279,37.7454565064,8.3497,7.50485577256
 09/23  24:00:00,22.2218257388,3.6592537239,0.0,0.0,4.58992532963,8.1892,63.1179072037,55.1625489341,3.33988,4.61547826955
 09/24  01:00:00,14.7277860205,0.0,0.0,0.0,1.52997510988,7.4902,3.93196174278,0.0,3.33988,0.592081742776
 09/24  02:00:00,14.7528876591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  03:00:00,14.7584456939,0.0,0.0,0.0,1.52997510988,7.4902,3.93196764969,0.0,3.33988,0.59208764969
 09/24  04:00:00,14.8977997957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  05:00:00,22.3024659362,3.6592537239,0.0,0.0,4.58992532963,8.1892,82.1877317587,73.8180317587,8.3497,0.02
 09/24  06:00:00,38.2518932546,3.6592537239,0.0088486381172,0.0,9.17985065927,19.4245,92.8096885227,72.0729632074,16.6994,4.0373253153
 09/24  07:00:00,41.4936625047,3.6592537239,0.00766053926395,0.0,9.17985065927,26.9147,85.376240574,56.2900900014,25.0491,4.03705057262
 09/24  08:00:00,41.5514894634,3.6592537239,0.000771127199901,0.0,9.17985065927,26.9147,72.740653902,35.8779143479,33.3988,3.46393955411
 09/24  09:00:00,34.11683481,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.8923169043,24.8053613844,25.0491,4.03785551985
 09/24  10:00:00,41.6631774145,3.6592537239,0.00365945478271,0.0,9.17985065927,26.9147,62.9687010835,9.05397451866,41.7485,12.1662265648
 09/24  11:00:00,42.4271540765,3.6592537239,0.00380296345196,0.0,9.17985065927,26.9147,53.9139405471,0.0,41.7485,12.1654405471
 09/24  12:00:00,42.452471046,3.6592537239,0.639368686701,0.0,9.17985065927,26.9147,51.5787438421,0.0,41.7485,9.83024384206
 09/24  13:00:00,36.4284341941,3.6592537239,2.11111107975,0.0,9.17985065927,19.4245,43.2298659926,0.0,33.3988,9.83106599258
 09/24  14:00:00,37.0963210585,3.6592537239,2.7616413337,0.0,9.17985065927,19.4245,32.5548467042,0.0,25.0491,7.50574670419
 09/24  15:00:00,37.9820427847,3.6592537239,3.64995972057,0.0,9.17985065927,19.4245,40.3271406018,0.0,33.3988,6.92834060176
 09/24  16:00:00,46.3445135543,3.6592537239,4.60394984474,0.0,9.17985065927,26.9147,57.6027305607,0.0,50.0982,7.50453056075
 09/24  17:00:00,45.8459056388,3.6592537239,4.11127820114,0.0,9.17985065927,26.9147,59.9291402696,0.0,50.0982,9.83094026964
 09/24  18:00:00,44.8508729826,3.6592537239,3.13159217175,0.0,9.17985065927,26.9147,62.264638313,0.0,50.0982,12.166438313
 09/24  19:00:00,38.8236302971,3.6592537239,0.260722819181,0.0,9.17985065927,19.4245,45.5933055289,0.0289509054534,33.3988,12.1655546234
 09/24  20:00:00,38.4719975476,3.6592537239,0.000861040509296,0.0,9.17985065927,19.4245,45.2205751383,1.99190858096,33.3988,9.82986655734
 09/24  21:00:00,38.3564307738,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.2185420022,19.003134643,25.0491,12.1663073591
 09/24  22:00:00,38.2182772579,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.4996672365,31.9699979655,16.6994,9.83026927097
 09/24  23:00:00,38.9778509799,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.0183992458,36.0528713083,8.3497,4.61582793756
 09/24  24:00:00,22.2431198842,3.6592537239,0.0,0.0,4.58992532963,8.1892,59.1890150785,49.5028316092,3.33988,6.34630346931
 09/25  01:00:00,14.7469960927,0.0,0.0,0.0,1.52997510988,7.4902,3.93195638569,0.0,3.33988,0.59207638569
 09/25  02:00:00,14.770712381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  03:00:00,14.7758496993,0.0,0.0,0.0,1.52997510988,7.4902,3.93196230113,0.0,3.33988,0.592082301134
 09/25  04:00:00,14.9211036467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  05:00:00,22.3224633894,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.1192256694,66.7495256694,8.3497,0.02
 09/25  06:00:00,38.2666074182,3.6592537239,0.00903925113451,0.0,9.17985065927,19.4245,87.3289581136,66.5922482617,16.6994,4.0373098519
 09/25  07:00:00,41.5157898847,3.6592537239,0.0133374751745,0.0,9.17985065927,26.9147,93.5093427238,53.9484010794,25.0491,14.5118416444
 09/25  08:00:00,41.5660244088,3.6592537239,0.000765641439554,0.0,9.17985065927,26.9147,82.7187973429,35.982538496,33.3988,13.3374588469
 09/25  09:00:00,34.1381544764,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.1185041089,17.0716034297,25.0491,10.9978006792
 09/25  10:00:00,41.6884223608,3.6592537239,0.00475189553701,0.0,9.17985065927,26.9147,54.5239037605,2.9440029448,41.7485,9.83140081567
 09/25  11:00:00,42.7313113486,3.6592537239,0.266500972687,0.0,9.17985065927,26.9147,52.7461327096,0.0,41.7485,10.9976327096
 09/25  12:00:00,44.7760909447,3.6592537239,2.93736317293,0.0,9.17985065927,26.9147,51.5794745263,0.0,41.7485,9.8309745263
 09/25  13:00:00,38.3444356342,3.6592537239,4.00897154138,0.0,9.17985065927,19.4245,42.0653350991,0.0,33.3988,8.66653509911
 09/25  14:00:00,38.5219188621,3.6592537239,4.16166787075,0.0,9.17985065927,19.4245,32.5543557483,0.0,25.0491,7.50525574827
 09/25  15:00:00,38.3504994488,3.6592537239,4.00231680965,0.0,9.17985065927,19.4245,40.3267408522,0.0,33.3988,6.92794085222
 09/25  16:00:00,46.9374922173,3.6592537239,5.1809198754,0.0,9.17985065927,26.9147,57.6028092686,0.0,50.0982,7.50460926858
 09/25  17:00:00,47.4352420841,3.6592537239,5.68058538384,0.0,9.17985065927,26.9147,59.9280916351,0.0,50.0982,9.8298916351
 09/25  18:00:00,48.1135597359,3.6592537239,5.31819093845,0.0,9.17985065927,26.9147,63.4366093688,0.0,50.0982,13.3384093688
 09/25  19:00:00,39.6983752815,3.6592537239,1.10630730482,0.0,9.17985065927,19.4245,47.9126949856,0.0,33.3988,14.5138949856
 09/25  20:00:00,38.5113488562,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.6094530158,0.0440331866158,33.3988,12.1666198292
 09/25  21:00:00,38.3771673225,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.7047795016,10.3175028088,25.0491,13.3381766928
 09/25  22:00:00,38.2332290498,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.2542946552,23.5574014484,16.6994,10.9974932068
 09/25  23:00:00,38.9740457387,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.03927579,36.3427136269,8.3497,6.34686216312
 09/25  24:00:00,22.2443760073,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.4777868983,47.9472571761,3.33988,5.19064972217
 09/26  01:00:00,14.7597708055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  02:00:00,14.777817009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,14.7847543849,0.0,0.0,0.0,1.52997510988,7.4902,3.93197376155,0.0,3.33988,0.592093761552
 09/26  04:00:00,15.440458555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,22.83985794,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.4123382734,66.4705515416,8.3497,0.592086731747
 09/26  06:00:00,38.5052077651,3.6592537239,0.00930607971532,0.0,9.17985065927,19.4245,84.4461841356,63.7102228813,16.6994,4.03656125436
 09/26  07:00:00,41.5294783725,3.6592537239,0.0139130748533,0.0,9.17985065927,26.9147,89.0476114222,49.4860663963,25.0491,14.5124450259
 09/26  08:00:00,41.5789503037,3.6592537239,0.000804995276793,0.0,9.17985065927,26.9147,78.2935614393,31.5562579912,33.3988,13.3385034481
 09/26  09:00:00,34.1569799613,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.7957572414,12.7485773717,25.0491,10.9980798697
 09/26  10:00:00,41.7006519414,3.6592537239,0.00504296510101,0.0,9.17985065927,26.9147,52.8814287645,1.57619030654,41.7485,9.55673845795
 09/26  11:00:00,43.0151705102,3.6592537239,0.53539875574,0.0,9.17985065927,26.9147,52.443310118,0.0,41.7485,10.694810118
 09/26  12:00:00,46.373454181,3.6592537239,4.50631072609,0.0,9.17985065927,26.9147,51.5798767707,0.0,41.7485,9.8313767707
 09/26  13:00:00,39.7913503778,3.6592537239,5.43342657713,0.0,9.17985065927,19.4245,42.0661409948,0.0,33.3988,8.66734099482
 09/26  14:00:00,39.813991753,3.6592537239,5.44387742744,0.0,9.17985065927,19.4245,32.5544943403,0.0,25.0491,7.50539434028
 09/26  15:00:00,40.1790662779,3.6592537239,5.81124909948,0.0,9.17985065927,19.4245,40.9039580074,0.0,33.3988,7.50515800735
 09/26  16:00:00,49.2659645274,3.6592537239,7.48434585387,0.0,9.17985065927,26.9147,57.6037458024,0.0,50.0982,7.50554580241
 09/26  17:00:00,49.9290570875,3.6592537239,8.15636354229,0.0,9.17985065927,26.9147,59.9293764639,0.0,50.0982,9.83117646388
 09/26  18:00:00,50.2564690334,3.6592537239,7.43844588448,0.0,9.17985065927,26.9147,63.4368410094,0.0,50.0982,13.3386410094
 09/26  19:00:00,41.0318540331,3.6592537239,2.57582502013,0.0,9.17985065927,19.4245,47.9109091734,0.0,33.3988,14.5121091734
 09/26  20:00:00,38.5320103847,3.6592537239,0.139415826086,0.0,9.17985065927,19.4245,45.591901743,0.0270793031732,33.3988,12.1660224399
 09/26  21:00:00,38.3000754,3.6592537239,0.00142645705316,0.0,9.17985065927,19.4245,41.2362915595,2.84949095104,25.0491,13.3377006084
 09/26  22:00:00,38.2739449809,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.6716628905,11.9747068841,16.6994,10.9975560064
 09/26  23:00:00,39.0004034373,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.9419891714,23.2461750998,8.3497,6.34611407163
 09/26  24:00:00,22.2721035821,3.6592537239,0.0,0.0,4.58992532963,8.1892,48.0916626376,40.1359307318,3.33988,4.61585190579
 09/27  01:00:00,14.7776124612,0.0,0.0,0.0,1.52997510988,7.4902,3.931953876,0.0,3.33988,0.592073876004
 09/27  02:00:00,14.8016543396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  03:00:00,14.8126588645,0.0,0.0,0.0,1.52997510988,7.4902,3.93195979301,0.0,3.33988,0.592079793012
 09/27  04:00:00,14.9501035495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  05:00:00,22.3468059631,3.6592537239,0.0,0.0,4.58992532963,8.1892,68.1458087169,59.2040230358,8.3497,0.592085681163
 09/27  06:00:00,38.3029161721,3.6592537239,0.00999080379303,0.0,9.17985065927,19.4245,75.076990491,54.9147285019,16.6994,3.46286198907
 09/27  07:00:00,41.5504753661,3.6592537239,0.0141242845717,0.0,9.17985065927,26.9147,82.9082451983,43.3464345829,25.0491,14.5127106154
 09/27  08:00:00,41.6054171917,3.6592537239,0.000670473496475,0.0,9.17985065927,26.9147,70.9983443399,24.2609706336,33.3988,13.3385737063
 09/27  09:00:00,34.1843306966,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.5401347502,6.49293209835,25.0491,10.9981026519
 09/27  10:00:00,41.7418762878,3.6592537239,0.00907965482209,0.0,9.17985065927,26.9147,51.5799114633,0.0,41.7485,9.83141146326
 09/27  11:00:00,43.9807932737,3.6592537239,1.4758497949,0.0,9.17985065927,26.9147,52.7460705041,0.0,41.7485,10.9975705041
 09/27  12:00:00,46.8994480793,3.6592537239,5.02366319318,0.0,9.17985065927,26.9147,51.5793440349,0.0,41.7485,9.83084403487
 09/27  13:00:00,39.8492099261,3.6592537239,5.48971281208,0.0,9.17985065927,19.4245,42.0662124656,0.0,33.3988,8.6674124656
 09/27  14:00:00,39.5536176362,3.6592537239,5.17850493792,0.0,9.17985065927,19.4245,32.553965208,0.0,25.0491,7.50486520797
 09/27  15:00:00,38.6395551467,3.6592537239,4.27348682053,0.0,9.17985065927,19.4245,40.9038315973,0.0,33.3988,7.50503159726
 09/27  16:00:00,46.829238941,3.6592537239,5.05357598603,0.0,9.17985065927,26.9147,57.6042087309,0.0,50.0982,7.5060087309
 09/27  17:00:00,46.7460413822,3.6592537239,4.98226594515,0.0,9.17985065927,26.9147,59.929098838,0.0,50.0982,9.83089883797
 09/27  18:00:00,46.5386726162,3.6592537239,3.74618020043,0.0,9.17985065927,26.9147,63.4367776573,0.0,50.0982,13.3385776573
 09/27  19:00:00,39.8366961365,3.6592537239,1.21590017572,0.0,9.17985065927,19.4245,47.9107222345,0.0,33.3988,14.5119222345
 09/27  20:00:00,38.8944044448,3.6592537239,0.31573040569,0.0,9.17985065927,19.4245,45.5651746968,0.0,33.3988,12.1663746968
 09/27  21:00:00,38.4755337717,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4149074321,0.0281115888687,25.0491,13.3376958433
 09/27  22:00:00,38.3236513616,3.6592537239,0.0,0.0,9.17985065927,19.4245,29.4814230683,1.78492887034,16.6994,10.9970941979
 09/27  23:00:00,39.0409254352,3.6592537239,0.0,0.0,9.17985065927,19.4245,28.7131798225,14.0168116392,8.3497,6.34666818328
 09/27  24:00:00,22.3132942867,3.6592537239,0.0,0.0,4.58992532963,8.1892,36.2905907317,28.3344236813,3.33988,4.61628705036
 09/28  01:00:00,14.8144306463,0.0,0.0,0.0,1.52997510988,7.4902,3.93196946547,0.0,3.33988,0.592089465471
 09/28  02:00:00,14.8399349696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  03:00:00,14.855522053,0.0,0.0,0.0,1.52997510988,7.4902,3.93196062152,0.0,3.33988,0.592080621517
 09/28  04:00:00,14.9997881093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  05:00:00,22.3967715187,3.6592537239,0.0,0.0,4.58992532963,8.1892,53.170686307,44.2288997974,8.3497,0.592086509561
 09/28  06:00:00,38.3465667724,3.6592537239,0.0114677808255,0.0,9.17985065927,19.4245,61.7215247271,41.5589112773,16.6994,3.4632134498
 09/28  07:00:00,41.5897825125,3.6592537239,0.0181654379697,0.0,9.17985065927,26.9147,72.5910359705,33.0040929726,25.0491,14.5378429978
 09/28  08:00:00,41.6201206626,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.0928031972,21.8001120259,33.3988,13.8938911713
 09/28  09:00:00,34.1655572418,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.4497362727,16.4026525139,25.0491,10.9979837588
 09/28  10:00:00,41.6738242026,3.6592537239,0.00383520176425,0.0,9.17985065927,26.9147,65.0184513551,13.4395642975,41.7485,9.83038705758
 09/28  11:00:00,42.4265402001,3.6592537239,0.00614796837107,0.0,9.17985065927,26.9147,53.1385277566,0.391855644023,41.7485,10.9981721126
 09/28  12:00:00,41.9888112038,3.6592537239,0.194346913174,0.0,9.17985065927,26.9147,51.5783114006,0.0,41.7485,9.82981140059
 09/28  13:00:00,34.3345243717,3.6592537239,0.0534699446951,0.0,9.17985065927,19.4245,41.4894519623,0.0,33.3988,8.09065196235
 09/28  14:00:00,34.3910539337,3.6592537239,0.0885431002256,0.0,9.17985065927,19.4245,32.5679708853,0.0133350257625,25.0491,7.50553585956
 09/28  15:00:00,34.5086103583,3.6592537239,0.196451911174,0.0,9.17985065927,19.4245,40.9036978929,0.0,33.3988,7.50489789286
 09/28  16:00:00,42.4607993649,3.6592537239,0.7379209845,0.0,9.17985065927,26.9147,57.6039430453,0.0,50.0982,7.5057430453
 09/28  17:00:00,42.6152383148,3.6592537239,0.912544346386,0.0,9.17985065927,26.9147,59.9290706018,0.0,50.0982,9.83087060183
 09/28  18:00:00,43.6876815763,3.6592537239,0.944593692156,0.0,9.17985065927,26.9147,63.4382865804,0.0,50.0982,13.3400865804
 09/28  19:00:00,38.671737913,3.6592537239,0.0911915099315,0.0,9.17985065927,19.4245,47.9116827072,0.0,33.3988,14.5128827072
 09/28  20:00:00,38.5668059274,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5655775227,0.0,33.3988,12.1667775227
 09/28  21:00:00,38.4635409519,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4767347805,0.0901538069932,25.0491,13.3374809735
 09/28  22:00:00,38.3271533448,3.6592537239,0.0,0.0,9.17985065927,19.4245,29.7031004665,2.00662383389,16.6994,10.9970766326
 09/28  23:00:00,39.0820657702,3.6592537239,0.0,0.0,9.17985065927,19.4245,20.3571452393,5.66007941574,8.3497,6.34736582357
 09/28  24:00:00,22.3602139014,3.6592537239,0.0,0.0,4.58992532963,8.1892,24.7951385291,16.2652037943,3.33988,5.19005473482
 09/29  01:00:00,14.8724255883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  02:00:00,14.8937576761,0.0,0.0,0.0,1.52997510988,7.4902,3.9319257545,0.0,3.33988,0.5920457545
 09/29  03:00:00,14.9028846278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  04:00:00,15.6074826688,0.0,0.0,0.0,1.52997510988,7.4902,3.93193169978,0.0,3.33988,0.592051699783
 09/29  05:00:00,23.0409958511,3.6592537239,0.0,0.0,4.58992532963,8.1892,30.3802187443,22.0105187443,8.3497,0.02
 09/29  06:00:00,38.7274853245,3.6592537239,0.016585220701,0.0,9.17985065927,19.4245,34.0862337062,13.350112427,16.6994,4.03672127917
 09/29  07:00:00,41.7246243802,3.6592537239,0.0266823625254,0.0,9.17985065927,26.9147,40.506448895,0.943027443798,25.0491,14.5143214512
 09/29  08:00:00,41.7495284343,3.6592537239,0.0183061415592,0.0,9.17985065927,26.9147,46.7374553005,0.0,33.3988,13.3386553005
 09/29  09:00:00,34.2670156665,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.0828350386,0.0368364590449,25.0491,10.9968985796
 09/29  10:00:00,41.7661454843,3.6592537239,0.00411131681168,0.0,9.17985065927,26.9147,51.5798431871,0.0,41.7485,9.83134318705
 09/29  11:00:00,42.9572136535,3.6592537239,0.46739923913,0.0,9.17985065927,26.9147,52.7465398991,0.0,41.7485,10.9980398991
 09/29  12:00:00,44.1562430529,3.6592537239,2.30588989403,0.0,9.17985065927,26.9147,51.5796202616,0.0,41.7485,9.83112026165
 09/29  13:00:00,35.888242845,3.6592537239,1.57311190871,0.0,9.17985065927,19.4245,42.0655154003,0.0,33.3988,8.66671540033
 09/29  14:00:00,34.647341175,3.6592537239,0.332789514826,0.0,9.17985065927,19.4245,32.5539303594,0.0,25.0491,7.50483035937
 09/29  15:00:00,34.305743177,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9045177668,0.0,33.3988,7.50571776683
 09/29  16:00:00,42.1003271641,3.6592537239,0.352818161918,0.0,9.17985065927,26.9147,57.603082279,0.0,50.0982,7.50488227903
 09/29  17:00:00,42.5320204329,3.6592537239,0.816542696003,0.0,9.17985065927,26.9147,59.928700711,0.0,50.0982,9.83050071098
 09/29  18:00:00,43.9919155314,3.6592537239,1.2237315953,0.0,9.17985065927,26.9147,63.4367148123,0.0,50.0982,13.3385148123
 09/29  19:00:00,38.6571467322,3.6592537239,0.217032510695,0.0,9.17985065927,19.4245,47.9120261062,0.0,33.3988,14.5132261062
 09/29  20:00:00,38.4334436388,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5644947274,0.0,33.3988,12.1656947274
 09/29  21:00:00,38.3756834019,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.4463597341,0.058809432187,25.0491,13.3384503019
 09/29  22:00:00,38.3617927614,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.7692170895,0.0723594000497,16.6994,10.9974576894
 09/29  23:00:00,39.1284688593,3.6592537239,0.0,0.0,9.17985065927,19.4245,14.9912336899,0.294866440408,8.3497,6.34666724947
 09/29  24:00:00,22.4147529753,3.6592537239,0.0,0.0,4.58992532963,8.1892,13.3712650199,4.84081558484,3.33988,5.19056943501
 09/30  01:00:00,14.9384480454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,14.9720840431,0.0,0.0,0.0,1.52997510988,7.4902,3.93197197448,0.0,3.33988,0.592091974482
 09/30  03:00:00,14.9858570729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  04:00:00,15.1526082097,0.0,0.0,0.0,1.52997510988,7.4902,3.93192611458,0.0,3.33988,0.592046114579
 09/30  05:00:00,22.5537189063,3.6592537239,0.0,0.0,4.58992532963,8.1892,19.4078048058,11.0381048058,8.3497,0.02
 09/30  06:00:00,38.5062258132,3.6592537239,0.0179867605501,0.0,9.17985065927,19.4245,28.8774050644,8.14087344714,16.6994,4.0371316173
 09/30  07:00:00,41.7441960644,3.6592537239,0.0268483879896,0.0,9.17985065927,26.9147,28.5122462235,0.0,25.0491,3.46314622346
 09/30  08:00:00,41.7750671963,3.6592537239,0.0297357325877,0.0,9.17985065927,26.9147,37.4363641181,0.0,33.3988,4.03756411805
 09/30  09:00:00,34.2774074559,3.6592537239,0.00678557992976,0.0,9.17985065927,19.4245,37.2677882148,0.051748735843,25.0491,12.166939479
 09/30  10:00:00,41.7619810286,3.6592537239,0.00652630174173,0.0,9.17985065927,26.9147,52.7442681241,0.0,41.7485,10.9957681241
 09/30  11:00:00,42.4808790177,3.6592537239,0.0120830990667,0.0,9.17985065927,26.9147,53.9138613285,0.0,41.7485,12.1653613285
 09/30  12:00:00,41.8320464795,3.6592537239,0.00612234825627,0.0,9.17985065927,26.9147,54.4940034466,0.0,41.7485,12.7455034466
 09/30  13:00:00,34.2761799395,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.4586465461,0.0624367704574,33.3988,10.9974097757
 09/30  14:00:00,34.2841876754,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.8794528443,0.0,25.0491,9.8303528443
 09/30  15:00:00,34.2892388675,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.2292353129,0.0,33.3988,9.83043531292
 09/30  16:00:00,41.7578003432,3.6592537239,0.0111505714017,0.0,9.17985065927,26.9147,58.7652206182,0.0,50.0982,8.66702061815
 09/30  17:00:00,41.6680068742,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.7244118321,0.795933540566,50.0982,9.8302782915
 09/30  18:00:00,42.7197990111,3.6592537239,0.00489219786677,0.0,9.17985065927,26.9147,63.4382260516,0.0,50.0982,13.3400260516
 09/30  19:00:00,38.5410503115,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.7665890805,0.0277244506505,33.3988,13.3400646299
 09/30  20:00:00,38.5187636041,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.0724083066,0.50691478106,33.3988,12.1666935256
 09/30  21:00:00,38.4365888186,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.2948967993,0.908494346573,25.0491,13.3373024527
 09/30  22:00:00,38.3015417508,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.9138278704,8.38413855341,16.6994,9.83028931699
 09/30  23:00:00,39.02148921,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.7371804814,20.8819352505,8.3497,7.50554523089
 09/30  24:00:00,22.2823457572,3.6592537239,0.0,0.0,4.58992532963,8.1892,48.4895880101,39.9588860617,3.33988,5.19082194833
 10/01  01:00:00,14.7802929866,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  02:00:00,14.7871572278,0.0,0.0,0.0,1.52997510988,7.4902,3.93192298496,0.0,3.33988,0.59204298496
 10/01  03:00:00,14.7758296059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  04:00:00,14.9018863017,0.0,0.0,0.0,1.52997510988,7.4902,3.93197377023,0.0,3.33988,0.592093770226
 10/01  05:00:00,22.290032977,3.6592537239,0.0018421996025,0.0,4.58992532963,8.1892,89.9226627639,81.5529627639,8.3497,0.02
 10/01  06:00:00,38.2363708573,3.6592537239,0.00861945303743,0.0,9.17985065927,19.4245,99.5320426314,78.7956962059,16.6994,4.0369464255
 10/01  07:00:00,41.4724436761,3.6592537239,0.00554710333839,0.0,9.17985065927,26.9147,92.8588833092,64.3465859075,25.0491,3.46319740169
 10/01  08:00:00,41.5155035084,3.6592537239,0.000929919270575,0.0,9.17985065927,26.9147,88.1133906815,50.6768584855,33.3988,4.03773219599
 10/01  09:00:00,34.0700430337,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.7233070374,42.6363008136,25.0491,4.03790622378
 10/01  10:00:00,41.6044709745,3.6592537239,0.00331765997611,0.0,9.17985065927,26.9147,81.0252012212,27.1087382285,41.7485,12.1679629927
 10/01  11:00:00,42.3625250023,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.6299449955,13.7146614404,41.7485,12.1667835552
 10/01  12:00:00,41.7199519126,3.6592537239,0.0029889246295,0.0,9.17985065927,26.9147,52.6992836046,1.12064182625,41.7485,9.83014177835
 10/01  13:00:00,34.2118278843,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.2684886663,0.0389572043711,33.3988,9.83073146193
 10/01  14:00:00,34.2185732134,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.6111656904,0.0571694707771,25.0491,7.50489621962
 10/01  15:00:00,34.1989029023,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9047020642,0.0,33.3988,7.5059020642
 10/01  16:00:00,41.6520535267,3.6592537239,0.0140733072659,0.0,9.17985065927,26.9147,57.6037391822,0.0,50.0982,7.5055391822
 10/01  17:00:00,41.6521395054,3.6592537239,0.00150401343546,0.0,9.17985065927,26.9147,59.9283992982,0.0,50.0982,9.83019929821
 10/01  18:00:00,42.6938870831,3.6592537239,0.000994788930447,0.0,9.17985065927,26.9147,62.3428004758,0.0779559766652,50.0982,12.1666444991
 10/01  19:00:00,38.4616468068,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.6170011835,11.0508017714,33.3988,12.1673994121
 10/01  20:00:00,38.4014881728,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.7831483383,22.5531745916,33.3988,9.83117374665
 10/01  21:00:00,38.3040006434,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.3402776587,39.1244296257,25.0491,12.166748033
 10/01  22:00:00,38.1770680502,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.4602323247,48.9299431194,16.6994,9.8308892053
 10/01  23:00:00,38.9518895755,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.2956357229,53.755789761,8.3497,5.19014596192
 10/01  24:00:00,22.2009879766,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.5837266487,65.8975857259,3.33988,6.34626092288
 10/02  01:00:00,14.7121337645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  02:00:00,14.7313364074,0.0,0.0,0.0,1.52997510988,7.4902,3.93193877341,0.0,3.33988,0.592058773413
 10/02  03:00:00,14.7444761679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  04:00:00,14.8920962287,0.0,0.0,0.0,1.52997510988,7.4902,3.93194469795,0.0,3.33988,0.592064697953
 10/02  05:00:00,22.2944704608,3.6592537239,0.0,0.0,4.58992532963,8.1892,85.4024052971,77.0327052971,8.3497,0.02
 10/02  06:00:00,38.2479072158,3.6592537239,0.00879739709983,0.0,9.17985065927,19.4245,94.7097044957,73.9734098001,16.6994,4.03689469555
 10/02  07:00:00,41.4928888973,3.6592537239,0.0126364584915,0.0,9.17985065927,26.9147,102.058522455,62.4957956483,25.0491,14.5136268064
 10/02  08:00:00,41.532190568,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.6525189823,48.9149108083,33.3988,13.338808174
 10/02  09:00:00,34.1023050028,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.876596439,29.8293557662,25.0491,10.9981406728
 10/02  10:00:00,41.6344283939,3.6592537239,0.00191950553998,0.0,9.17985065927,26.9147,70.3051553105,18.1474894757,41.7485,10.4091658348
 10/02  11:00:00,42.3821011711,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.9258832507,3.17862862413,41.7485,10.9987546266
 10/02  12:00:00,41.7588852772,3.6592537239,0.00652480214661,0.0,9.17985065927,26.9147,51.5853376391,0.00486578589816,41.7485,9.83197185319
 10/02  13:00:00,34.2377229022,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.1013659435,0.0352588289229,33.3988,8.66730711458
 10/02  14:00:00,34.2303778476,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.5980591524,0.0438682716447,25.0491,7.50509088078
 10/02  15:00:00,34.2073161193,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.5219998859,0.617351731882,33.3988,7.50584815402
 10/02  16:00:00,41.6329035704,3.6592537239,0.00698689693321,0.0,9.17985065927,26.9147,57.0272650148,0.0,50.0982,6.92906501484
 10/02  17:00:00,41.634242417,3.6592537239,0.00342853577554,0.0,9.17985065927,26.9147,60.0391325951,0.0,50.0982,9.94093259511
 10/02  18:00:00,42.7046767813,3.6592537239,0.00643874084474,0.0,9.17985065927,26.9147,63.907763832,0.0,50.0982,13.809563832
 10/02  19:00:00,38.5224852768,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.0045917616,0.0918143886183,33.3988,14.5139773729
 10/02  20:00:00,38.493464586,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5636320729,0.0,33.3988,12.1648320729
 10/02  21:00:00,38.3946848424,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.7652605521,10.3769283626,25.0491,13.3392321895
 10/02  22:00:00,38.2655581989,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.7832413187,17.0866894447,16.6994,10.9971518739
 10/02  23:00:00,39.0274382438,3.6592537239,0.0,0.0,9.17985065927,19.4245,35.5229595519,20.826876894,8.3497,6.34638265781
 10/02  24:00:00,22.3177413788,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.0134846802,28.483112307,3.33988,5.19049237312
 10/03  01:00:00,14.8410096223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  02:00:00,14.8743605816,0.0,0.0,0.0,1.52997510988,7.4902,3.93197208178,0.0,3.33988,0.59209208178
 10/03  03:00:00,14.8813704993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  04:00:00,15.5679335277,0.0,0.0,0.0,1.52997510988,7.4902,3.93192622243,0.0,3.33988,0.592046222427
 10/03  05:00:00,22.9870907097,3.6592537239,0.0,0.0,4.58992532963,8.1892,38.8475766828,30.4778766828,8.3497,0.02
 10/03  06:00:00,38.6592022724,3.6592537239,0.0146924465641,0.0,9.17985065927,19.4245,46.7943605495,26.0578027217,16.6994,4.03715782778
 10/03  07:00:00,42.7209912154,3.6592537239,0.023898732426,0.0,9.17985065927,26.9147,57.4105681923,17.846952558,25.0491,14.5145156343
 10/03  08:00:00,41.6672994904,3.6592537239,0.00529263915852,0.0,9.17985065927,26.9147,61.2141809768,14.3814315806,33.3988,13.4339493962
 10/03  09:00:00,34.1834096337,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.9795747119,13.4482092242,25.0491,11.4822654878
 10/03  10:00:00,41.6941743084,3.6592537239,0.0125401604819,0.0,9.17985065927,26.9147,65.0661705638,13.486077738,41.7485,9.83159282585
 10/03  11:00:00,42.4111436838,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.5244033145,2.77647284775,41.7485,10.9994304667
 10/03  12:00:00,41.773082159,3.6592537239,0.0062826674944,0.0,9.17985065927,26.9147,51.5795536476,0.0,41.7485,9.83105364759
 10/03  13:00:00,34.2318449295,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.163902528,0.0982120641897,33.3988,8.66689046378
 10/03  14:00:00,34.2224149794,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.3850600195,6.83053054027,25.0491,7.50542947918
 10/03  15:00:00,34.2054349976,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.0078456518,12.1039556968,33.3988,7.50508995506
 10/03  16:00:00,41.6399846773,3.6592537239,0.0129386388444,0.0,9.17985065927,26.9147,67.5633089972,9.95904396714,50.0982,7.50606503008
 10/03  17:00:00,41.6275018735,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.1297261551,7.20118684828,50.0982,9.83033930681
 10/03  18:00:00,43.7442422479,3.6592537239,0.00516737638728,0.0,9.17985065927,26.9147,65.5483182834,2.1104347562,50.0982,13.3396835272
 10/03  19:00:00,38.3610667026,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.3308670568,3.41742103553,33.3988,14.5146460212
 10/03  20:00:00,38.350228374,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.9777462193,3.41174164202,33.3988,12.1672045773
 10/03  21:00:00,38.3030154089,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.9003969411,9.93074929429,25.0491,13.9205476468
 10/03  22:00:00,38.2954623287,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.2219379151,13.5235702278,16.6994,10.9989676873
 10/03  23:00:00,39.0533717525,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.7964860126,17.1006828263,8.3497,6.34610318635
 10/03  24:00:00,22.3390370216,3.6592537239,0.0,0.0,4.58992532963,8.1892,33.0063121761,24.5804679358,3.33988,5.08596424032
 10/04  01:00:00,14.8550541116,0.0,0.0,0.0,1.52997510988,7.4902,3.46435686909,0.0,3.33988,0.124476869088
 10/04  02:00:00,14.874224423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,14.8827347181,0.0,0.0,0.0,1.52997510988,7.4902,3.93193065947,0.0,3.33988,0.592050659468
 10/04  04:00:00,15.0403701595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  05:00:00,22.4572415576,3.6592537239,0.0,0.0,4.58992532963,8.1892,39.787075282,30.8453186869,8.3497,0.592056595161
 10/04  06:00:00,38.4199064544,3.6592537239,0.015228497126,0.0,9.17985065927,19.4245,46.5486140616,26.3857242485,16.6994,3.46348981312
 10/04  07:00:00,42.7208471777,3.6592537239,0.0238453999786,0.0,9.17985065927,26.9147,58.0194613151,17.8743216719,25.0491,15.0960396433
 10/04  08:00:00,41.6668717602,3.6592537239,0.00533017612266,0.0,9.17985065927,26.9147,61.1667365047,14.428508179,33.3988,13.3394283258
 10/04  09:00:00,34.1918348118,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.1583252218,11.1109613909,25.0491,10.9982638309
 10/04  10:00:00,41.6916301225,3.6592537239,0.00599868764739,0.0,9.17985065927,26.9147,63.3075328946,11.7273252544,41.7485,9.8317076402
 10/04  11:00:00,42.4087884236,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.7192478507,1.97188529166,41.7485,10.9988625591
 10/04  12:00:00,41.767340073,3.6592537239,0.00663925321335,0.0,9.17985065927,26.9147,52.157521253,0.0,41.7485,10.409021253
 10/04  13:00:00,34.2449005155,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.0985252895,0.0339446329122,33.3988,8.66578065663
 10/04  14:00:00,34.2469922917,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.6301872366,0.0756136230962,25.0491,7.5054736135
 10/04  15:00:00,34.2258509638,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.8155529886,2.48707803016,33.3988,6.92967495841
 10/04  16:00:00,41.6470930233,3.6592537239,0.0122900485072,0.0,9.17985065927,26.9147,60.6258136058,3.02179229267,50.0982,7.50582131315
 10/04  17:00:00,41.6580653131,3.6592537239,0.00911237382256,0.0,9.17985065927,26.9147,60.5072318915,0.0,50.0982,10.4090318915
 10/04  18:00:00,43.826930247,3.6592537239,0.0457410676798,0.0,9.17985065927,26.9147,63.4390899207,0.0,50.0982,13.3408899207
 10/04  19:00:00,38.5405713351,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.0295078408,0.116479559392,33.3988,14.5142282814
 10/04  20:00:00,38.4984418306,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.6735146965,1.10722928531,33.3988,12.1674854111
 10/04  21:00:00,38.3997573315,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.9293907313,11.9616794386,25.0491,13.9186112927
 10/04  22:00:00,38.2657919265,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.7200244782,20.0235257387,16.6994,10.9970987394
 10/04  23:00:00,39.0154588225,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.0547408846,25.3581278783,8.3497,6.34691300636
 10/04  24:00:00,22.3003982404,3.6592537239,0.0,0.0,4.58992532963,8.1892,41.0139639871,33.0581571915,3.33988,4.6159267956
 10/05  01:00:00,14.8171369305,0.0,0.0,0.0,1.52997510988,7.4902,3.93197623171,0.0,3.33988,0.592096231709
 10/05  02:00:00,14.8364893919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,14.8450912323,0.0,0.0,0.0,1.52997510988,7.4902,3.9319304138,0.0,3.33988,0.592050413801
 10/05  04:00:00,14.9973894959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  05:00:00,22.4146373359,3.6592537239,0.0,0.0,4.58992532963,8.1892,48.2640612371,39.3223048873,8.3497,0.592056349874
 10/05  06:00:00,38.3768584015,3.6592537239,0.013344702957,0.0,9.17985065927,19.4245,55.0141594068,34.8515701651,16.6994,3.46318924174
 10/05  07:00:00,42.685944563,3.6592537239,0.0174700275561,0.0,9.17985065927,26.9147,63.8617888087,23.7187379832,25.0491,15.0939508255
 10/05  08:00:00,41.6347314655,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.9270978463,21.1882252675,33.3988,13.3400725789
 10/05  09:00:00,34.1662812879,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.6279751955,16.5806255639,25.0491,10.9982496316
 10/05  10:00:00,41.6754933331,3.6592537239,0.0131866138553,0.0,9.17985065927,26.9147,67.4811807744,15.9006872264,41.7485,9.83199354796
 10/05  11:00:00,42.3763522231,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.9277074925,9.18108415303,41.7485,10.9981233395
 10/05  12:00:00,41.7291716553,3.6592537239,0.00256293267251,0.0,9.17985065927,26.9147,52.5242252125,0.367327253716,41.7485,10.4083979588
 10/05  13:00:00,34.2204009137,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.0777426646,0.0112913863225,33.3988,8.66765127829
 10/05  14:00:00,34.2236056932,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.8514903254,1.29625021009,25.0491,7.5061401153
