Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  15:00:00,34.2150202492,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.2947058062,3.38960212695,33.3988,7.50630367926
 10/05  16:00:00,41.6531538817,3.6592537239,0.00908380745809,0.0,9.17985065927,26.9147,57.6035087578,0.0,50.0982,7.50530875779
 10/05  17:00:00,41.6556472681,3.6592537239,0.00666758746861,0.0,9.17985065927,26.9147,59.92889913,0.0,50.0982,9.83069912996
 10/05  18:00:00,43.766821206,3.6592537239,0.00323689660398,0.0,9.17985065927,26.9147,63.4393493771,0.0,50.0982,13.3411493771
 10/05  19:00:00,38.5284558327,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.9622086614,0.0480768309995,33.3988,14.5153318304
 10/05  20:00:00,38.495935312,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.5192236255,1.37481357422,33.3988,12.7456100513
 10/05  21:00:00,38.4058726953,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.7989891626,9.40995584192,25.0491,13.3399333207
 10/05  22:00:00,38.2908110666,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.7909452975,13.0934910396,16.6994,10.998054258
 10/05  23:00:00,39.0493371393,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.4004137827,16.7036762954,8.3497,6.34703748734
 10/05  24:00:00,22.3358894548,3.6592537239,0.0,0.0,4.58992532963,8.1892,32.7494563911,24.2180905957,3.33988,5.19148579536
 10/06  01:00:00,14.8435399614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  02:00:00,14.8660730951,0.0,0.0,0.0,1.52997510988,7.4902,3.93196938234,0.0,3.33988,0.592089382344
 10/06  03:00:00,14.8796383222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  04:00:00,15.5698929591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  05:00:00,22.9711440621,3.6592537239,0.0,0.0,4.58992532963,8.1892,42.186025799,33.2442305408,8.3497,0.592095258259
 10/06  06:00:00,38.6370928026,3.6592537239,0.0140137514388,0.0,9.17985065927,19.4245,51.1472601349,30.4109422582,16.6994,4.03691787674
 10/06  07:00:00,42.7001902655,3.6592537239,0.0220489268424,0.0,9.17985065927,26.9147,61.4675245381,21.9033919741,25.0491,14.5150325639
 10/06  08:00:00,41.6396597655,3.6592537239,0.00471994343892,0.0,9.17985065927,26.9147,67.7189564578,20.981115896,33.3988,13.3390405618
 10/06  09:00:00,34.1621051803,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.6459869785,19.0203111729,25.0491,11.5765758057
 10/06  10:00:00,41.6793250113,3.6592537239,0.00730610070982,0.0,9.17985065927,26.9147,65.7347438361,14.153971137,41.7485,9.83227269908
 10/06  11:00:00,42.4107090461,3.6592537239,0.000808555749696,0.0,9.17985065927,26.9147,53.744611293,0.997385913057,41.7485,10.99872538
 10/06  12:00:00,41.9266706167,3.6592537239,0.138738448374,0.0,9.17985065927,26.9147,51.5873516468,0.0062165722655,41.7485,9.83263507457
 10/06  13:00:00,34.2731799842,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.0763447663,0.00947134794787,33.3988,8.66807341835
 10/06  14:00:00,34.2803091172,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.6221048225,0.0670467884224,25.0491,7.50595803409
 10/06  15:00:00,34.2931451941,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.9143206818,0.00997932891929,33.3988,7.50554135291
 10/06  16:00:00,42.1202721123,3.6592537239,0.41213678286,0.0,9.17985065927,26.9147,57.6044814314,0.0,50.0982,7.50628143145
 10/06  17:00:00,42.3095292608,3.6592537239,0.614869663862,0.0,9.17985065927,26.9147,59.9296804035,0.0,50.0982,9.83148040346
 10/06  18:00:00,44.5381927201,3.6592537239,0.739508221701,0.0,9.17985065927,26.9147,64.0179518778,0.0,50.0982,13.9197518778
 10/06  19:00:00,38.386003993,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.9749442566,0.0604941613777,33.3988,14.5156500952
 10/06  20:00:00,38.3487015147,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.9442296221,0.378181380127,33.3988,12.167248242
 10/06  21:00:00,38.3013966247,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.45115686,7.82862418015,25.0491,13.5734326799
 10/06  22:00:00,38.3013451693,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.1998277753,9.15753984426,16.6994,11.342887931
 10/06  23:00:00,39.0647831015,3.6592537239,0.0,0.0,9.17985065927,19.4245,26.0511186213,11.3544845922,8.3497,6.34693402909
 10/06  24:00:00,22.351355131,3.6592537239,0.0,0.0,4.58992532963,8.1892,26.9662416951,19.0102121756,3.33988,4.61614951941
 10/07  01:00:00,14.8675496117,0.0,0.0,0.0,1.52997510988,7.4902,3.93197308036,0.0,3.33988,0.592093080363
 10/07  02:00:00,14.8878936723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  03:00:00,14.8802518173,0.0,0.0,0.0,1.52997510988,7.4902,3.93195685708,0.0,3.33988,0.592076857079
 10/07  04:00:00,15.0174837591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  05:00:00,22.4202083297,3.6592537239,0.0,0.0,4.58992532963,8.1892,48.0376987271,39.0959159605,8.3497,0.592082766561
 10/07  06:00:00,38.3661733309,3.6592537239,0.0120442790272,0.0,9.17985065927,19.4245,58.1114943301,37.9486896734,16.6994,3.46340465675
 10/07  07:00:00,42.6624455125,3.6592537239,0.0134851047875,0.0,9.17985065927,26.9147,54.3792780963,25.2929100502,25.0491,4.03726804616
 10/07  08:00:00,41.6108830696,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.2563828283,22.8204861609,33.3988,4.0370966674
 10/07  09:00:00,34.1397513255,3.6592537239,0.00197805059733,0.0,9.17985065927,19.4245,60.3163198092,23.0994591331,25.0491,12.1677606761
 10/07  10:00:00,41.6577724347,3.6592537239,0.00210858348982,0.0,9.17985065927,26.9147,70.5452484218,17.7972997475,41.7485,10.9994486743
 10/07  11:00:00,42.4071737134,3.6592537239,0.0,0.0,9.17985065927,26.9147,57.3813164057,2.8863199848,41.7485,12.7464964209
 10/07  12:00:00,41.8762482369,3.6592537239,0.0862314502154,0.0,9.17985065927,26.9147,53.9172351592,0.0,41.7485,12.1687351592
 10/07  13:00:00,34.2826777726,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.4202712013,0.0226624011549,33.3988,10.9988088002
 10/07  14:00:00,34.2739259115,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.9425952956,0.0617958164864,25.0491,9.8316994791
 10/07  15:00:00,34.2382229574,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.8175629099,0.00903646390208,33.3988,10.409726446
 10/07  16:00:00,41.6651363961,3.6592537239,0.0149698726938,0.0,9.17985065927,26.9147,58.7662530627,0.0,50.0982,8.66805306274
 10/07  17:00:00,41.649101798,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.2359212564,0.306627384909,50.0982,9.83109387146
 10/07  18:00:00,43.7669292212,3.6592537239,0.00352857810661,0.0,9.17985065927,26.9147,63.4389313544,0.0,50.0982,13.3407313544
 10/07  19:00:00,38.5216236699,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.3642895895,0.0471070282072,33.3988,13.9183825613
 10/07  20:00:00,38.456900235,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.6920443102,12.124569407,33.3988,12.1686749032
 10/07  21:00:00,38.3563089303,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.9492601677,18.5597322928,25.0491,13.340427875
 10/07  22:00:00,38.2389038814,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.3543424052,23.8230730177,16.6994,9.83186938744
 10/07  23:00:00,38.9956271684,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.0229767553,30.1676443139,8.3497,7.50563244142
 10/07  24:00:00,22.2638785012,3.6592537239,0.0,0.0,4.58992532963,8.1892,55.1771537603,46.6474805827,3.33988,5.18979317757
 10/08  01:00:00,14.7744886028,0.0,0.0,0.0,1.52997510988,7.4902,3.93193282843,0.0,3.33988,0.592052828433
 10/08  02:00:00,14.81169469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  03:00:00,14.8365210099,0.0,0.0,0.0,1.52997510988,7.4902,3.93193876244,0.0,3.33988,0.592058762441
 10/08  04:00:00,14.9943306438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  05:00:00,22.426930536,3.6592537239,0.0,0.0,4.58992532963,8.1892,46.0448663606,37.6751663606,8.3497,0.02
 10/08  06:00:00,38.3976172935,3.6592537239,0.0142446897048,0.0,9.17985065927,19.4245,52.3154400551,31.5785468539,16.6994,4.0374932012
 10/08  07:00:00,42.6897789126,3.6592537239,0.0150294368921,0.0,9.17985065927,26.9147,48.9901512816,19.9042263312,25.0491,4.03682495041
 10/08  08:00:00,41.6289242709,3.6592537239,0.0,0.0,9.17985065927,26.9147,56.3977629411,18.9618060299,33.3988,4.03715691117
 10/08  09:00:00,34.1503060728,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.2245710919,23.7124325636,25.0491,3.46303852833
 10/08  10:00:00,41.6725455644,3.6592537239,0.0191403636425,0.0,9.17985065927,26.9147,72.3977734473,17.9002534642,41.7485,12.7490199831
 10/08  11:00:00,42.3885756304,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.0716174683,11.1542583849,41.7485,12.1688590834
 10/08  12:00:00,41.7339891477,3.6592537239,0.0,0.0,9.17985065927,26.9147,56.2819688979,4.70187662716,41.7485,9.83159227077
 10/08  13:00:00,34.2148364843,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.3555691441,3.12528636718,33.3988,9.83148277696
 10/08  14:00:00,34.2171898205,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.3554167112,5.80002015847,25.0491,7.50629655268
 10/08  15:00:00,34.2031106003,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.6559396028,8.17474199226,33.3988,8.08239761052
 10/08  16:00:00,41.6398782356,3.6592537239,0.0155881006423,0.0,9.17985065927,26.9147,63.2583162968,5.65441479307,50.0982,7.50570150375
 10/08  17:00:00,41.6358350212,3.6592537239,0.00423428770041,0.0,9.17985065927,26.9147,63.1674486295,3.23776388372,50.0982,9.83148474581
 10/08  18:00:00,43.7482083725,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.8927220657,1.62570352142,50.0982,12.1688185443
 10/08  19:00:00,38.5215696082,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.2195619564,2.65306138457,33.3988,12.1677005719
 10/08  20:00:00,38.4948322536,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.0781087948,4.27008043157,33.3988,10.4092283632
 10/08  21:00:00,38.4104789293,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.6790456754,13.4639014786,25.0491,12.1660441969
 10/08  22:00:00,38.2967844384,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.6455471327,17.1141064331,16.6994,9.83204069955
 10/08  23:00:00,39.0558503509,3.6592537239,0.0,0.0,9.17985065927,19.4245,30.9987233932,17.4579671628,8.3497,5.19105623039
 10/08  24:00:00,22.3455975138,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.4717288776,24.785139387,3.33988,6.34670949054
 10/09  01:00:00,14.8601650698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  02:00:00,14.8781098458,0.0,0.0,0.0,1.52997510988,7.4902,3.93193030476,0.0,3.33988,0.592050304756
 10/09  03:00:00,14.8856913505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  04:00:00,15.0325203807,0.0,0.0,0.0,1.52997510988,7.4902,3.93193624278,0.0,3.33988,0.592056242785
 10/09  05:00:00,22.4388413148,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.6186286141,36.2489286141,8.3497,0.02
 10/09  06:00:00,38.3979560678,3.6592537239,0.0142015874784,0.0,9.17985065927,19.4245,52.5250196357,31.7881512872,16.6994,4.03746834847
 10/09  07:00:00,42.6796189307,3.6592537239,0.0144458298468,0.0,9.17985065927,26.9147,51.8319825221,22.7463184949,25.0491,4.03656402728
 10/09  08:00:00,41.610187952,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.8883320869,23.026622934,33.3988,3.4629091529
 10/09  09:00:00,34.1315082643,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.3812629472,27.2944903004,25.0491,4.03767264673
 10/09  10:00:00,41.6499460949,3.6592537239,0.0158072908322,0.0,9.17985065927,26.9147,75.8712893921,21.5040426649,41.7485,12.6187467272
 10/09  11:00:00,42.3563044808,3.6592537239,0.0,0.0,9.17985065927,26.9147,71.4479770362,17.4042246874,41.7485,12.2952523488
 10/09  12:00:00,41.6961246407,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.916508236,10.3358303252,41.7485,9.83217791083
 10/09  13:00:00,34.1851213457,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.557109718,7.32638735078,33.3988,9.83192236722
 10/09  14:00:00,34.2006838628,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.9162019201,7.36187972912,25.0491,7.50522219095
 10/09  15:00:00,34.1969071713,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.2887675347,5.38445599973,33.3988,7.50551153496
 10/09  16:00:00,41.6291404113,3.6592537239,0.0113961967745,0.0,9.17985065927,26.9147,60.9658750639,3.3618018572,50.0982,7.5058732067
 10/09  17:00:00,41.6254101663,3.6592537239,0.00406872960485,0.0,9.17985065927,26.9147,62.6467308849,2.1385053044,50.0982,10.4100255805
 10/09  18:00:00,43.7276600668,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.7016747685,3.43486243098,50.0982,12.1686123375
 10/09  19:00:00,38.4786678036,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.6468994852,9.08057801527,33.3988,12.16752147
 10/09  20:00:00,38.4424466338,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.2814500758,12.5756092371,33.3988,10.3070408388
 10/09  21:00:00,38.3599106464,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.2382793684,21.9192490947,25.0491,12.2699302737
 10/09  22:00:00,38.2489106323,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.1656442494,25.634072259,16.6994,9.83217199041
 10/09  23:00:00,38.9961522812,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.1777140496,28.6368422489,8.3497,5.19117180071
 10/09  24:00:00,22.2806961784,3.6592537239,0.0,0.0,4.58992532963,8.1892,47.3584179082,37.6716100436,3.33988,6.3469278646
 10/10  01:00:00,14.7961927903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  02:00:00,14.8165514131,0.0,0.0,0.0,1.52997510988,7.4902,3.93194899819,0.0,3.33988,0.592068998185
 10/10  03:00:00,14.832209649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.4936336481,0.0,0.0,0.0,1.52997510988,7.4902,3.93195490646,0.0,3.33988,0.59207490646
 10/10  05:00:00,22.9003817253,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.9051807377,46.5354807377,8.3497,0.02
 10/10  06:00:00,38.5798426507,3.6592537239,0.0118211559684,0.0,9.17985065927,19.4245,61.7796546343,41.0434237448,16.6994,4.03683088951
 10/10  07:00:00,42.6507843001,3.6592537239,0.0150008336857,0.0,9.17985065927,26.9147,70.4260401558,30.8603007937,25.0491,14.5166393621
 10/10  08:00:00,41.5945562416,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.3333358611,30.0125205329,33.3988,13.9220153282
 10/10  09:00:00,34.1162284049,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.5463031319,28.4970211119,25.0491,11.00018202
 10/10  10:00:00,41.6229463953,3.6592537239,0.00930440368464,0.0,9.17985065927,26.9147,78.1823760217,26.6012097248,41.7485,9.8326662969
 10/10  11:00:00,42.3508912866,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.1147707114,14.7890422437,41.7485,11.5772284677
 10/10  12:00:00,41.6936388121,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.6539745972,3.07425128814,41.7485,9.83122330909
 10/10  13:00:00,34.1753998657,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.0978043463,2.03067911404,33.3988,8.66832523224
 10/10  14:00:00,34.1762830943,3.6592537239,0.0,0.0,9.17985065927,19.4245,38.3705301128,5.81610538332,25.0491,7.50532472947
 10/10  15:00:00,34.1587798128,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.9875629,9.08238668593,33.3988,7.50637621404
 10/10  16:00:00,41.5979896815,3.6592537239,0.00630963080138,0.0,9.17985065927,26.9147,61.7999182715,4.19582965995,50.0982,7.50588861157
 10/10  17:00:00,41.6038008504,3.6592537239,0.00129217175548,0.0,9.17985065927,26.9147,61.0771100834,1.14630297191,50.0982,9.83260711152
 10/10  18:00:00,44.7661257339,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.2448987371,2.22551632349,50.0982,13.9211824136
 10/10  19:00:00,38.3063195696,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.3501512214,9.43521877889,33.3988,14.5161324425
 10/10  20:00:00,38.2798985448,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.7857005803,14.638255736,33.3988,12.7486448443
 10/10  21:00:00,38.2241897788,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.3474123411,25.9578041833,25.0491,13.3405081578
 10/10  22:00:00,38.2072852283,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.6703464315,33.3948100075,16.6994,11.576136424
 10/10  23:00:00,38.96775279,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.1681499856,41.0471517503,8.3497,5.77129823526
 10/10  24:00:00,22.2282142919,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.3087928892,55.7781290624,3.33988,5.19078382674
 10/11  01:00:00,14.7287890619,0.0,0.0,0.0,1.52997510988,7.4902,3.93197021186,0.0,3.33988,0.592090211861
 10/11  02:00:00,14.7511397316,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  03:00:00,14.7625262344,0.0,0.0,0.0,1.52997510988,7.4902,3.93197610288,0.0,3.33988,0.592096102877
 10/11  04:00:00,14.9187834135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  05:00:00,22.343033583,3.6592537239,0.0,0.0,4.58992532963,8.1892,67.7154124263,58.7736621639,8.3497,0.592050262356
 10/11  06:00:00,38.3087764425,3.6592537239,0.0101888784719,0.0,9.17985065927,19.4245,72.7280321608,52.5653271217,16.6994,3.46330503918
 10/11  07:00:00,42.6125691919,3.6592537239,0.013173652405,0.0,9.17985065927,26.9147,81.4754960265,41.3308317133,25.0491,15.0955643132
 10/11  08:00:00,41.5664600698,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.829276284,36.0914935696,33.3988,13.3389827144
 10/11  09:00:00,34.1014006587,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.8056776601,29.1783405939,25.0491,11.5782370663
 10/11  10:00:00,41.6113801194,3.6592537239,0.00172380540732,0.0,9.17985065927,26.9147,76.1159916842,24.5344668287,41.7485,9.83302485553
 10/11  11:00:00,42.3339688735,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.1068392513,15.3599698694,41.7485,10.9983693819
 10/11  12:00:00,41.6730749132,3.6592537239,0.0,0.0,9.17985065927,26.9147,57.4479304574,5.29028714147,41.7485,10.4091433159
 10/11  13:00:00,34.0985482733,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.2987137591,25.2309515329,33.3988,8.66896222616
 10/11  14:00:00,34.1224354532,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.167524643,21.6126739378,25.0491,7.50575070517
 10/11  15:00:00,34.1580526596,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.3784103857,10.4733151102,33.3988,7.50629527546
 10/11  16:00:00,41.594136593,3.6592537239,0.0101173902687,0.0,9.17985065927,26.9147,64.1865615193,6.58303331923,50.0982,7.50532820004
 10/11  17:00:00,41.572996559,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.5656201846,9.6354889528,50.0982,9.83193123178
 10/11  18:00:00,44.7407096867,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.8683214104,8.84875060827,50.0982,13.9213708022
 10/11  19:00:00,38.4130521101,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.4924995375,21.5763153386,33.3988,14.5173841989
 10/11  20:00:00,38.3666809797,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.9773797055,33.831599254,33.3988,12.7469804515
 10/11  21:00:00,38.2762817211,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.9417070834,46.5507036787,25.0491,13.3419034046
 10/11  22:00:00,38.1533159857,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.2823270669,54.584032152,16.6994,10.998894915
 10/11  23:00:00,38.9350059107,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.2248725316,62.5278173758,8.3497,6.34735515582
 10/11  24:00:00,22.1806990652,3.6592537239,0.0,0.0,4.58992532963,8.1892,80.6875882802,72.1572279891,3.33988,5.19048029114
 10/12  01:00:00,14.6829345147,0.0,0.0,0.0,1.52997510988,7.4902,3.93195441907,0.0,3.33988,0.592074419068
 10/12  02:00:00,14.7047751745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  03:00:00,14.717393603,0.0,0.0,0.0,1.52997510988,7.4902,3.93196033888,0.0,3.33988,0.592080338876
 10/12  04:00:00,14.8618983574,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  05:00:00,22.2717395162,3.6592537239,0.0,0.0,4.58992532963,8.1892,94.8286269587,85.8868407314,8.3497,0.592086227356
 10/12  06:00:00,38.2285194389,3.6592537239,0.00860590532207,0.0,9.17985065927,19.4245,102.969005937,82.8063732773,16.6994,3.46323265993
 10/12  07:00:00,42.5252322305,3.6592537239,0.0105624307398,0.0,9.17985065927,26.9147,114.328459442,74.1836396175,25.0491,15.0957198246
 10/12  08:00:00,41.4927958582,3.6592537239,0.00084989489578,0.0,9.17985065927,26.9147,108.882503177,62.1423819245,33.3988,13.3413212529
 10/12  09:00:00,34.0707700531,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.4178328672,39.7904347578,25.0491,11.5782981094
 10/12  10:00:00,41.6053019538,3.6592537239,0.00237133006981,0.0,9.17985065927,26.9147,77.7690965721,26.1871220641,41.7485,9.83347450803
 10/12  11:00:00,42.3555070224,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.9126919935,10.1661564983,41.7485,10.9980354951
 10/12  12:00:00,41.7149066637,3.6592537239,0.00449980752285,0.0,9.17985065927,26.9147,52.1578022388,0.0,41.7485,10.4093022388
 10/12  13:00:00,34.196429032,3.6592537239,0.00181611526676,0.0,9.17985065927,19.4245,42.1203146569,0.0536827274316,33.3988,8.66783192948
 10/12  14:00:00,34.2056346455,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.6967178516,0.141279719397,25.0491,7.50633813221
 10/12  15:00:00,34.1953688156,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.4008250992,0.495595816631,33.3988,7.50642928258
 10/12  16:00:00,41.6257609229,3.6592537239,0.00804287852576,0.0,9.17985065927,26.9147,57.6044533691,0.0,50.0982,7.50625336912
 10/12  17:00:00,41.6177805456,3.6592537239,0.00253581309814,0.0,9.17985065927,26.9147,60.2865306942,0.355665792837,50.0982,9.83266490139
 10/12  18:00:00,44.761475812,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.1357166711,4.11584351922,50.0982,13.9216731519
 10/12  19:00:00,38.4512238456,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.3322522155,10.8366180059,33.3988,15.0968342095
 10/12  20:00:00,38.4216640707,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.6422397563,14.0748149759,33.3988,12.1686247804
 10/12  21:00:00,38.3140086171,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.7660600459,33.0826444127,25.0491,13.6343156332
 10/12  22:00:00,38.1723197269,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.5494128667,48.5673018361,16.6994,11.2827110305
 10/12  23:00:00,38.9448756692,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.8588963283,58.1616572011,8.3497,6.34753912718
 10/12  24:00:00,22.1875275753,3.6592537239,0.0,0.0,4.58992532963,8.1892,78.9625289095,70.4317238612,3.33988,5.19092504832
 10/13  01:00:00,14.7026466961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.726845713,0.0,0.0,0.0,1.52997510988,7.4902,3.93194518891,0.0,3.33988,0.592065188906
 10/13  03:00:00,14.7282860176,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.3806808171,0.0,0.0,0.0,1.52997510988,7.4902,3.93195110324,0.0,3.33988,0.592071103237
 10/13  05:00:00,22.7976567796,3.6592537239,0.0,0.0,4.58992532963,8.1892,88.8468569479,80.4771569479,8.3497,0.02
 10/13  06:00:00,38.4734158817,3.6592537239,0.00886708304901,0.0,9.17985065927,19.4245,94.9262640795,74.1895319054,16.6994,4.03733217412
 10/13  07:00:00,42.5446696353,3.6592537239,0.0136000232917,0.0,9.17985065927,26.9147,105.23839559,65.6726570138,25.0491,14.5166385759
 10/13  08:00:00,41.5051230109,3.6592537239,0.00151451368082,0.0,9.17985065927,26.9147,106.847068621,59.5250978388,33.3988,13.9231707817
 10/13  09:00:00,34.0536076348,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.9936137055,48.9450979618,25.0491,10.9994157437
 10/13  10:00:00,41.5773582181,3.6592537239,0.00183634193284,0.0,9.17985065927,26.9147,92.4096080217,40.2503586259,41.7485,10.4107493959
 10/13  11:00:00,42.3453929212,3.6592537239,0.0,0.0,9.17985065927,26.9147,71.3018288821,18.5525075292,41.7485,11.0008213529
 10/13  12:00:00,41.7142221905,3.6592537239,0.00401250153975,0.0,9.17985065927,26.9147,52.2408761668,0.659930258112,41.7485,9.83244590873
 10/13  13:00:00,34.2004636423,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.6956111114,0.0526818501197,33.3988,9.24412926127
 10/13  14:00:00,34.2086623678,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.7014977558,0.145978464149,25.0491,7.50641929164
 10/13  15:00:00,34.1998125452,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.5210385926,0.616226769286,33.3988,7.50601182328
 10/13  16:00:00,41.6329468653,3.6592537239,0.00824159638279,0.0,9.17985065927,26.9147,57.6045524137,0.0,50.0982,7.50635241372
 10/13  17:00:00,41.6352474359,3.6592537239,0.00234871561165,0.0,9.17985065927,26.9147,59.9303691034,0.0,50.0982,9.83216910338
 10/13  18:00:00,44.770304827,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.4795738856,3.45973399789,50.0982,13.9216398877
 10/13  19:00:00,38.2844772504,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.7554602537,18.8399679713,33.3988,14.5166922824
 10/13  20:00:00,38.2472092147,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.684179534,29.5366160529,33.3988,12.7487634811
 10/13  21:00:00,38.1797644653,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.2792552738,44.889370729,25.0491,13.3407845448
 10/13  22:00:00,38.1552520371,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.8154946611,54.5380442526,16.6994,11.5780504085
 10/13  23:00:00,38.9374665793,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.2225394473,62.5253301285,8.3497,6.34750931884
 10/13  24:00:00,22.1825070692,3.6592537239,0.0,0.0,4.58992532963,8.1892,80.6957223106,72.1642303647,3.33988,5.19161194591
 10/14  01:00:00,14.6856073234,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  02:00:00,14.7006274467,0.0,0.0,0.0,1.52997510988,7.4902,3.93194069293,0.0,3.33988,0.592060692926
 10/14  03:00:00,14.7084776721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  04:00:00,14.8581519377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  05:00:00,22.2716370646,3.6592537239,0.0,0.0,4.58992532963,8.1892,94.7771576637,85.8353738131,8.3497,0.592083850588
 10/14  06:00:00,38.2301909779,3.6592537239,0.00860955013198,0.0,9.17985065927,19.4245,103.141869384,82.405238405,16.6994,4.03723097863
 10/14  07:00:00,43.579589927,3.6592537239,0.00830087882212,0.0,9.17985065927,26.9147,103.861653635,74.7755392571,25.0491,4.03701437789
 10/14  08:00:00,41.4913735166,3.6592537239,0.00150673871662,0.0,9.17985065927,26.9147,95.7839572235,58.9210854004,33.3988,3.46407182303
 10/14  09:00:00,34.0814939366,3.6592537239,0.000587589267795,0.0,9.17985065927,19.4245,73.19226,35.3941900213,25.0491,12.7489699787
 10/14  10:00:00,41.6247618852,3.6592537239,0.00254726777669,0.0,9.17985065927,26.9147,74.5227052588,21.7738250816,41.7485,11.0003801772
 10/14  11:00:00,42.3763031431,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.3578792261,6.86032138918,41.7485,12.7490578369
 10/14  12:00:00,41.7281266481,3.6592537239,0.00132851306922,0.0,9.17985065927,26.9147,54.1186306168,0.199373354447,41.7485,12.1707572624
 10/14  13:00:00,34.2140476244,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.0015704825,0.0244224817296,33.3988,11.5783480008
 10/14  14:00:00,34.2421979154,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.8807011406,0.0,25.0491,9.83160114063
 10/14  15:00:00,34.2596979429,3.6592537239,0.0124736839755,0.0,9.17985065927,19.4245,43.2309779031,0.0,33.3988,9.83217790312
 10/14  16:00:00,41.6707038495,3.6592537239,0.00546977259671,0.0,9.17985065927,26.9147,59.0230365068,0.0,50.0982,8.92483650685
 10/14  17:00:00,41.6448531982,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.62125282,0.370299455548,50.0982,10.1527533645
 10/14  18:00:00,44.7949513229,3.6592537239,0.00152171549314,0.0,9.17985065927,26.9147,64.0483723468,0.60783581681,50.0982,13.34233653
 10/14  19:00:00,38.4795454801,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.1168791862,2.79477909568,33.3988,13.9233000905
 10/14  20:00:00,38.4080632591,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.9421704394,22.3737502241,33.3988,12.1696202153
 10/14  21:00:00,38.2978363933,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.1875021242,37.2144305629,25.0491,13.9239715613
 10/14  22:00:00,38.1765688637,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.5346403918,43.0030989074,16.6994,9.83214148449
 10/14  23:00:00,38.9578902472,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.6035811777,47.7479433702,8.3497,7.50593780752
 10/14  24:00:00,22.2203133737,3.6592537239,0.0,0.0,4.58992532963,8.1892,67.4697789323,58.9391341234,3.33988,5.1907648089
 10/15  01:00:00,14.7193631429,0.0,0.0,0.0,1.52997510988,7.4902,3.93197607854,0.0,3.33988,0.592096078541
 10/15  02:00:00,14.7364972707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  03:00:00,14.741950057,0.0,0.0,0.0,1.52997510988,7.4902,3.93193891354,0.0,3.33988,0.59205891354
 10/15  04:00:00,14.8877690261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  05:00:00,22.2936462943,3.6592537239,0.0,0.0,4.58992532963,8.1892,86.9740172714,78.0322524351,8.3497,0.592064836276
 10/15  06:00:00,38.2450154328,3.6592537239,0.00888608977802,0.0,9.17985065927,19.4245,95.3027716697,75.1398666703,16.6994,3.46350499938
 10/15  07:00:00,43.5953850029,3.6592537239,0.00887982513114,0.0,9.17985065927,26.9147,92.4181134588,63.3314016812,25.0491,4.03761177753
 10/15  08:00:00,41.5064751449,3.6592537239,0.00143397590117,0.0,9.17985065927,26.9147,91.2117814641,53.7748878771,33.3988,4.03809358703
 10/15  09:00:00,34.0832550856,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.893648022,36.806423126,25.0491,4.03812489591
 10/15  10:00:00,41.6463332183,3.6592537239,0.0036354374178,0.0,9.17985065927,26.9147,68.765339347,14.8466786138,41.7485,12.1701607332
 10/15  11:00:00,42.4060780352,3.6592537239,0.00125123829523,0.0,9.17985065927,26.9147,56.4068537179,1.91041542845,41.7485,12.7479382895
 10/15  12:00:00,41.7782540813,3.6592537239,0.00729551015356,0.0,9.17985065927,26.9147,51.5811926222,0.0,41.7485,9.8326926222
 10/15  13:00:00,34.2604286454,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.8315511508,0.0229962737513,33.3988,10.409754877
 10/15  14:00:00,34.2771723053,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.608097098,0.0529024255548,25.0491,7.50609467245
 10/15  15:00:00,34.2772772592,3.6592537239,0.0048406784864,0.0,9.17985065927,19.4245,40.9055123518,0.0,33.3988,7.50671235179
 10/15  16:00:00,41.8750904393,3.6592537239,0.187851551684,0.0,9.17985065927,26.9147,57.6046516059,0.0,50.0982,7.50645160595
 10/15  17:00:00,41.9138754881,3.6592537239,0.232836319087,0.0,9.17985065927,26.9147,59.9322860962,0.0,50.0982,9.83408609618
 10/15  18:00:00,44.9457212812,3.6592537239,0.10940161905,0.0,9.17985065927,26.9147,62.8541167122,0.00683730383476,50.0982,12.7490794084
 10/15  19:00:00,38.511434647,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.9234954236,1.77598037636,33.3988,12.7487150473
 10/15  20:00:00,38.4347279107,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.0305037124,14.7995405012,33.3988,9.83216321123
 10/15  21:00:00,38.3495123126,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.2529263145,24.0339444842,25.0491,12.1698818303
 10/15  22:00:00,38.22715463,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.8822061928,32.7728742836,16.6994,10.4099319091
 10/15  23:00:00,38.984079545,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.0138483353,35.4728579639,8.3497,5.19129037146
 10/15  24:00:00,22.2499525001,3.6592537239,0.0,0.0,4.58992532963,8.1892,59.2966126115,49.6090211536,3.33988,6.34771145795
 10/16  01:00:00,14.7474351112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  02:00:00,14.7617677864,0.0,0.0,0.0,1.52997510988,7.4902,3.93193851093,0.0,3.33988,0.592058510934
 10/16  03:00:00,14.7677486269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  04:00:00,14.910324761,0.0,0.0,0.0,1.52997510988,7.4902,3.93194443589,0.0,3.33988,0.592064435891
 10/16  05:00:00,22.3171404772,3.6592537239,0.0,0.0,4.58992532963,8.1892,78.1899716033,69.8202716033,8.3497,0.02
 10/16  06:00:00,38.2664786293,3.6592537239,0.00894972837713,0.0,9.17985065927,19.4245,88.6563954236,67.9196116826,16.6994,4.03738374107
 10/16  07:00:00,43.6248147856,3.6592537239,0.0118359048411,0.0,9.17985065927,26.9147,98.4257481878,58.2780515034,25.0491,15.0985966845
 10/16  08:00:00,41.5462438725,3.6592537239,0.000996881678226,0.0,9.17985065927,26.9147,91.4065166738,44.6637889351,33.3988,13.3439277387
 10/16  09:00:00,34.1220869777,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.5033291357,24.8754612702,25.0491,11.5787678655
 10/16  10:00:00,41.6793002874,3.6592537239,0.00289790682303,0.0,9.17985065927,26.9147,59.0986501152,7.51614116823,41.7485,9.83400894695
 10/16  11:00:00,42.4759360528,3.6592537239,0.024030922092,0.0,9.17985065927,26.9147,52.7528803121,0.00581339238888,41.7485,10.9985669197
 10/16  12:00:00,42.8188215059,3.6592537239,0.994470408556,0.0,9.17985065927,26.9147,52.1580937437,0.0,41.7485,10.4095937437
 10/16  13:00:00,35.4017684164,3.6592537239,1.094828649,0.0,9.17985065927,19.4245,42.0680493813,0.0,33.3988,8.66924938134
 10/16  14:00:00,35.755804442,3.6592537239,1.42691348171,0.0,9.17985065927,19.4245,32.5558325332,0.0,25.0491,7.50673253318
 10/16  15:00:00,35.262810234,3.6592537239,0.940697817157,0.0,9.17985065927,19.4245,40.9049969606,0.0,33.3988,7.50619696064
 10/16  16:00:00,43.3654031803,3.6592537239,1.63822248471,0.0,9.17985065927,26.9147,58.180478112,0.0,50.0982,8.08227811197
 10/16  17:00:00,43.2533826625,3.6592537239,1.53477295806,0.0,9.17985065927,26.9147,59.9312505204,0.0,50.0982,9.83305052037
 10/16  18:00:00,45.7855895265,3.6592537239,0.923360040357,0.0,9.17985065927,26.9147,64.0217694711,0.0,50.0982,13.9235694711
 10/16  19:00:00,38.5336664129,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.984283133,0.0671343377168,33.3988,14.5183487953
 10/16  20:00:00,38.4608969798,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.9054885642,5.75810921378,33.3988,12.7485793504
 10/16  21:00:00,38.3594309986,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.0489991883,19.0810586822,25.0491,13.9188405061
 10/16  22:00:00,38.2305999678,3.6592537239,0.00146237696883,0.0,9.17985065927,19.4245,55.7434471332,28.044263715,16.6994,10.9997834181
 10/16  23:00:00,38.9796058927,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.9069301432,40.2094420041,8.3497,6.34778813909
 10/16  24:00:00,22.2337999569,3.6592537239,0.0,0.0,4.58992532963,8.1892,63.587591147,55.056958395,3.33988,5.19075275194
 10/17  01:00:00,14.7403635983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  02:00:00,14.7607965353,0.0,0.0,0.0,1.52997510988,7.4902,3.93197310601,0.0,3.33988,0.592093106011
 10/17  03:00:00,14.7679686726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  04:00:00,15.4236310016,0.0,0.0,0.0,1.52997510988,7.4902,3.93192725191,0.0,3.33988,0.592047251909
 10/17  05:00:00,22.8333119918,3.6592537239,0.0,0.0,4.58992532963,8.1892,77.9025815994,69.5328815994,8.3497,0.02
 10/17  06:00:00,38.4976803813,3.6592537239,0.00899839195886,0.0,9.17985065927,19.4245,88.3644008694,67.6274113451,16.6994,4.03758952438
 10/17  07:00:00,43.6244282019,3.6592537239,0.0117096505491,0.0,9.17985065927,26.9147,98.16464456,58.0173051592,25.0491,15.0982394008
 10/17  08:00:00,41.5278055385,3.6592537239,0.0,0.0,9.17985065927,26.9147,99.7588606368,52.4394682644,33.3988,13.9205923724
 10/17  09:00:00,34.0789851183,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.247362603,40.1969249495,25.0491,11.0013376535
 10/17  10:00:00,41.6223502126,3.6592537239,0.00262286455241,0.0,9.17985065927,26.9147,76.310891061,24.7286929358,41.7485,9.83369812522
 10/17  11:00:00,42.4290740522,3.6592537239,0.00461647524254,0.0,9.17985065927,26.9147,54.9147715226,1.58710135086,41.7485,11.5791701718
 10/17  12:00:00,42.2400480312,3.6592537239,0.431792695157,0.0,9.17985065927,26.9147,51.5810355634,0.0,41.7485,9.83253556344
 10/17  13:00:00,35.0384262066,3.6592537239,0.736528616874,0.0,9.17985065927,19.4245,42.6433677612,0.0,33.3988,9.24456776117
 10/17  14:00:00,35.145437379,3.6592537239,0.825078799871,0.0,9.17985065927,19.4245,32.5549042594,0.0,25.0491,7.50580425937
 10/17  15:00:00,36.0749098467,3.6592537239,1.73685948768,0.0,9.17985065927,19.4245,40.9059638463,0.0,33.3988,7.50716384627
 10/17  16:00:00,44.6872517672,3.6592537239,2.94037222137,0.0,9.17985065927,26.9147,57.6052693724,0.0,50.0982,7.50706937237
 10/17  17:00:00,43.6389825421,3.6592537239,1.91576462826,0.0,9.17985065927,26.9147,60.50902238,0.0,50.0982,10.41082238
 10/17  18:00:00,45.6438419623,3.6592537239,0.789126655363,0.0,9.17985065927,26.9147,63.4408075021,0.0,50.0982,13.3426075021
 10/17  19:00:00,38.3506360456,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.5753298345,3.07720368411,33.3988,15.0993261504
 10/17  20:00:00,38.2942712495,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.7423790329,14.594195676,33.3988,12.7493833568
 10/17  21:00:00,38.2371226264,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.52624763,25.1332891833,25.0491,13.3438584467
 10/17  22:00:00,38.2216014325,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.1490310851,31.8708649978,16.6994,11.5787660874
 10/17  23:00:00,38.9847572708,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.0780287936,37.3814044512,8.3497,6.34692434244
 10/17  24:00:00,22.2686493667,3.6592537239,0.0,0.0,4.58992532963,8.1892,51.1593767721,42.6283619715,3.33988,5.19113480062
 10/18  01:00:00,14.7961520367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  02:00:00,14.8233433363,0.0,0.0,0.0,1.52997510988,7.4902,3.93197017711,0.0,3.33988,0.592090177113
 10/18  03:00:00,14.8292979508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  04:00:00,14.9755542215,0.0,0.0,0.0,1.52997510988,7.4902,3.93197605177,0.0,3.33988,0.592096051768
 10/18  05:00:00,22.3879769697,3.6592537239,0.0,0.0,4.58992532963,8.1892,55.9086133869,47.5389133869,8.3497,0.02
 10/18  06:00:00,38.3471771825,3.6592537239,0.0119701740029,0.0,9.17985065927,19.4245,63.8675979974,43.1305222313,16.6994,4.03767576605
 10/18  07:00:00,43.7078585054,3.6592537239,0.0189443959951,0.0,9.17985065927,26.9147,74.8787635204,34.7309398411,25.0491,15.0987236793
 10/18  08:00:00,41.5967254897,3.6592537239,0.00419201241223,0.0,9.17985065927,26.9147,78.1175602948,31.3775563259,33.3988,13.3412039689
 10/18  09:00:00,34.1103689976,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.5847736541,30.9561261379,25.0491,11.5795475162
 10/18  10:00:00,41.602669672,3.6592537239,0.00710924128838,0.0,9.17985065927,26.9147,85.0786422395,33.4974236106,41.7485,9.83271862887
 10/18  11:00:00,42.3227741358,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.5063638541,24.1783413073,41.7485,11.5795225467
 10/18  12:00:00,41.6562494235,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.2041027203,15.623528425,41.7485,9.83207429521
 10/18  13:00:00,34.1430824542,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.8688851763,16.225189514,33.3988,9.24489566235
 10/18  14:00:00,34.1557473834,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.8109162702,16.2558399821,25.0491,7.50597628808
 10/18  15:00:00,34.154415673,3.6592537239,0.00540375540001,0.0,9.17985065927,19.4245,62.0763225254,21.1702081966,33.3988,7.5073143288
 10/18  16:00:00,41.5849925175,3.6592537239,0.0140018341812,0.0,9.17985065927,26.9147,75.7736898632,18.1692820874,50.0982,7.50620777585
 10/18  17:00:00,41.5820894242,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.7402661174,13.2312348262,50.0982,10.4108312912
 10/18  18:00:00,45.8171262412,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.7897232584,9.34941344082,50.0982,13.3421098176
 10/18  19:00:00,38.4577875225,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.7793686835,12.2825992529,33.3988,15.0979694306
 10/18  20:00:00,38.4394746404,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.5031360498,12.3552745336,33.3988,12.7490615162
 10/18  21:00:00,38.364034669,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.2842989034,18.8959679741,25.0491,13.3392309293
 10/18  22:00:00,38.2510850978,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.7790292448,22.4987448795,16.6994,11.5808843653
 10/18  23:00:00,39.009241982,3.6592537239,0.0,0.0,9.17985065927,19.4245,40.7217729862,26.0251432703,8.3497,6.34692971588
 10/18  24:00:00,22.29727303,3.6592537239,0.0,0.0,4.58992532963,8.1892,42.0438102079,33.5132472543,3.33988,5.19068295356
 10/19  01:00:00,14.8130573161,0.0,0.0,0.0,1.52997510988,7.4902,3.93193793014,0.0,3.33988,0.592057930136
 10/19  02:00:00,14.839685236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  03:00:00,14.8529009923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,15.0076911212,0.0,0.0,0.0,1.52997510988,7.4902,3.93194385602,0.0,3.33988,0.592063856019
 10/19  05:00:00,22.4158036498,3.6592537239,0.0,0.0,4.58992532963,8.1892,46.4073727742,38.0376727742,8.3497,0.02
 10/19  06:00:00,38.372538264,3.6592537239,0.0130087871005,0.0,9.17985065927,19.4245,55.9246923482,35.1875200543,16.6994,4.03777229386
 10/19  07:00:00,43.7373560523,3.6592537239,0.0211139315323,0.0,9.17985065927,26.9147,66.8824782291,26.7354475707,25.0491,15.0979306584
 10/19  08:00:00,41.6184933478,3.6592537239,0.00446602154412,0.0,9.17985065927,26.9147,73.161002495,25.8409723977,33.3988,13.9212300973
 10/19  09:00:00,34.1395517901,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.6623293252,23.612781361,25.0491,11.0004479642
 10/19  10:00:00,41.6515408506,3.6592537239,0.00767361633256,0.0,9.17985065927,26.9147,73.9423223476,21.7828612099,41.7485,10.4109611377
 10/19  11:00:00,42.3748689016,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.698832986,10.9520673427,41.7485,10.9982656433
 10/19  12:00:00,41.7373626845,3.6592537239,0.00518619351464,0.0,9.17985065927,26.9147,52.5793644625,0.419893112705,41.7485,10.4109713498
 10/19  13:00:00,34.2245396249,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.3310160538,0.263805372161,33.3988,8.66841068164
 10/19  14:00:00,34.2312898738,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.7904128868,4.23443735509,25.0491,7.5068755317
 10/19  15:00:00,34.2274139699,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.9758547795,5.49434907556,33.3988,8.0827057039
 10/19  16:00:00,41.67208299,3.6592537239,0.0183748012293,0.0,9.17985065927,26.9147,59.0779521054,1.4724672007,50.0982,7.50728490471
 10/19  17:00:00,41.6646478147,3.6592537239,0.00583047194434,0.0,9.17985065927,26.9147,59.9320285817,0.0,50.0982,9.83382858171
 10/19  18:00:00,45.911805123,3.6592537239,0.0101578360923,0.0,9.17985065927,26.9147,64.0218144361,0.0,50.0982,13.9236144361
 10/19  19:00:00,38.5621669865,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.5788029035,0.0790188546657,33.3988,15.1009840489
 10/19  20:00:00,38.5400477037,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5681985679,0.0,33.3988,12.1693985679
 10/19  21:00:00,38.4425048741,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.0497051508,4.07447912231,25.0491,13.9261260285
 10/19  22:00:00,38.3144387992,3.6592537239,0.0,0.0,9.17985065927,19.4245,37.260220829,8.98278622398,16.6994,11.578034605
 10/19  23:00:00,39.0721493221,3.6592537239,0.0,0.0,9.17985065927,19.4245,27.3345213201,12.6367171172,8.3497,6.34810420286
 10/19  24:00:00,22.3499005536,3.6592537239,0.0,0.0,4.58992532963,8.1892,31.3729335657,22.8421008984,3.33988,5.19095266732
 10/20  01:00:00,14.8605493319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  02:00:00,14.8873386507,0.0,0.0,0.0,1.52997510988,7.4902,3.93196829592,0.0,3.33988,0.592088295918
 10/20  03:00:00,14.9007905699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  04:00:00,15.6026881084,0.0,0.0,0.0,1.52997510988,7.4902,3.93197417356,0.0,3.33988,0.592094173556
 10/20  05:00:00,23.021779111,3.6592537239,0.0,0.0,4.58992532963,8.1892,34.9040328196,26.5343328196,8.3497,0.02
 10/20  06:00:00,38.6917700931,3.6592537239,0.0162482060869,0.0,9.17985065927,19.4245,42.6494969315,21.9123656759,16.6994,4.03773125562
 10/20  07:00:00,43.80095475,3.6592537239,0.0253743310615,0.0,9.17985065927,26.9147,53.559252349,13.410211395,25.0491,15.0999409541
 10/20  08:00:00,41.6778452594,3.6592537239,0.00538362176722,0.0,9.17985065927,26.9147,59.9572067799,12.6391923568,33.3988,13.9192144231
 10/20  09:00:00,34.1955412984,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.9653292646,10.9156403355,25.0491,11.0005889291
 10/20  10:00:00,41.6940041246,3.6592537239,0.00606449945302,0.0,9.17985065927,26.9147,63.8002425125,11.6414163137,41.7485,10.4103261988
 10/20  11:00:00,42.4112911349,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.8490062863,2.10129909796,41.7485,10.9992071883
 10/20  12:00:00,41.7714532522,3.6592537239,0.0068761378399,0.0,9.17985065927,26.9147,52.159621121,0.0,41.7485,10.411121121
 10/20  13:00:00,34.2474480381,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.150808679,0.083949728206,33.3988,8.66805895075
 10/20  14:00:00,34.2452841999,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.6232177563,0.06759041355,25.0491,7.50652734274
 10/20  15:00:00,34.226898037,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.5933141688,3.11187099088,33.3988,8.08264317795
 10/20  16:00:00,41.6526464444,3.6592537239,0.0154528490914,0.0,9.17985065927,26.9147,60.8336520129,3.22842669132,50.0982,7.50702532157
 10/20  17:00:00,41.6443483327,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.9317369073,0.0,50.0982,9.83353690734
 10/20  18:00:00,45.9033063248,3.6592537239,0.00945244738192,0.0,9.17985065927,26.9147,64.0226714916,0.0,50.0982,13.9244714916
 10/20  19:00:00,38.3880445548,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.6165765891,0.115419600084,33.3988,15.102356989
 10/20  20:00:00,38.3730113523,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.2031392678,0.0548837305085,33.3988,12.7494555373
 10/20  21:00:00,38.3230622662,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.7763734086,5.38386519527,25.0491,13.3434082133
 10/20  22:00:00,38.3021894763,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.7223033319,11.4428799068,16.6994,11.5800234251
 10/20  23:00:00,39.0414412738,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.0809821779,19.3837315614,8.3497,6.34755061646
 10/20  24:00:00,22.3214684515,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.7452385617,29.2148202591,3.33988,5.19053830256
 10/21  01:00:00,14.8373712728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  02:00:00,14.865544947,0.0,0.0,0.0,1.52997510988,7.4902,3.93197376401,0.0,3.33988,0.59209376401
 10/21  03:00:00,14.8792441397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  04:00:00,15.0371521578,0.0,0.0,0.0,1.52997510988,7.4902,3.93192791328,0.0,3.33988,0.592047913282
 10/21  05:00:00,22.453601335,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.1359098157,31.7662098157,8.3497,0.02
 10/21  06:00:00,38.4140451292,3.6592537239,0.0143851283117,0.0,9.17985065927,19.4245,48.0080097381,27.270883083,16.6994,4.03772665507
 10/21  07:00:00,43.7634667883,3.6592537239,0.0152237813474,0.0,9.17985065927,26.9147,44.6833994983,15.5971111498,25.0491,4.03718834849
 10/21  08:00:00,41.6432583175,3.6592537239,0.0,0.0,9.17985065927,26.9147,52.1458443969,14.7093735872,33.3988,4.03767080977
 10/21  09:00:00,34.1718849648,3.6592537239,0.00336240840329,0.0,9.17985065927,19.4245,53.0075120853,15.2085638196,25.0491,12.7498482657
 10/21  10:00:00,41.6756751029,3.6592537239,0.0131886093766,0.0,9.17985065927,26.9147,68.9269303215,16.1770960608,41.7485,11.0013342607
 10/21  11:00:00,42.3766410639,3.6592537239,0.0,0.0,9.17985065927,26.9147,64.9892026747,10.4912956696,41.7485,12.7494070051
 10/21  12:00:00,41.7239620165,3.6592537239,0.0,0.0,9.17985065927,26.9147,60.6864050039,6.18872810376,41.7485,12.7491769001
 10/21  13:00:00,34.2127000983,3.6592537239,0.0,0.0,9.17985065927,19.4245,47.4209838309,3.02119935553,33.3988,11.0009844754
 10/21  14:00:00,34.2188959935,3.6592537239,0.0,0.0,9.17985065927,19.4245,39.9612644379,4.50078155321,25.0491,10.4113828847
 10/21  15:00:00,34.2054289441,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.8820618061,5.65130217035,33.3988,9.83195963575
 10/21  16:00:00,41.6243707234,3.6592537239,0.00892982961657,0.0,9.17985065927,26.9147,66.2331868645,6.8898199921,50.0982,9.24516687241
 10/21  17:00:00,41.6192900879,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.8459022877,8.91414669221,50.0982,9.83355559553
 10/21  18:00:00,45.8545767688,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.4692155931,2.44722429705,50.0982,13.9237912961
 10/21  19:00:00,38.5020320441,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.9559091919,1.63541362977,33.3988,13.9216955621
 10/21  20:00:00,38.479149643,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.2641066571,6.69523514394,33.3988,12.1700715132
 10/21  21:00:00,38.4009871877,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.7966888099,7.81984285775,25.0491,13.9277459521
