Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  22:00:00,38.2877802598,3.6592537239,0.0,0.0,9.17985065927,19.4245,36.5562639953,9.44533003954,16.6994,10.4115339558
 10/21  23:00:00,39.0357529476,3.6592537239,0.0,0.0,9.17985065927,19.4245,32.1676794159,16.3111371114,8.3497,7.50684230449
 10/21  24:00:00,22.3181938705,3.6592537239,0.0,0.0,4.58992532963,8.1892,37.7490341282,29.218500387,3.33988,5.19065374129
 10/22  01:00:00,14.8331545262,0.0,0.0,0.0,1.52997510988,7.4902,3.93193422429,0.0,3.33988,0.592054224287
 10/22  02:00:00,14.8619445277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  03:00:00,14.8761843861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  04:00:00,15.0337742151,0.0,0.0,0.0,1.52997510988,7.4902,3.93194015607,0.0,3.33988,0.592060156071
 10/22  05:00:00,22.4488376572,3.6592537239,0.0,0.0,4.58992532963,8.1892,40.222936455,31.853236455,8.3497,0.02
 10/22  06:00:00,38.4084121617,3.6592537239,0.0138156775126,0.0,9.17985065927,19.4245,48.0991012694,27.3618546941,16.6994,4.03784657533
 10/22  07:00:00,43.7577930576,3.6592537239,0.0146171611212,0.0,9.17985065927,26.9147,44.7628181241,15.676378002,25.0491,4.03734012206
 10/22  08:00:00,41.6383515378,3.6592537239,0.0,0.0,9.17985065927,26.9147,52.1503370833,14.7144971372,33.3988,4.03703994613
 10/22  09:00:00,34.1595702507,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.4172432178,19.3308457669,25.0491,4.03729745087
 10/22  10:00:00,41.6824766668,3.6592537239,0.0187822707161,0.0,9.17985065927,26.9147,67.9388874117,13.4403797201,41.7485,12.7500076916
 10/22  11:00:00,42.3885147018,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.6741699169,8.75345825412,41.7485,12.1722116628
 10/22  12:00:00,41.7285561399,3.6592537239,0.0,0.0,9.17985065927,26.9147,55.3463034171,3.18657266503,41.7485,10.4112307521
 10/22  13:00:00,34.2218621217,3.6592537239,0.00360078525219,0.0,9.17985065927,19.4245,43.7071436018,0.474378674719,33.3988,9.83396492709
 10/22  14:00:00,34.2300052593,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.1605725562,0.0279095024049,25.0491,8.0835630538
 10/22  15:00:00,34.2288299421,3.6592537239,0.00297655232151,0.0,9.17985065927,19.4245,40.9058268669,0.0,33.3988,7.50702686689
 10/22  16:00:00,41.658559801,3.6592537239,0.00704042097594,0.0,9.17985065927,26.9147,57.6057623689,0.0,50.0982,7.50756236891
 10/22  17:00:00,41.6357392532,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.1017812501,2.59266354812,50.0982,10.410917702
 10/22  18:00:00,45.843091751,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.3188347367,7.4711871564,50.0982,12.7494475803
 10/22  19:00:00,38.4568125702,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.4124678194,15.842104876,33.3988,12.1715629434
 10/22  20:00:00,38.4174589938,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.7586191951,20.9488823078,33.3988,10.4109368874
 10/22  21:00:00,38.3239265544,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.4181441181,35.6197268948,25.0491,12.7493172233
 10/22  22:00:00,38.2021465571,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.077703889,42.5460546842,16.6994,9.83224920485
 10/22  23:00:00,38.9681923513,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.2025423019,45.6619158389,8.3497,5.19092646302
 10/22  24:00:00,22.2320027965,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.6356849068,54.9481020915,3.33988,6.34770281529
 10/23  01:00:00,14.7467295116,0.0,0.0,0.0,1.52997510988,7.4902,3.93197294755,0.0,3.33988,0.592092947547
 10/23  02:00:00,14.7667999526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  03:00:00,14.7769968407,0.0,0.0,0.0,1.52997510988,7.4902,3.93192709263,0.0,3.33988,0.592047092633
 10/23  04:00:00,14.9403512888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  05:00:00,22.3689906384,3.6592537239,0.0,0.0,4.58992532963,8.1892,61.7805959601,52.8388429274,8.3497,0.592053032781
 10/23  06:00:00,38.3414724531,3.6592537239,0.0122938497203,0.0,9.17985065927,19.4245,65.7509409957,45.5882073367,16.6994,3.46333365906
 10/23  07:00:00,43.7079503919,3.6592537239,0.0195172011794,0.0,9.17985065927,26.9147,75.6364480709,35.4860734942,25.0491,15.1012745768
 10/23  08:00:00,41.5923768696,3.6592537239,0.00423743633678,0.0,9.17985065927,26.9147,82.016967751,34.6908227528,33.3988,13.9273449982
 10/23  09:00:00,34.1070074407,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.6713826041,33.0430790385,25.0491,11.5792035656
 10/23  10:00:00,41.6085853829,3.6592537239,0.00948219172066,0.0,9.17985065927,26.9147,85.4566389781,33.8745218765,41.7485,9.83361710156
 10/23  11:00:00,42.3265303472,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.50017048,24.1714937549,41.7485,11.5801767251
 10/23  12:00:00,41.6812773148,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.2799575561,9.11986722343,41.7485,10.4115903327
 10/23  13:00:00,34.1876087052,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.9506531223,2.88209474761,33.3988,8.66975837469
 10/23  14:00:00,34.214563372,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.5983880637,1.04128364651,25.0491,7.50800441717
 10/23  15:00:00,34.2202512448,3.6592537239,0.00672175700233,0.0,9.17985065927,19.4245,42.7338585826,1.25145477855,33.3988,8.08360380405
 10/23  16:00:00,41.6482026132,3.6592537239,0.00912561064321,0.0,9.17985065927,26.9147,57.6052814351,0.0,50.0982,7.50708143505
 10/23  17:00:00,41.6235895258,3.6592537239,0.000959613887094,0.0,9.17985065927,26.9147,63.3500572244,2.84054836391,50.0982,10.4113088605
 10/23  18:00:00,45.8162287225,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.5901252164,9.14783401465,50.0982,13.3440912018
 10/23  19:00:00,38.4344085407,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.9782916264,18.4786264195,33.3988,15.100865207
 10/23  20:00:00,38.3987600754,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.907044404,25.7579797103,33.3988,12.7502646937
 10/23  21:00:00,38.3067911484,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.3140573963,38.3395493142,25.0491,13.9254080821
 10/23  22:00:00,38.1846881905,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.5639337048,46.2844803115,16.6994,11.5800533933
 10/23  23:00:00,38.9500871264,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.5035148738,56.8064132778,8.3497,6.34740159598
 10/23  24:00:00,22.1949772405,3.6592537239,0.0,0.0,4.58992532963,8.1892,76.4465310307,67.9149585169,3.33988,5.19169251381
 10/24  01:00:00,14.7198350173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  02:00:00,14.7494475177,0.0,0.0,0.0,1.52997510988,7.4902,3.93194264724,0.0,3.33988,0.592062647244
 10/24  03:00:00,14.7601492334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  04:00:00,15.4183524441,0.0,0.0,0.0,1.52997510988,7.4902,3.93194856562,0.0,3.33988,0.592068565619
 10/24  05:00:00,22.8377648988,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.726919534,67.357219534,8.3497,0.02
 10/24  06:00:00,38.517208141,3.6592537239,0.00991788596155,0.0,9.17985065927,19.4245,81.9629368589,61.2259292182,16.6994,4.03760764065
 10/24  07:00:00,43.6491617058,3.6592537239,0.0160513841718,0.0,9.17985065927,26.9147,92.886615223,52.7376274342,25.0491,15.0998877887
 10/24  08:00:00,41.5496291884,3.6592537239,0.00380274836869,0.0,9.17985065927,26.9147,94.0800220416,46.7561638663,33.3988,13.9250581753
 10/24  09:00:00,34.0709527316,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.2273357623,44.5982280313,25.0491,11.580007731
 10/24  10:00:00,41.5652037029,3.6592537239,0.00821685171066,0.0,9.17985065927,26.9147,98.5156024964,46.9337867788,41.7485,9.83331571766
 10/24  11:00:00,42.2967042796,3.6592537239,0.0,0.0,9.17985065927,26.9147,93.2550216523,39.9264039533,41.7485,11.580117699
 10/24  12:00:00,41.6258245782,3.6592537239,0.0,0.0,9.17985065927,26.9147,78.6027607337,26.442009278,41.7485,10.4122514557
 10/24  13:00:00,34.1283455706,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.4465945891,17.3770124314,33.3988,8.6707821577
 10/24  14:00:00,34.1585569946,3.6592537239,0.0,0.0,9.17985065927,19.4245,45.5868416583,13.0299971069,25.0491,7.50774455145
 10/24  15:00:00,34.1530624573,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.7905731307,14.3083167385,33.3988,8.08345639227
 10/24  16:00:00,41.5768828885,3.6592537239,0.00638875038831,0.0,9.17985065927,26.9147,71.8465661301,14.2412872987,50.0982,7.50707883134
 10/24  17:00:00,41.5720077986,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.6742877538,14.1650396959,50.0982,10.411048058
 10/24  18:00:00,45.7782366556,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.8413238831,20.8201163125,50.0982,13.9230075705
 10/24  19:00:00,38.2505934464,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.1503612331,31.6503657378,33.3988,15.1011954953
 10/24  20:00:00,38.2302055631,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.8767829071,36.3061829017,33.3988,12.1718000053
 10/24  21:00:00,38.1706527291,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.8538766161,49.8773975717,25.0491,13.9273790444
 10/24  22:00:00,38.1428700507,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.6037907231,59.3254763775,16.6994,11.5789143456
 10/24  23:00:00,38.9434842254,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.9659535099,59.2693417885,8.3497,6.34691172134
 10/24  24:00:00,22.2165198882,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.7516604617,61.2209536234,3.33988,5.19082683827
 10/25  01:00:00,14.7383415099,0.0,0.0,0.0,1.52997510988,7.4902,3.9319451905,0.0,3.33988,0.592065190502
 10/25  02:00:00,14.7697171603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  03:00:00,14.7849909135,0.0,0.0,0.0,1.52997510988,7.4902,3.93195110483,0.0,3.33988,0.592071104831
 10/25  04:00:00,14.9309798158,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,22.3421286132,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.8870778748,61.5173778748,8.3497,0.02
 10/25  06:00:00,38.3019716949,3.6592537239,0.0104253382489,0.0,9.17985065927,19.4245,77.7470707433,57.0103656351,16.6994,4.03730510825
 10/25  07:00:00,44.7207824179,3.6592537239,0.0165505098173,0.0,9.17985065927,26.9147,88.6855246886,48.5346346642,25.0491,15.1017900244
 10/25  08:00:00,41.5531655775,3.6592537239,0.00364167654336,0.0,9.17985065927,26.9147,92.448759569,45.1213460579,33.3988,13.9286135111
 10/25  09:00:00,34.0667982447,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.1590690008,44.5298155155,25.0491,11.5801534853
 10/25  10:00:00,41.5658400591,3.6592537239,0.00794346257658,0.0,9.17985065927,26.9147,96.322949096,44.1619205622,41.7485,10.4125285339
 10/25  11:00:00,42.3109403435,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.3824961709,29.6325573046,41.7485,11.0014388663
 10/25  12:00:00,41.6496036221,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.841829181,15.6816806378,41.7485,10.4116485433
 10/25  13:00:00,34.1363010665,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.0360389926,13.8524741908,33.3988,8.78476480182
 10/25  14:00:00,34.1380525741,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.2921238121,18.2773362123,25.0491,7.96568759981
 10/25  15:00:00,34.1234519615,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.4803521616,22.5751200007,33.3988,7.50643216092
 10/25  16:00:00,41.5468752371,3.6592537239,0.00600243496042,0.0,9.17985065927,26.9147,81.3722267639,23.1912392546,50.0982,8.08278750937
 10/25  17:00:00,41.5455486847,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.1486509387,23.2162834665,50.0982,9.83416747222
 10/25  18:00:00,45.7824226472,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.2612784076,19.2381349401,50.0982,13.9249434675
 10/25  19:00:00,38.4174305599,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.266819504,23.7671271122,33.3988,15.1008923919
 10/25  20:00:00,38.3884284308,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.6517593988,28.5027991165,33.3988,12.7501602824
 10/25  21:00:00,38.3032580936,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.4907771967,39.5179266584,25.0491,13.9237505383
 10/25  22:00:00,38.1854772001,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.0502763605,44.7731447823,16.6994,11.5777315782
 10/25  23:00:00,38.9628275979,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.3463920756,48.6482380475,8.3497,6.34845402812
 10/25  24:00:00,22.2284976257,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.067298216,56.5358536727,3.33988,5.19156454335
 10/26  01:00:00,14.7464435753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.7763249977,0.0,0.0,0.0,1.52997510988,7.4902,3.93192791476,0.0,3.33988,0.592047914757
 10/26  03:00:00,14.7895958639,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  04:00:00,14.9345751272,0.0,0.0,0.0,1.52997510988,7.4902,3.9319338566,0.0,3.33988,0.592053856595
 10/26  05:00:00,22.3528482663,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.1369785776,56.7672785776,8.3497,0.02
 10/26  06:00:00,38.3111054946,3.6592537239,0.0103935620176,0.0,9.17985065927,19.4245,74.0343059855,53.2973329556,16.6994,4.03757302986
 10/26  07:00:00,44.7159880606,3.6592537239,0.0131720248101,0.0,9.17985065927,26.9147,89.4941454422,49.3442334986,25.0491,15.1008119436
 10/26  08:00:00,41.5374167127,3.6592537239,0.0,0.0,9.17985065927,26.9147,97.7020222136,50.3765013786,33.3988,13.926720835
 10/26  09:00:00,34.0735577808,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.7764608221,41.148334001,25.0491,11.5790268211
 10/26  10:00:00,41.5950263462,3.6592537239,0.00589392586949,0.0,9.17985065927,26.9147,84.3069155489,32.1463663398,41.7485,10.4120492092
 10/26  11:00:00,42.328111444,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.3180330487,19.5678181729,41.7485,11.0017148758
 10/26  12:00:00,41.6615109566,3.6592537239,0.0,0.0,9.17985065927,26.9147,63.360261557,11.2007708489,41.7485,10.4109907081
 10/26  13:00:00,34.1455437895,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.899000608,11.8326925516,33.3988,8.66750805635
 10/26  14:00:00,34.151801918,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.7057172022,16.5719471366,25.0491,8.08467006558
 10/26  15:00:00,34.1368844274,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.21584731,21.3108627444,33.3988,7.50618456562
 10/26  16:00:00,41.5714600782,3.6592537239,0.0124257577249,0.0,9.17985065927,26.9147,77.2257664173,19.0449781605,50.0982,8.08258825681
 10/26  17:00:00,41.554417683,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.1538189251,19.2215891659,50.0982,9.83402975921
 10/26  18:00:00,45.7741515154,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.2820332935,21.257264377,50.0982,13.9265689165
 10/26  19:00:00,38.4099755329,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.2691923089,25.7690689342,33.3988,15.1013233747
 10/26  20:00:00,38.3845564697,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.5994877347,28.4501149818,33.3988,12.7505727529
 10/26  21:00:00,38.2857827959,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.5336052668,44.5584460642,25.0491,13.9260592026
 10/26  22:00:00,38.154799248,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.886509518,55.6068645702,16.6994,11.5802449478
 10/26  23:00:00,38.930482137,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.781379906,66.083957226,8.3497,6.34772267999
 10/26  24:00:00,22.1666959499,3.6592537239,0.0,0.0,4.58992532963,8.1892,85.7747182871,77.2436144215,3.33988,5.19122386565
 10/27  01:00:00,14.6751930976,0.0,0.0,0.0,1.52997510988,7.4902,3.9319427633,0.0,3.33988,0.592062763297
 10/27  02:00:00,14.7008081981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  03:00:00,14.7199720457,0.0,0.0,0.0,1.52997510988,7.4902,3.93194868149,0.0,3.33988,0.592068681487
 10/27  04:00:00,15.3893331472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  05:00:00,22.8182808434,3.6592537239,0.0,0.0,4.58992532963,8.1892,80.988777524,72.619077524,8.3497,0.02
 10/27  06:00:00,38.4990299918,3.6592537239,0.00954571542466,0.0,9.17985065927,19.4245,86.9300061254,66.1932516181,16.6994,4.0373545073
 10/27  07:00:00,44.6952270654,3.6592537239,0.0126426430868,0.0,9.17985065927,26.9147,95.8373351109,55.1046471512,25.0491,15.6835879597
 10/27  08:00:00,41.5289068718,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.01205575,52.6941919507,33.3988,13.9190637994
 10/27  09:00:00,34.0491647455,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.9209593396,50.8693721421,25.0491,11.0024871974
 10/27  10:00:00,41.550603787,3.6592537239,0.00266742381999,0.0,9.17985065927,26.9147,100.734829719,48.5737037832,41.7485,10.4126259353
 10/27  11:00:00,42.3081318716,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.0714405355,31.7432575088,41.7485,11.5796830268
 10/27  12:00:00,41.653886163,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.5193801153,14.9371397915,41.7485,9.83374032376
 10/27  13:00:00,34.1393944314,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.7593580767,15.1129873638,33.3988,9.24757071297
 10/27  14:00:00,34.1379423813,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.1035735449,21.5474891447,25.0491,7.50698440024
 10/27  15:00:00,34.1234613573,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.5889587911,26.10627577,33.3988,8.08388302111
 10/27  16:00:00,41.5581102743,3.6592537239,0.0124728374792,0.0,9.17985065927,26.9147,81.2944445633,23.6884502091,50.0982,7.50779435417
 10/27  17:00:00,42.6090876047,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.5102810531,21.0011441626,50.0982,10.4109368905
 10/27  18:00:00,45.7934587017,3.6592537239,0.001965302926,0.0,9.17985065927,26.9147,79.9925672166,15.9724226764,50.0982,13.9219445402
 10/27  19:00:00,38.2923497103,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.7150987693,17.2132267762,33.3988,15.1030719931
 10/27  20:00:00,38.2777245142,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.985720007,19.8345202833,33.3988,12.7523997237
 10/27  21:00:00,38.2314757637,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.8976502244,27.9258304336,25.0491,13.9227197907
 10/27  22:00:00,38.2261444665,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.7809765138,31.5041131935,16.6994,11.5774633204
 10/27  23:00:00,38.989235847,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.7163089932,35.0181231252,8.3497,6.34848586802
 10/27  24:00:00,22.265688665,3.6592537239,0.0,0.0,4.58992532963,8.1892,53.7636903165,45.2321078302,3.33988,5.19170248631
 10/28  01:00:00,14.7784913889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.8029974274,0.0,0.0,0.0,1.52997510988,7.4902,3.93194190819,0.0,3.33988,0.592061908195
 10/28  03:00:00,14.8068037419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  04:00:00,14.9600645546,0.0,0.0,0.0,1.52997510988,7.4902,3.93194782775,0.0,3.33988,0.592067827746
 10/28  05:00:00,22.3737633059,3.6592537239,0.0,0.0,4.58992532963,8.1892,60.7881645824,52.4184645824,8.3497,0.02
 10/28  06:00:00,38.329714806,3.6592537239,0.011392849673,0.0,9.17985065927,19.4245,70.345565281,49.6084237375,16.6994,4.03774154346
 10/28  07:00:00,44.7467683875,3.6592537239,0.0124187201955,0.0,9.17985065927,26.9147,64.3673481656,35.2808148311,25.0491,4.03743333448
 10/28  08:00:00,41.5750024494,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.2653137419,32.8291847186,33.3988,4.0373290233
 10/28  09:00:00,34.1018396451,3.6592537239,0.00284026134116,0.0,9.17985065927,19.4245,71.1121141794,33.3125765085,25.0491,12.7504376709
 10/28  10:00:00,41.6055992527,3.6592537239,0.0110123585381,0.0,9.17985065927,26.9147,87.5818023564,34.2533888722,41.7485,11.5799134842
 10/28  11:00:00,42.321523125,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.4888736396,25.9890085756,41.7485,12.751365064
 10/28  12:00:00,41.6718502967,3.6592537239,0.0,0.0,9.17985065927,26.9147,71.8938097101,17.3945799263,41.7485,12.7507297839
 10/28  13:00:00,34.1568664393,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.7199873569,14.7419259864,33.3988,11.5792613706
 10/28  14:00:00,34.1530966891,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.3445928438,17.4615028364,25.0491,9.83399000736
 10/28  15:00:00,34.1413744724,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.2558134127,18.4445650307,33.3988,10.412448382
 10/28  16:00:00,41.5654889767,3.6592537239,0.00933607000021,0.0,9.17985065927,26.9147,78.5125133636,19.746248479,50.0982,8.66806488454
 10/28  17:00:00,42.6189527951,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.7110718278,22.2003085417,50.0982,10.4125632862
 10/28  18:00:00,45.796034577,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.3848585514,16.3600940548,50.0982,13.9265644966
 10/28  19:00:00,38.4311563837,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.7437780774,17.4177524425,33.3988,13.9272256349
 10/28  20:00:00,38.4086727734,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.3629976482,23.2134176292,33.3988,12.750780019
 10/28  21:00:00,38.3210621009,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.7393861757,29.763101402,25.0491,13.9271847737
 10/28  22:00:00,38.2067850813,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.7427044237,32.6306394102,16.6994,10.4126650135
 10/28  23:00:00,38.970827344,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.7644544325,40.9078423184,8.3497,7.50691211413
 10/28  24:00:00,22.2335552173,3.6592537239,0.0,0.0,4.58992532963,8.1892,63.5908981466,55.0601389959,3.33988,5.19087915073
 10/29  01:00:00,14.7572524248,0.0,0.0,0.0,1.52997510988,7.4902,3.93196948743,0.0,3.33988,0.59208948743
 10/29  02:00:00,14.792905099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.8010849291,0.0,0.0,0.0,1.52997510988,7.4902,3.93194956567,0.0,3.33988,0.59206956567
 10/29  04:00:00,14.9552395172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.3750730404,3.6592537239,0.0,0.0,4.58992532963,8.1892,58.5785657139,49.6367902424,8.3497,0.592075471466
 10/29  06:00:00,38.3374518674,3.6592537239,0.0110094979691,0.0,9.17985065927,19.4245,63.2079846321,42.4707598923,16.6994,4.0378247398
 10/29  07:00:00,44.7378071446,3.6592537239,0.0104704080809,0.0,9.17985065927,26.9147,60.9092802911,31.8227655583,25.0491,4.03741473287
 10/29  08:00:00,41.5545665923,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.5705009463,35.1344176053,33.3988,4.03728334097
 10/29  09:00:00,34.0735255238,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.3822472451,41.295766547,25.0491,4.03738069808
 10/29  10:00:00,41.5866345479,3.6592537239,0.0104157039046,0.0,9.17985065927,26.9147,89.167424276,35.12911441,41.7485,12.2898098661
 10/29  11:00:00,42.3154193036,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.2753876541,27.8923751789,41.7485,12.6345124752
 10/29  12:00:00,41.6504470538,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.1525497199,17.9921717208,41.7485,10.411877999
 10/29  13:00:00,34.1385219055,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.2772381101,11.4665805533,33.3988,10.4118575568
 10/29  14:00:00,34.146555987,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.610744884,12.0547191515,25.0491,7.50692573253
 10/29  15:00:00,34.131759974,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.6274421201,14.1454863663,33.3988,8.08315575375
 10/29  16:00:00,41.5530224204,3.6592537239,0.00398874856811,0.0,9.17985065927,26.9147,73.0805871848,15.4743179593,50.0982,7.50806922544
 10/29  17:00:00,42.5890906454,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.2098023177,23.6992615631,50.0982,10.4123407546
 10/29  18:00:00,45.7486561868,3.6592537239,0.0,0.0,9.17985065927,26.9147,90.1206130629,27.2711829012,50.0982,12.7512301617
 10/29  19:00:00,38.3836856053,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.5589385599,28.4088940111,33.3988,12.7512445488
 10/29  20:00:00,38.3580550665,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.9043350515,30.09344395,33.3988,10.4120911014
 10/29  21:00:00,38.2804597848,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.0940429289,39.2957977816,25.0491,12.7491451473
 10/29  22:00:00,38.1683372821,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.4969746353,42.96377783,16.6994,9.83379680529
 10/29  23:00:00,38.9403891555,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.5398895106,45.999283953,8.3497,5.19090555761
 10/29  24:00:00,22.2095326268,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.4192965378,55.1559645575,3.33988,6.92345198033
 10/30  01:00:00,14.7099881735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  02:00:00,14.7292563574,0.0,0.0,0.0,1.52997510988,7.4902,3.93193632592,0.0,3.33988,0.592056325918
 10/30  03:00:00,14.7424266595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  04:00:00,14.8752118926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.2690359224,3.6592537239,0.0,0.0,4.58992532963,8.1892,88.6406512865,79.6988631814,8.3497,0.592088105133
 10/30  06:00:00,38.2181593748,3.6592537239,0.00660609147882,0.0,9.17985065927,19.4245,109.706623896,88.9691676673,16.6994,4.03805622847
 10/30  07:00:00,44.6316302142,3.6592537239,0.0127971662701,0.0,9.17985065927,26.9147,121.819921068,81.6696682995,25.0491,15.101152769
 10/30  08:00:00,41.4601523504,3.6592537239,0.0,0.0,9.17985065927,26.9147,121.907143155,74.581031895,33.3988,13.9273112603
 10/30  09:00:00,33.9940180726,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.1431997759,62.5123434901,25.0491,11.5817562858
 10/30  10:00:00,41.5262891935,3.6592537239,0.00138836571148,0.0,9.17985065927,26.9147,99.1260339385,46.9646421285,41.7485,10.41289181
 10/30  11:00:00,42.288427433,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.4153537703,27.0864399376,41.7485,11.5804138327
 10/30  12:00:00,41.6263685136,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.579613048,10.9964727183,41.7485,9.83464032972
 10/30  13:00:00,34.1048044696,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.7085182239,11.061368579,33.3988,9.24834964493
 10/30  14:00:00,34.1043866677,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.1929817938,17.6353739549,25.0491,7.50850783887
 10/30  15:00:00,34.0947765798,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.5832048606,22.1007352318,33.3988,8.08366962879
 10/30  16:00:00,41.5164864005,3.6592537239,0.00553427080117,0.0,9.17985065927,26.9147,80.5420336493,22.9366278645,50.0982,7.50720578479
 10/30  17:00:00,42.5676933262,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.8812090126,25.3700499665,50.0982,10.4129590462
 10/30  18:00:00,45.7388457424,3.6592537239,0.0,0.0,9.17985065927,26.9147,89.5710107469,25.5461897225,50.0982,13.9266210243
 10/30  19:00:00,38.358022177,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.0039601425,36.9217569453,33.3988,15.6834031972
 10/30  20:00:00,38.2974834112,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.139135507,57.9888863591,33.3988,12.7514491482
 10/30  21:00:00,38.2137252288,3.6592537239,0.0,0.0,9.17985065927,19.4245,113.283800035,74.3140697858,25.0491,13.920630249
 10/30  22:00:00,38.099581528,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.32480066,78.0460899289,16.6994,11.5793107309
 10/30  23:00:00,38.9056142885,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.767752342,87.0698002645,8.3497,6.34825207716
 10/30  24:00:00,22.1453407537,3.6592537239,0.00113060983876,0.0,4.58992532963,8.1892,109.741713154,101.210441429,3.33988,5.19139172576
 10/31  01:00:00,14.6504982661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  02:00:00,14.6731286129,0.0,0.0,0.0,1.52997510988,7.4902,3.93193681103,0.0,3.33988,0.59205681103
 10/31  03:00:00,14.6831545113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  04:00:00,15.3458371648,0.0,0.0,0.0,1.52997510988,7.4902,3.93194273869,0.0,3.33988,0.592062738694
 10/31  05:00:00,22.7665592004,3.6592537239,0.00162426631058,0.0,4.58992532963,8.1892,121.257979603,112.888279603,8.3497,0.02
 10/31  06:00:00,38.4393399488,3.6592537239,0.00780296104836,0.0,9.17985065927,19.4245,132.496445983,111.759234925,16.6994,4.03781105823
 10/31  07:00:00,44.6247165021,3.6592537239,0.012209088323,0.0,9.17985065927,26.9147,142.483041512,102.329578018,25.0491,15.1043634932
 10/31  08:00:00,41.4572062047,3.6592537239,0.00135844899768,0.0,9.17985065927,26.9147,141.95263516,94.0513815117,33.3988,14.5024536479
 10/31  09:00:00,33.9768361758,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.254849883,77.625456064,25.0491,11.5802938192
 10/31  10:00:00,41.4991584793,3.6592537239,0.00180101682938,0.0,9.17985065927,26.9147,112.099676616,60.5150973639,41.7485,9.83607925249
 10/31  11:00:00,42.2769203454,3.6592537239,0.0,0.0,9.17985065927,26.9147,91.9260220428,38.5959744428,41.7485,11.5815475999
 10/31  12:00:00,41.6112261378,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.3383635815,18.1773958767,41.7485,10.4124677048
 10/31  13:00:00,34.1088252678,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.496145248,10.8506166689,33.3988,9.24672857915
 10/31  14:00:00,34.1170745272,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.3157845969,13.7589932428,25.0491,7.50769135406
 10/31  15:00:00,34.1130866024,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.8479546099,15.3647425825,33.3988,8.08441202741
 10/31  16:00:00,41.5420264757,3.6592537239,0.00590978551693,0.0,9.17985065927,26.9147,71.8795560644,14.2736518419,50.0982,7.50770422247
 10/31  17:00:00,42.5773110776,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.5038631643,21.9933339052,50.0982,10.4123292591
 10/31  18:00:00,45.7291962749,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.9219372175,30.8971134489,50.0982,13.9266237686
 10/31  19:00:00,38.1842974815,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.4153910271,50.9135333599,33.3988,15.1030576673
 10/31  20:00:00,38.1768219312,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.8931961161,48.7430832029,33.3988,12.7513129132
 10/31  21:00:00,38.1237662185,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.6769845837,59.6979669541,25.0491,13.9299176296
 10/31  22:00:00,38.1037601135,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.9576729488,68.6748884499,16.6994,11.5833844989
 10/31  23:00:00,38.9141850105,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.6885580533,70.4151281283,8.3497,6.92372992502
 10/31  24:00:00,22.1643297771,3.6592537239,0.0,0.0,4.58992532963,8.1892,85.1125350359,76.5812940782,3.33988,5.19136095772
 11/01  01:00:00,14.6770899438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  02:00:00,14.7078566192,0.0,0.0,0.0,1.52997510988,7.4902,3.93196819204,0.0,3.33988,0.592088192042
 11/01  03:00:00,14.7274964721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  04:00:00,14.8848562057,0.0,0.0,0.0,1.52997510988,7.4902,3.93197406984,0.0,3.33988,0.592094069845
 11/01  05:00:00,22.30039213,3.6592537239,0.0,0.0,4.58992532963,8.1892,82.1213869484,73.7516869484,8.3497,0.02
 11/01  06:00:00,38.2501527367,3.6592537239,0.00888166752707,0.0,9.17985065927,19.4245,93.9418655698,73.2051312839,16.6994,4.03733428584
 11/01  07:00:00,44.6700900292,3.6592537239,0.0142874223955,0.0,9.17985065927,26.9147,103.882170272,63.72992098,25.0491,15.1031492919
 11/01  08:00:00,41.5021144668,3.6592537239,0.00291364071923,0.0,9.17985065927,26.9147,109.263342191,61.3564329226,33.3988,14.508109268
 11/01  09:00:00,34.0275757211,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.423660468,56.795609303,25.0491,11.578951165
 11/01  10:00:00,41.5443806481,3.6592537239,0.00146354766191,0.0,9.17985065927,26.9147,101.287594384,49.7032290579,41.7485,9.83586532611
 11/01  11:00:00,42.3079566989,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.2924658164,30.9614578744,41.7485,11.582507942
 11/01  12:00:00,41.647370876,3.6592537239,0.0,0.0,9.17985065927,26.9147,67.9710141075,15.8096756331,41.7485,10.4128384744
 11/01  13:00:00,34.1356935867,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.9207098898,14.2761655925,33.3988,9.24574429736
 11/01  14:00:00,34.1389003914,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.378815384,18.8209532006,25.0491,7.50876218345
 11/01  15:00:00,34.1260556259,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.5563990172,24.072893367,33.3988,8.08470565026
 11/01  16:00:00,41.5473818184,3.6592537239,0.00601916487902,0.0,9.17985065927,26.9147,82.3378830163,24.7324951889,50.0982,7.50718782736
 11/01  17:00:00,42.6066057221,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.9559238224,21.4452340733,50.0982,10.4124897492
 11/01  18:00:00,45.7832389281,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.9242807322,17.8997319986,50.0982,13.9263487336
 11/01  19:00:00,38.4149248861,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.1994815412,23.6968763343,33.3988,15.1038052069
 11/01  20:00:00,38.4006981412,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.4769140052,22.7471827123,33.3988,13.3309312929
 11/01  21:00:00,38.3305035185,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.6565850098,27.6856718953,25.0491,13.9218131144
 11/01  22:00:00,38.2198668479,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.5301418881,31.2525661899,16.6994,11.5781756982
 11/01  23:00:00,38.9829787192,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.4756381201,34.7779631465,8.3497,6.34797497359
 11/01  24:00:00,22.2530954785,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.24604304,47.7149355331,3.33988,5.19122750682
 11/02  01:00:00,14.7638562839,0.0,0.0,0.0,1.52997510988,7.4902,3.93194193024,0.0,3.33988,0.592061930236
 11/02  02:00:00,14.7940164245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  03:00:00,14.8014138197,0.0,0.0,0.0,1.52997510988,7.4902,3.93194784975,0.0,3.33988,0.592067849751
 11/02  04:00:00,14.9493289225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  05:00:00,22.3742372353,3.6592537239,0.0,0.0,4.58992532963,8.1892,58.7136657838,50.3439657838,8.3497,0.02
 11/02  06:00:00,38.33972949,3.6592537239,0.0115736213263,0.0,9.17985065927,19.4245,64.9801900954,44.2432387606,16.6994,4.03755133479
 11/02  07:00:00,44.7463069846,3.6592537239,0.0140775957679,0.0,9.17985065927,26.9147,79.1058298579,38.3725272344,25.0491,15.6842026234
 11/02  08:00:00,41.5774981598,3.6592537239,0.00333827418736,0.0,9.17985065927,26.9147,83.8888526702,36.5647393172,33.3988,13.925313353
 11/02  09:00:00,34.1064505767,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.2614960395,30.6324380946,25.0491,11.5799579449
 11/02  10:00:00,41.6033094823,3.6592537239,0.00433296676871,0.0,9.17985065927,26.9147,81.6825044763,29.5202226244,41.7485,10.4137818519
 11/02  11:00:00,42.3312602213,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.3076293471,19.9787099744,41.7485,11.5804193727
 11/02  12:00:00,41.6732601508,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.028368739,8.86745125965,41.7485,10.4124174794
 11/02  13:00:00,34.1559194312,3.6592537239,0.0,0.0,9.17985065927,19.4245,52.5109547252,10.4421552532,33.3988,8.66999947202
 11/02  14:00:00,34.1568873494,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.0010139426,16.8674053417,25.0491,8.08450860089
 11/02  15:00:00,34.1394873839,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.2316601601,21.3259678809,33.3988,7.50689227921
 11/02  16:00:00,41.5835070198,3.6592537239,0.0130815636118,0.0,9.17985065927,26.9147,74.4740453537,16.2915287786,50.0982,8.08431657516
 11/02  17:00:00,42.6405788782,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.5644677261,12.0530692256,50.0982,10.4131985004
 11/02  18:00:00,45.8101544354,3.6592537239,0.00177537648549,0.0,9.17985065927,26.9147,73.7377862726,9.71615643871,50.0982,13.9234298339
 11/02  19:00:00,38.4476917382,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.1308910553,12.6286836344,33.3988,15.1034074209
 11/02  20:00:00,38.4188083451,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.4717531616,15.3199307412,33.3988,12.7530224205
 11/02  21:00:00,38.3348604565,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.6672481816,26.1103824145,25.0491,14.5077657671
 11/02  22:00:00,38.2148523397,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.2728580593,33.9964325589,16.6994,11.5770255004
 11/02  23:00:00,38.9801642316,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.8589488906,39.1604579375,8.3497,6.34879095316
 11/02  24:00:00,22.2556367614,3.6592537239,0.0,0.0,4.58992532963,8.1892,55.2806721042,46.7495877058,3.33988,5.19120439841
 11/03  01:00:00,14.7613058711,0.0,0.0,0.0,1.52997510988,7.4902,3.93195205676,0.0,3.33988,0.592072056756
 11/03  02:00:00,14.7710050271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  03:00:00,14.768523918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  04:00:00,15.4265809171,0.0,0.0,0.0,1.52997510988,7.4902,3.93195797788,0.0,3.33988,0.592077977876
 11/03  05:00:00,22.8288595033,3.6592537239,0.0,0.0,4.58992532963,8.1892,79.8099473003,71.4402473003,8.3497,0.02
 11/03  06:00:00,38.4909604892,3.6592537239,0.00905923479685,0.0,9.17985065927,19.4245,90.9049748927,70.1682851719,16.6994,4.0372897208
 11/03  07:00:00,44.6878594969,3.6592537239,0.0151389823554,0.0,9.17985065927,26.9147,99.7876319014,59.0547528394,25.0491,15.683779062
 11/03  08:00:00,41.5255750809,3.6592537239,0.00162149837206,0.0,9.17985065927,26.9147,101.027911965,53.7036312877,33.3988,13.925480677
 11/03  09:00:00,34.0633799716,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.5188448715,44.8879750544,25.0491,11.5817698171
 11/03  10:00:00,41.5896941698,3.6592537239,0.00166005872244,0.0,9.17985065927,26.9147,85.8095634668,33.6475113173,41.7485,10.4135521494
 11/03  11:00:00,42.3486363404,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.2747795231,15.9454171524,41.7485,11.5808623707
 11/03  12:00:00,41.7010898128,3.6592537239,0.0,0.0,9.17985065927,26.9147,54.3086545226,2.14710673379,41.7485,10.4130477889
 11/03  13:00:00,34.1856747795,3.6592537239,0.0,0.0,9.17985065927,19.4245,42.9466155956,0.878869346613,33.3988,8.66894624899
 11/03  14:00:00,34.2068314594,3.6592537239,0.0,0.0,9.17985065927,19.4245,34.1239272714,0.99156729171,25.0491,8.08325997966
 11/03  15:00:00,34.2056751718,3.6592537239,0.00614775767163,0.0,9.17985065927,19.4245,44.7054411171,3.69119010537,33.3988,7.61545101171
 11/03  16:00:00,41.6420689249,3.6592537239,0.0142895315675,0.0,9.17985065927,26.9147,58.38164846,0.306338371431,50.0982,7.9771100886
 11/03  17:00:00,42.6819750106,3.6592537239,0.00151597918556,0.0,9.17985065927,26.9147,63.1311630745,2.61947877266,50.0982,10.4134843019
 11/03  18:00:00,45.8174893929,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.1064609275,9.08215729001,50.0982,13.9261036375
 11/03  19:00:00,38.2850700209,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.3095953194,21.225887123,33.3988,15.6849081964
 11/03  20:00:00,38.2730814879,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.3483475431,22.1963084064,33.3988,12.7532391368
 11/03  21:00:00,38.232637815,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.2870431405,27.3133613567,25.0491,13.9245817838
 11/03  22:00:00,38.2202386583,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.9276038772,33.6471927661,16.6994,11.5810111111
 11/03  23:00:00,38.9822446588,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.5550921947,38.8584190282,8.3497,6.34697316652
 11/03  24:00:00,22.2607135314,3.6592537239,0.0,0.0,4.58992532963,8.1892,55.6131396493,46.5071073007,3.33988,5.76615234855
 11/04  01:00:00,14.7851189437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  02:00:00,14.8287686378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,14.8571162598,0.0,0.0,0.0,1.52997510988,7.4902,3.93195435546,0.0,3.33988,0.592074355461
 11/04  04:00:00,15.0216751018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  05:00:00,22.443505771,3.6592537239,0.0,0.0,4.58992532963,8.1892,41.2795754834,32.3377952108,8.3497,0.592080272576
 11/04  06:00:00,38.3845245234,3.6592537239,0.0128984833196,0.0,9.17985065927,19.4245,53.8976995239,33.1605877756,16.6994,4.03771174824
 11/04  07:00:00,45.8223910092,3.6592537239,0.00989736850933,0.0,9.17985065927,26.9147,56.8612010008,27.7744329984,25.0491,4.03766800242
 11/04  08:00:00,41.5805273692,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.4497869487,28.01354467,33.3988,4.03744227866
 11/04  09:00:00,34.1020256485,3.6592537239,0.00162143953511,0.0,9.17985065927,19.4245,65.1741680839,27.3722827534,25.0491,12.7527853306
 11/04  10:00:00,41.6089122457,3.6592537239,0.00426694887933,0.0,9.17985065927,26.9147,79.2011217394,25.8707847227,41.7485,11.5818370167
 11/04  11:00:00,42.3300038096,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.5519230139,19.0513681322,41.7485,12.7520548817
 11/04  12:00:00,41.6623744305,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.1033283781,17.6025188456,41.7485,12.7523095325
 11/04  13:00:00,34.1446781523,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.9268653008,14.9448613749,33.3988,11.5832039259
 11/04  14:00:00,34.160116946,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.6070082867,13.1445104506,25.0491,10.4133978361
 11/04  15:00:00,34.1535600836,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.4904354309,12.6781130436,33.3988,10.4135223872
 11/04  16:00:00,41.5692889855,3.6592537239,0.00912669625058,0.0,9.17985065927,26.9147,76.0803450549,16.7345434149,50.0982,9.24760163999
 11/04  17:00:00,42.6190068869,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.1004856102,20.588119199,50.0982,10.4141664112
 11/04  18:00:00,45.7927378824,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.3569906587,15.3326889062,50.0982,13.9261017525
 11/04  19:00:00,38.4193796551,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.9610679184,19.6324738611,33.3988,13.9297940573
 11/04  20:00:00,38.3866420654,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.6717422394,29.9413056883,33.3988,13.3316365511
 11/04  21:00:00,38.3094476362,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.9000230562,32.9271438104,25.0491,13.9237792458
 11/04  22:00:00,38.1930395814,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.1313963671,38.0180897594,16.6994,10.4139066077
 11/04  23:00:00,38.9569373413,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.3702426292,49.5125349799,8.3497,7.50800764933
 11/04  24:00:00,22.2174870371,3.6592537239,0.0,0.0,4.58992532963,8.1892,70.2133618848,61.1073358407,3.33988,5.76614604411
 11/05  01:00:00,14.7379778027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.7742137794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  03:00:00,14.7982964154,0.0,0.0,0.0,1.52997510988,7.4902,3.93195336723,0.0,3.33988,0.592073367229
 11/05  04:00:00,14.9608030516,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  05:00:00,22.3756390834,3.6592537239,0.0,0.0,4.58992532963,8.1892,57.4606260741,48.5188467943,8.3497,0.592079279891
 11/05  06:00:00,38.33853659,3.6592537239,0.0112433668814,0.0,9.17985065927,19.4245,63.4719050213,42.7347625755,16.6994,4.03774244577
 11/05  07:00:00,45.8053737974,3.6592537239,0.0114743257647,0.0,9.17985065927,26.9147,61.1786012837,32.0920685924,25.0491,4.03743269125
 11/05  08:00:00,41.577706255,3.6592537239,0.00340466348194,0.0,9.17985065927,26.9147,67.5877522686,30.1513518926,33.3988,4.03760037606
 11/05  09:00:00,34.0910527124,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.0406177598,35.953865124,25.0491,4.03765263584
 11/05  10:00:00,41.605175904,3.6592537239,0.0168083623856,0.0,9.17985065927,26.9147,86.2675047578,31.7663114315,41.7485,12.7526933262
 11/05  11:00:00,42.3263103498,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.4802356596,24.9786700434,41.7485,12.7530656163
 11/05  12:00:00,41.6518938046,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.6016965342,21.4396494789,41.7485,10.4135470553
 11/05  13:00:00,34.1174584965,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.7096846273,26.89785955,33.3988,10.4130250773
 11/05  14:00:00,34.1097779684,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.5962873333,35.4631810026,25.0491,8.08400633065
 11/05  15:00:00,34.0990492544,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.5764491763,36.6708367146,33.3988,7.50681246167
 11/05  16:00:00,41.540272908,3.6592537239,0.0128432569649,0.0,9.17985065927,26.9147,90.8275874745,32.6447269568,50.0982,8.08466051777
 11/05  17:00:00,43.6494071165,3.6592537239,0.0,0.0,9.17985065927,26.9147,93.6032740391,33.0924403875,50.0982,10.4126336516
 11/05  18:00:00,45.7704192881,3.6592537239,0.0,0.0,9.17985065927,26.9147,93.173807462,30.3214039408,50.0982,12.7542035212
 11/05  19:00:00,38.4147472854,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.7314801942,29.5819220862,33.3988,12.750758108
 11/05  20:00:00,38.3974013834,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.237440305,28.4264670394,33.3988,10.4121732656
 11/05  21:00:00,38.3239855322,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.7197497198,35.9183178593,25.0491,12.7523318604
 11/05  22:00:00,38.2133002902,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.6945354867,39.5819694164,16.6994,10.4131660703
 11/05  23:00:00,38.9816785376,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.3250163286,39.7840824159,8.3497,5.19123391271
 11/05  24:00:00,22.2622601088,3.6592537239,0.0,0.0,4.58992532963,8.1892,57.4587257415,47.1942302551,3.33988,6.92461548635
 11/06  01:00:00,22.2348334128,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.5195975895,47.9879280417,3.33988,5.19178954784
 11/06  02:00:00,14.7671311534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  03:00:00,14.7934574146,0.0,0.0,0.0,1.52997510988,7.4902,3.93197466326,0.0,3.33988,0.592094663264
 11/06  04:00:00,14.8082836231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  05:00:00,14.9606240514,0.0,0.0,0.0,1.52997510988,7.4902,3.93192881715,0.0,3.33988,0.592048817146
 11/06  06:00:00,22.3804738062,3.6592537239,0.0,0.0,4.58992532963,8.1892,57.6033980776,49.2336980776,8.3497,0.02
 11/06  07:00:00,38.343589748,3.6592537239,0.012306746199,0.0,9.17985065927,19.4245,65.538188322,44.8013130563,16.6994,4.03747526565
 11/06  08:00:00,41.5872613951,3.6592537239,0.0193301078543,0.0,9.17985065927,26.9147,76.9041530082,36.1698391341,25.0491,15.6852138741
 11/06  09:00:00,41.5873746487,3.6592537239,0.00407186813677,0.0,9.17985065927,26.9147,82.6298314166,35.3032488468,33.3988,13.9277825698
 11/06  10:00:00,34.0975022601,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.0613273656,36.4281942608,25.0491,11.5840331048
 11/06  11:00:00,41.5952037886,3.6592537239,0.00708571797163,0.0,9.17985065927,26.9147,88.2839596105,36.1228793912,41.7485,10.4125802193
 11/06  12:00:00,42.3133956501,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.2169117886,27.8837770944,41.7485,11.5846346942
 11/06  13:00:00,41.6448250138,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.4189678812,18.2565652742,41.7485,10.4139026071
 11/06  14:00:00,34.1275651121,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.5272935367,19.8799747772,33.3988,9.24851875954
 11/06  15:00:00,34.1242083054,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.3583539591,26.2241702837,25.0491,8.08508367539
 11/06  16:00:00,34.1091674876,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.5880440378,30.6811985021,33.3988,7.50804553577
 11/06  17:00:00,43.6527328042,3.6592537239,0.00955730846798,0.0,9.17985065927,26.9147,89.2616005432,31.0787904899,50.0982,8.08461005324
 11/06  18:00:00,45.7705594032,3.6592537239,0.0,0.0,9.17985065927,26.9147,87.7899547728,27.2787311024,50.0982,10.4130236704
 11/06  19:00:00,45.7757759125,3.6592537239,0.00380756734784,0.0,9.17985065927,26.9147,87.3081992498,23.2836078539,50.0982,13.9263913959
 11/06  20:00:00,38.4140844352,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.2097411414,26.1239006014,33.3988,15.68704054
 11/06  21:00:00,38.3965231987,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.2514039465,26.098875894,33.3988,12.7537280526
 11/06  22:00:00,38.3167783843,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.2195700103,35.2420128699,25.0491,13.9284571404
 11/06  23:00:00,38.1817850833,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.6142686941,48.3307694768,16.6994,11.5840992173
 11/06  24:00:00,38.9555151565,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.2844312037,54.0100340305,8.3497,6.92469717324
 11/07  01:00:00,22.2191745575,3.6592537239,0.0,0.0,4.58992532963,8.1892,68.6688506198,60.1368575066,3.33988,5.19211311317
 11/07  02:00:00,14.7303180976,0.0,0.0,0.0,1.52997510988,7.4902,3.93192981604,0.0,3.33988,0.592049816045
 11/07  03:00:00,14.7494257534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  04:00:00,14.7580237079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.4213669034,0.0,0.0,0.0,1.52997510988,7.4902,3.93193575328,0.0,3.33988,0.592055753279
 11/07  06:00:00,22.8411006711,3.6592537239,0.0,0.0,4.58992532963,8.1892,74.9975986196,66.6278986196,8.3497,0.02
