Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  07:00:00,38.508953132,3.6592537239,0.00960045701123,0.0,9.17985065927,19.4245,85.3276996227,64.5907405038,16.6994,4.03755911892
 11/07  08:00:00,41.5213960877,3.6592537239,0.0141449421592,0.0,9.17985065927,26.9147,95.6636062282,54.9292363636,25.0491,15.6852698647
 11/07  09:00:00,41.5448290571,3.6592537239,0.0,0.0,9.17985065927,26.9147,93.9995781329,46.6727936864,33.3988,13.9279844466
 11/07  10:00:00,34.0757317769,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.3441425293,41.7116956358,25.0491,11.5833468936
 11/07  11:00:00,41.5866747985,3.6592537239,0.00547087003836,0.0,9.17985065927,26.9147,89.5085080116,37.3450340687,41.7485,10.4149739429
 11/07  12:00:00,42.3128886617,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.5443826474,27.6357928665,41.7485,12.1600897809
 11/07  13:00:00,41.644474655,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.1800385803,18.0190304395,41.7485,10.4125081408
 11/07  14:00:00,34.1281549039,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.0243390703,18.9531427172,33.3988,8.67239635306
 11/07  15:00:00,34.1276956477,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.6476429123,25.514863802,25.0491,8.08367911036
 11/07  16:00:00,34.0952595621,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.7983022158,37.3154435031,33.3988,8.08405871266
 11/07  17:00:00,43.6064942992,3.6592537239,0.00493283903722,0.0,9.17985065927,26.9147,105.76224021,48.1559858148,50.0982,7.5080543952
 11/07  18:00:00,45.7504879134,3.6592537239,0.00177577829798,0.0,9.17985065927,26.9147,95.464167562,34.9537497457,50.0982,10.4122178162
 11/07  19:00:00,45.7774884842,3.6592537239,0.00395315480591,0.0,9.17985065927,26.9147,86.6917827092,22.0830122264,50.0982,14.5105704828
 11/07  20:00:00,38.2728889555,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.8535121427,25.3488541204,33.3988,15.1058580224
 11/07  21:00:00,38.2690953963,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.4242084636,23.2721778652,33.3988,12.7532305984
 11/07  22:00:00,38.224125654,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.3437139551,30.7875595655,25.0491,14.5070543896
 11/07  23:00:00,38.2126597007,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.1926439931,35.9126924439,16.6994,11.5805515492
 11/07  24:00:00,38.9803274001,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.1208552762,39.4240887605,8.3497,6.34706651563
 11/08  01:00:00,22.258093906,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.0612246737,46.9547957709,3.33988,5.7665489028
 11/08  02:00:00,14.7635487639,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,14.7855123068,0.0,0.0,0.0,1.52997510988,7.4902,3.93193929533,0.0,3.33988,0.592059295331
 11/08  04:00:00,14.7987314026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  05:00:00,14.9500273219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  06:00:00,22.3683211718,3.6592537239,0.0,0.0,4.58992532963,8.1892,62.2601599282,53.3183774699,8.3497,0.59208245833
 11/08  07:00:00,38.3291308711,3.6592537239,0.0115099317633,0.0,9.17985065927,19.4245,70.070693311,49.3331554597,16.6994,4.0381378513
 11/08  08:00:00,41.5595831973,3.6592537239,0.0139567162679,0.0,9.17985065927,26.9147,84.1467135486,43.4115771265,25.0491,15.6860364221
 11/08  09:00:00,41.5564811442,3.6592537239,0.0,0.0,9.17985065927,26.9147,90.9575323465,43.6335298551,33.3988,13.9252024914
 11/08  10:00:00,34.0680539591,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.0389695739,45.4077786514,25.0491,11.5820909225
 11/08  11:00:00,41.5588036132,3.6592537239,0.00610075760809,0.0,9.17985065927,26.9147,100.0063247,47.8442770334,41.7485,10.4135476667
 11/08  12:00:00,42.2928030263,3.6592537239,0.0,0.0,9.17985065927,26.9147,93.5209578307,40.1895095017,41.7485,11.5829483289
 11/08  13:00:00,41.6263883855,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.5365357239,24.3745661202,41.7485,10.4134696036
 11/08  14:00:00,34.1230260102,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.7848200385,20.1369496033,33.3988,9.2490704352
 11/08  15:00:00,34.1182479543,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.1045921266,26.9705809637,25.0491,8.0849111629
 11/08  16:00:00,34.0986367366,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.5905846403,33.6830014904,33.3988,7.50878314992
 11/08  17:00:00,43.6334079133,3.6592537239,0.00512948753796,0.0,9.17985065927,26.9147,95.4534145792,37.2708772357,50.0982,8.08433734348
 11/08  18:00:00,45.7486927004,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.8897296133,35.379514733,50.0982,10.4120148802
 11/08  19:00:00,45.7579463855,3.6592537239,0.00349520179457,0.0,9.17985065927,26.9147,92.8997595796,28.8712251186,50.0982,13.930334461
 11/08  20:00:00,38.3920626784,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.9359926022,32.8496166908,33.3988,15.6875759114
 11/08  21:00:00,38.3646164179,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.2872790176,37.1353497723,33.3988,12.7531292453
 11/08  22:00:00,38.2870393374,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.8004875188,45.2454884,25.0491,14.5058991188
 11/08  23:00:00,38.176259657,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.1186660035,48.8378338685,16.6994,11.581432135
 11/08  24:00:00,38.94863194,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.369685496,57.6723582261,8.3497,6.34762726986
 11/09  01:00:00,22.2013432026,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.010985458,65.9039867604,3.33988,5.7671186976
 11/09  02:00:00,14.7162550365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  03:00:00,14.7482733644,0.0,0.0,0.0,1.52997510988,7.4902,3.93194221035,0.0,3.33988,0.592062210352
 11/09  04:00:00,14.7599730105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  05:00:00,14.9078714646,0.0,0.0,0.0,1.52997510988,7.4902,3.93194812942,0.0,3.33988,0.592068129422
 11/09  06:00:00,22.3260033654,3.6592537239,0.0,0.0,4.58992532963,8.1892,74.7215947592,66.3518947592,8.3497,0.02
 11/09  07:00:00,38.2871135769,3.6592537239,0.00999132492179,0.0,9.17985065927,19.4245,82.6600350547,61.9232379237,16.6994,4.03739713099
 11/09  08:00:00,41.5299247472,3.6592537239,0.0158978230143,0.0,9.17985065927,26.9147,93.9891740398,53.2518111276,25.0491,15.6882629122
 11/09  09:00:00,41.5389351874,3.6592537239,0.00350693672709,0.0,9.17985065927,26.9147,97.0957595918,49.7693898535,33.3988,13.9275697383
 11/09  10:00:00,34.0533675758,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.5832442643,49.9493773932,25.0491,11.5847668711
 11/09  11:00:00,41.5511954851,3.6592537239,0.00596514674446,0.0,9.17985065927,26.9147,101.73456468,49.5711624414,41.7485,10.4149022383
 11/09  12:00:00,42.2929056814,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.5933232319,40.6839162571,41.7485,12.1609069747
 11/09  13:00:00,41.6179075414,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.5458222236,28.3845876375,41.7485,10.4127345861
 11/09  14:00:00,34.0953115118,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.9618854007,30.8955274092,33.3988,8.66755799152
 11/09  15:00:00,34.0958543995,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.2124110525,35.0783539469,25.0491,8.08495710562
 11/09  16:00:00,34.0798287115,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.1311111172,39.64835994,33.3988,8.08395117718
 11/09  17:00:00,43.6161564065,3.6592537239,0.0053655430819,0.0,9.17985065927,26.9147,99.9930898385,42.3863051996,50.0982,7.50858463889
 11/09  18:00:00,45.7357533531,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.066328323,39.5531900204,50.0982,10.4149383024
 11/09  19:00:00,45.7346479227,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.482783095,35.8783112563,50.0982,14.5062718382
 11/09  20:00:00,38.3658531737,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.6159644566,41.5314786259,33.3988,15.6856858307
 11/09  21:00:00,38.3222832664,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.30140569,51.1481490732,33.3988,12.7544566169
 11/09  22:00:00,38.2406081467,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.8248494072,59.8452896987,25.0491,13.9304597084
 11/09  23:00:00,38.1209281585,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.9571807938,67.0977919412,16.6994,12.1599888526
 11/09  24:00:00,38.9161654618,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.2190276258,76.5208955352,8.3497,6.34843209056
 11/10  01:00:00,22.1499207549,3.6592537239,0.0,0.0,4.58992532963,8.1892,97.3536242217,88.8216552713,3.33988,5.1920889504
 11/10  02:00:00,14.6560902601,0.0,0.0,0.0,1.52997510988,7.4902,3.9319713407,0.0,3.33988,0.592091340705
 11/10  03:00:00,14.6807281466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  04:00:00,14.6925406993,0.0,0.0,0.0,1.52997510988,7.4902,3.93196175904,0.0,3.33988,0.592081759044
 11/10  05:00:00,15.3562806671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  06:00:00,22.7792241787,3.6592537239,0.00457699579906,0.0,4.58992532963,8.1892,104.676416082,95.7346284171,8.3497,0.592087664441
 11/10  07:00:00,38.4482399675,3.6592537239,0.00698102901093,0.0,9.17985065927,19.4245,115.675067507,94.9375272711,16.6994,4.03814023611
 11/10  08:00:00,41.4584642065,3.6592537239,0.0104180100521,0.0,9.17985065927,26.9147,125.16370574,85.0081768902,25.0491,15.1064288496
 11/10  09:00:00,41.4710533798,3.6592537239,0.0,0.0,9.17985065927,26.9147,121.466760984,73.5592764965,33.3988,14.5086844873
 11/10  10:00:00,34.0119593709,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.5340028177,60.9020224483,25.0491,11.5828803694
 11/10  11:00:00,41.5320661307,3.6592537239,0.00195788920371,0.0,9.17985065927,26.9147,102.022461398,49.8598831354,41.7485,10.4140782623
 11/10  12:00:00,42.2842622956,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.4753744558,35.143324761,41.7485,11.5835496948
 11/10  13:00:00,41.6094046716,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.0091888112,21.8447987246,41.7485,10.4158900866
 11/10  14:00:00,34.0912004627,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.3883951028,21.7388096854,33.3988,9.25078541744
 11/10  15:00:00,34.0786665344,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.1684772204,34.0345054786,25.0491,8.08487174176
 11/10  16:00:00,34.0590122568,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.2400836148,41.7566784068,33.3988,8.08460520802
 11/10  17:00:00,43.5918834353,3.6592537239,0.00484808668855,0.0,9.17985065927,26.9147,102.988252539,45.3822619174,50.0982,7.50779062115
 11/10  18:00:00,45.7091217496,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.180448964,43.6675838494,50.0982,10.4146651145
 11/10  19:00:00,45.7033271743,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.196018055,42.5906148655,50.0982,14.5072031899
 11/10  20:00:00,38.1943110054,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.2465912705,47.16052691,33.3988,15.6872643605
 11/10  21:00:00,38.171016706,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.7409286812,52.5868282116,33.3988,12.7553004696
 11/10  22:00:00,38.1215752975,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.899052329,62.3397673164,25.0491,14.5101850122
 11/10  23:00:00,38.1125996384,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.1877133826,65.9061424145,16.6994,11.5821709681
 11/10  24:00:00,38.9087010057,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.8311033809,80.1327303614,8.3497,6.34867301951
 11/11  01:00:00,22.1458619189,3.6592537239,0.0,0.0,4.58992532963,8.1892,104.937439848,94.6734961456,3.33988,6.92406370266
 11/11  02:00:00,14.6498182207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  03:00:00,14.6717954104,0.0,0.0,0.0,1.52997510988,7.4902,3.931949724,0.0,3.33988,0.592069723999
 11/11  04:00:00,14.6844140518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  05:00:00,14.8340592068,0.0,0.0,0.0,1.52997510988,7.4902,3.93195563112,0.0,3.33988,0.59207563112
 11/11  06:00:00,22.2584803171,3.6592537239,0.00697277661099,0.0,4.58992532963,8.1892,118.065964134,109.696264134,8.3497,0.02
 11/11  07:00:00,38.2124323118,3.6592537239,0.00811707189773,0.0,9.17985065927,19.4245,126.927221588,106.190240522,16.6994,4.03758106601
 11/11  08:00:00,41.4455963358,3.6592537239,0.00827272635985,0.0,9.17985065927,26.9147,121.075796125,91.9889875584,25.0491,4.03770856689
 11/11  09:00:00,41.4579073021,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.144624753,78.7075680809,33.3988,4.0382566719
 11/11  10:00:00,33.9850637621,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.367635128,71.2800067119,25.0491,4.03852841602
 11/11  11:00:00,41.4990950581,3.6592537239,0.00387558622529,0.0,9.17985065927,26.9147,116.920822784,61.8382341228,41.7485,13.3340886608
 11/11  12:00:00,42.2722003059,3.6592537239,0.0,0.0,9.17985065927,26.9147,103.970290194,49.4663592584,41.7485,12.7554309357
 11/11  13:00:00,41.5839511,3.6592537239,0.0,0.0,9.17985065927,26.9147,91.9843417504,39.822270503,41.7485,10.4135712473
 11/11  14:00:00,34.0545851728,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.7691187273,40.9564194359,33.3988,10.4138992914
 11/11  15:00:00,34.0537034754,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.7155139813,44.5821382681,25.0491,8.08427571318
 11/11  16:00:00,34.0422023575,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.8812992632,47.3971343381,33.3988,8.08536492508
 11/11  17:00:00,43.5849539388,3.6592537239,0.00475217474132,0.0,9.17985065927,26.9147,105.752497411,48.1455171693,50.0982,7.50878024138
 11/11  18:00:00,45.6809263495,3.6592537239,0.0,0.0,9.17985065927,26.9147,119.537233523,58.4461908245,50.0982,10.9928426984
 11/11  19:00:00,45.6661311357,3.6592537239,0.0,0.0,9.17985065927,26.9147,126.180541636,63.3269291121,50.0982,12.7554125239
 11/11  20:00:00,38.3048599324,3.6592537239,0.0,0.0,9.17985065927,19.4245,110.452249103,64.2999453287,33.3988,12.7535037745
 11/11  21:00:00,38.2866079164,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.041033787,63.2271803437,33.3988,10.4150534436
 11/11  22:00:00,38.2132395841,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.115868448,70.7325042109,25.0491,13.3342642371
 11/11  23:00:00,38.1029956363,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.043980311,76.9296862524,16.6994,10.4148940582
 11/11  24:00:00,38.9088355637,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.0422790289,81.5012138396,8.3497,5.19136518939
 11/12  01:00:00,22.1480513613,3.6592537239,0.0,0.0,4.58992532963,8.1892,101.237175596,90.9732817263,3.33988,6.92401386921
 11/12  02:00:00,14.6528036588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,14.6752509721,0.0,0.0,0.0,1.52997510988,7.4902,3.93197519277,0.0,3.33988,0.59209519277
 11/12  04:00:00,14.6876769371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,14.8393699202,0.0,0.0,0.0,1.52997510988,7.4902,3.93192934937,0.0,3.33988,0.592049349367
 11/12  06:00:00,22.2662416785,3.6592537239,0.00697505056644,0.0,4.58992532963,8.1892,105.458962587,97.0892625873,8.3497,0.02
 11/12  07:00:00,38.2199558477,3.6592537239,0.00844449584607,0.0,9.17985065927,19.4245,114.247711962,93.5108811568,16.6994,4.03743080493
 11/12  08:00:00,41.4512465648,3.6592537239,0.00534964058548,0.0,9.17985065927,26.9147,108.256053477,79.1694975112,25.0491,4.03745596555
 11/12  09:00:00,41.4690179947,3.6592537239,0.0,0.0,9.17985065927,26.9147,105.238222715,67.8008762819,33.3988,4.03854643291
 11/12  10:00:00,34.0021293318,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.3695609404,64.2817847052,25.0491,4.03867623522
 11/12  11:00:00,41.5208388061,3.6592537239,0.005398475278,0.0,9.17985065927,26.9147,108.897921887,53.8145663067,41.7485,13.3348555801
 11/12  12:00:00,42.2775418107,3.6592537239,0.0,0.0,9.17985065927,26.9147,99.7509153106,45.2471900448,41.7485,12.7552252658
 11/12  13:00:00,41.5845942139,3.6592537239,0.0,0.0,9.17985065927,26.9147,91.3568489925,39.193614135,41.7485,10.4147348574
 11/12  14:00:00,34.0602361308,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.6663964618,40.8532158226,33.3988,10.4143806391
 11/12  15:00:00,34.0594182424,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.6331043338,45.4981890222,25.0491,8.08581531164
 11/12  16:00:00,34.0473290722,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.5571901945,48.073113744,33.3988,8.08527645044
 11/12  17:00:00,43.5896930885,3.6592537239,0.00714584228837,0.0,9.17985065927,26.9147,106.694079384,48.5106644314,50.0982,8.08521495226
 11/12  18:00:00,45.6913722593,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.445426311,55.9333441448,50.0982,10.4138821661
 11/12  19:00:00,45.6796521676,3.6592537239,0.0,0.0,9.17985065927,26.9147,121.893723244,59.0413834098,50.0982,12.7541398337
 11/12  20:00:00,38.3165699794,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.640609923,59.9074264306,33.3988,13.3343834924
 11/12  21:00:00,38.297857238,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.603362625,58.7912293279,33.3988,10.413333297
 11/12  22:00:00,38.2278343822,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.055521099,66.252712402,25.0491,12.7537086967
 11/12  23:00:00,38.1232234391,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.2449660053,67.1318194139,16.6994,10.4137465913
 11/12  24:00:00,38.920894186,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.6073900435,68.491017043,8.3497,5.7666730005
 11/13  01:00:00,22.1712472253,3.6592537239,0.0,0.0,4.58992532963,8.1892,83.6207276203,75.0889888007,3.33988,5.19185881962
 11/13  02:00:00,14.6816871722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  03:00:00,14.7130291226,0.0,0.0,0.0,1.52997510988,7.4902,3.93196363621,0.0,3.33988,0.592083636215
 11/13  04:00:00,14.7368912804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  05:00:00,14.8862862969,0.0,0.0,0.0,1.52997510988,7.4902,3.93196952124,0.0,3.33988,0.592089521243
 11/13  06:00:00,22.3058827747,3.6592537239,0.0,0.0,4.58992532963,8.1892,76.9336632974,68.5639632974,8.3497,0.02
 11/13  07:00:00,38.2707528398,3.6592537239,0.00961642100296,0.0,9.17985065927,19.4245,82.7772646939,62.0397473083,16.6994,4.03811738563
 11/13  08:00:00,42.5669437323,3.6592537239,0.0144186582454,0.0,9.17985065927,26.9147,95.3960025341,54.6584208446,25.0491,15.6884816894
 11/13  09:00:00,41.5143779196,3.6592537239,0.00306618546428,0.0,9.17985065927,26.9147,101.291253748,53.3831875285,33.3988,14.5092662197
 11/13  10:00:00,34.0416978741,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.9899717457,48.3576321797,25.0491,11.583239566
 11/13  11:00:00,41.5489314943,3.6592537239,0.00741579297162,0.0,9.17985065927,26.9147,97.0660039911,44.9031882598,41.7485,10.4143157312
 11/13  12:00:00,42.2820050546,3.6592537239,0.0,0.0,9.17985065927,26.9147,89.7600617867,36.4178849771,41.7485,11.5936768096
 11/13  13:00:00,41.6040371048,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.4155258434,26.6848387628,41.7485,10.9821870806
 11/13  14:00:00,34.0824340439,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.9435535114,28.300016881,33.3988,9.24473663043
 11/13  15:00:00,34.0807216321,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.1350918258,34.5775278518,25.0491,7.50846397394
 11/13  16:00:00,34.0600001222,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.862939238,41.3790140737,33.3988,8.08512516429
 11/13  17:00:00,43.6061776245,3.6592537239,0.00833650457599,0.0,9.17985065927,26.9147,99.0588970124,40.8755513442,50.0982,8.08514566819
 11/13  18:00:00,45.7223849266,3.6592537239,0.0,0.0,9.17985065927,26.9147,98.8384002376,38.3263053621,50.0982,10.4138948755
 11/13  19:00:00,45.7278419498,3.6592537239,0.00319066305493,0.0,9.17985065927,26.9147,97.9653685392,33.3562231748,50.0982,14.5109453644
 11/13  20:00:00,38.3685298681,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.1533186499,34.6483408629,33.3988,15.106177787
 11/13  21:00:00,38.3489917392,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.3352474953,34.6018447155,33.3988,13.3346027798
 11/13  22:00:00,38.2767621848,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.6027613411,41.0430107692,25.0491,14.5106505719
 11/13  23:00:00,38.1657090011,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.8263698224,44.547442832,16.6994,11.5795269904
 11/13  24:00:00,38.9442130937,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.723079458,48.0249726878,8.3497,6.34840677014
 11/14  01:00:00,22.211727559,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.710863549,55.6040568103,3.33988,5.76692673875
 11/14  02:00:00,14.7210274381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  03:00:00,14.7353413197,0.0,0.0,0.0,1.52997510988,7.4902,3.93197336124,0.0,3.33988,0.592093361239
 11/14  04:00:00,14.7288163015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  05:00:00,15.3702496483,0.0,0.0,0.0,1.52997510988,7.4902,3.93195342407,0.0,3.33988,0.592073424066
 11/14  06:00:00,22.7790057454,3.6592537239,0.0,0.0,4.58992532963,8.1892,101.464880565,93.0951805654,8.3497,0.02
 11/14  07:00:00,38.4522089736,3.6592537239,0.00848527098515,0.0,9.17985065927,19.4245,109.885648748,89.1487621639,16.6994,4.03748658453
 11/14  08:00:00,42.5231194474,3.6592537239,0.0117916332406,0.0,9.17985065927,26.9147,119.545499791,78.8085672243,25.0491,15.6878325672
 11/14  09:00:00,41.4778251882,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.875464324,68.9657378761,33.3988,14.510926448
 11/14  10:00:00,34.0214911382,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.9858911951,56.353753235,25.0491,11.5830379601
 11/14  11:00:00,41.5421040993,3.6592537239,0.00140321830318,0.0,9.17985065927,26.9147,97.4376057732,45.274839825,41.7485,10.4142659482
 11/14  12:00:00,42.2918884883,3.6592537239,0.0,0.0,9.17985065927,26.9147,83.6123625146,30.2794763148,41.7485,11.5843861998
 11/14  13:00:00,41.6110167055,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.1647313909,21.4239202806,41.7485,10.9923111103
 11/14  14:00:00,34.0906412757,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.3050311446,21.6612136573,33.3988,9.24501748728
 11/14  15:00:00,34.0920818112,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.7922949117,26.2345686989,25.0491,7.50862621277
 11/14  16:00:00,34.0726507178,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.5756413019,34.0916562056,33.3988,8.08518509634
 11/14  17:00:00,43.5961917612,3.6592537239,0.00189838885942,0.0,9.17985065927,26.9147,100.84298521,42.6588781873,50.0982,8.0859070228
 11/14  18:00:00,45.6934923499,3.6592537239,0.0,0.0,9.17985065927,26.9147,111.479118309,50.9665746875,50.0982,10.4143436214
 11/14  19:00:00,45.6813782288,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.959580116,52.3507211186,50.0982,14.5106589974
 11/14  20:00:00,38.1689197785,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.956068929,60.8691747263,33.3988,15.6880942032
 11/14  21:00:00,38.1561944558,3.6592537239,0.0,0.0,9.17985065927,19.4245,113.027969822,66.8730237403,33.3988,12.7561460814
 11/14  22:00:00,38.1125087913,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.631945838,75.0716475421,25.0491,14.5111982956
 11/14  23:00:00,38.1039727849,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.650284615,81.3684323945,16.6994,11.58245222
 11/14  24:00:00,38.9084603834,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.498576944,89.2249385229,8.3497,6.92393842135
 11/15  01:00:00,22.1437700535,3.6592537239,0.0,0.0,4.58992532963,8.1892,104.874105133,96.3418167696,3.33988,5.19240836354
 11/15  02:00:00,14.6491579333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,14.6720103872,0.0,0.0,0.0,1.52997510988,7.4902,3.93196980276,0.0,3.33988,0.592089802756
 11/15  04:00:00,14.6840403033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  05:00:00,14.8336375568,0.0,0.0,0.0,1.52997510988,7.4902,3.93197567801,0.0,3.33988,0.592095678005
 11/15  06:00:00,22.2562101872,3.6592537239,0.00182548384154,0.0,4.58992532963,8.1892,114.701249799,106.331549799,8.3497,0.02
 11/15  07:00:00,38.2161357102,3.6592537239,0.00825305305881,0.0,9.17985065927,19.4245,121.624347137,100.88718959,16.6994,4.0377575477
 11/15  08:00:00,42.5135649807,3.6592537239,0.0113672418602,0.0,9.17985065927,26.9147,132.90511938,92.1681163851,25.0491,15.6879029949
 11/15  09:00:00,41.4657915896,3.6592537239,0.000784235814768,0.0,9.17985065927,26.9147,130.386571526,82.4765100811,33.3988,14.5112614454
 11/15  10:00:00,33.99496424,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.761500993,67.1280902187,25.0491,11.5843107746
 11/15  11:00:00,41.5284227112,3.6592537239,0.00199333525539,0.0,9.17985065927,26.9147,104.592937664,51.8515163632,41.7485,10.9929213008
 11/15  12:00:00,42.2890798512,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.4358697487,35.105020376,41.7485,11.5823493727
 11/15  13:00:00,41.609790865,3.6592537239,0.0,0.0,9.17985065927,26.9147,75.5411797931,23.3786155143,41.7485,10.4140642788
 11/15  14:00:00,34.0914572327,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.7690212127,22.1209226149,33.3988,9.24929859773
 11/15  15:00:00,34.090870374,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.6061276022,29.4715014799,25.0491,8.08552612221
 11/15  16:00:00,34.071938992,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.6899160369,39.2063667052,33.3988,8.08474933171
 11/15  17:00:00,43.5979497205,3.6592537239,0.00256053415024,0.0,9.17985065927,26.9147,102.718623015,45.1113747977,50.0982,7.50904821696
 11/15  18:00:00,45.7177051262,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.802524514,43.7128373554,50.0982,10.9914871584
 11/15  19:00:00,45.6985508537,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.111059977,48.082696747,50.0982,13.9301632303
 11/15  20:00:00,38.3176077097,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.637817899,58.5509274933,33.3988,15.6880904059
 11/15  21:00:00,38.2917121383,3.6592537239,0.0,0.0,9.17985065927,19.4245,112.329782354,65.5959620227,33.3988,13.3350203315
 11/15  22:00:00,38.2158397805,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.887939941,75.327113008,25.0491,14.5117269331
 11/15  23:00:00,38.1030748412,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.845966158,81.5641418029,16.6994,11.5824243547
 11/15  24:00:00,38.9079238794,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.675653559,89.4020265121,8.3497,6.92392704652
 11/16  01:00:00,22.1415961573,3.6592537239,0.0,0.0,4.58992532963,8.1892,107.745704574,99.2139922548,3.33988,5.19183231938
 11/16  02:00:00,14.646067322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  03:00:00,14.6692724079,0.0,0.0,0.0,1.52997510988,7.4902,3.93195931995,0.0,3.33988,0.59207931995
 11/16  04:00:00,14.6819633165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  05:00:00,14.83225925,0.0,0.0,0.0,1.52997510988,7.4902,3.93196521183,0.0,3.33988,0.592085211828
 11/16  06:00:00,22.2548370267,3.6592537239,0.00194810644393,0.0,4.58992532963,8.1892,112.136615803,103.766915803,8.3497,0.02
 11/16  07:00:00,38.2157856484,3.6592537239,0.00834601063191,0.0,9.17985065927,19.4245,117.442431638,96.7056835185,16.6994,4.03734811963
 11/16  08:00:00,42.5143577975,3.6592537239,0.0102392648904,0.0,9.17985065927,26.9147,128.840636834,88.1037275336,25.0491,15.6878093002
 11/16  09:00:00,41.4669527302,3.6592537239,0.0,0.0,9.17985065927,26.9147,126.26244167,78.3524898765,33.3988,14.5111517936
 11/16  10:00:00,33.9982976723,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.322988788,65.6898664189,25.0491,11.5840223692
 11/16  11:00:00,41.5133380105,3.6592537239,0.00173893208242,0.0,9.17985065927,26.9147,110.10213743,57.3612490316,41.7485,10.9923883981
 11/16  12:00:00,42.2807357626,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.6211484126,41.2882329931,41.7485,11.5844154196
 11/16  13:00:00,41.6022642175,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.2046996822,28.0417460849,41.7485,10.4144535973
 11/16  14:00:00,34.0788755404,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.0824732987,29.4336228716,33.3988,9.25005042706
 11/16  15:00:00,34.0757890431,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.9698016901,35.8353370896,25.0491,8.0853646005
 11/16  16:00:00,34.0582987661,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.9015960665,43.4172615737,33.3988,8.08553449284
 11/16  17:00:00,44.6535808124,3.6592537239,0.00334865831363,0.0,9.17985065927,26.9147,104.811769726,46.6284031851,50.0982,8.08516654127
 11/16  18:00:00,45.6871652432,3.6592537239,0.0,0.0,9.17985065927,26.9147,117.534691657,57.0217080721,50.0982,10.4147835851
 11/16  19:00:00,45.6723818948,3.6592537239,0.0,0.0,9.17985065927,26.9147,123.42470384,58.8148614445,50.0982,14.511642396
 11/16  20:00:00,38.3109844447,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.409126955,60.3208984537,33.3988,15.6894285015
 11/16  21:00:00,38.2982808313,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.940679315,57.7871180413,33.3988,12.7547612741
 11/16  22:00:00,38.223882642,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.91219182,65.3534643115,25.0491,14.5096275082
 11/16  23:00:00,38.1067022955,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.092644947,75.8088432531,16.6994,11.5844016936
 11/16  24:00:00,38.9093195896,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.094991092,87.8198548284,8.3497,6.92543626402
 11/17  01:00:00,22.1426008565,3.6592537239,0.00113406419483,0.0,4.58992532963,8.1892,110.384047192,101.851798898,3.33988,5.19236829383
 11/17  02:00:00,14.6479774516,0.0,0.0,0.0,1.52997510988,7.4902,3.93196916274,0.0,3.33988,0.592089162741
 11/17  03:00:00,14.6697426016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.6804702162,0.0,0.0,0.0,1.52997510988,7.4902,3.93194060267,0.0,3.33988,0.592060602671
 11/17  05:00:00,15.3433040262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  06:00:00,22.7655251001,3.6592537239,0.00233302008277,0.0,4.58992532963,8.1892,124.260598025,115.318831502,8.3497,0.59206652251
 11/17  07:00:00,38.4391417473,3.6592537239,0.008032237512,0.0,9.17985065927,19.4245,130.380478528,109.64295908,16.6994,4.03811944831
 11/17  08:00:00,42.5091407948,3.6592537239,0.0115490150708,0.0,9.17985065927,26.9147,136.379511096,95.6405797069,25.0491,15.6898313888
 11/17  09:00:00,41.4652835403,3.6592537239,0.000800006061847,0.0,9.17985065927,26.9147,130.627415269,82.7172461573,33.3988,14.511369112
 11/17  10:00:00,33.9898775991,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.702005025,70.0676551665,25.0491,11.5852498581
 11/17  11:00:00,41.5028099541,3.6592537239,0.00131928512693,0.0,9.17985065927,26.9147,113.829022703,61.6649288444,41.7485,10.4155938585
 11/17  12:00:00,42.2730192202,3.6592537239,0.0,0.0,9.17985065927,26.9147,99.50867857,45.5959197936,41.7485,12.1642587764
 11/17  13:00:00,41.5942058441,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.8067846296,29.6431403718,41.7485,10.4151442578
 11/17  14:00:00,34.0756532184,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.0026229318,29.3566670292,33.3988,9.24715590257
 11/17  15:00:00,34.0684100914,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.9284516941,35.7942694886,25.0491,8.08508220552
 11/17  16:00:00,34.0516225329,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.0726330137,43.5891850007,33.3988,8.08464801305
 11/17  17:00:00,44.6419106475,3.6592537239,0.00306775269536,0.0,9.17985065927,26.9147,107.008099466,49.3999587291,50.0982,7.50994073721
 11/17  18:00:00,45.6883633557,3.6592537239,0.0,0.0,9.17985065927,26.9147,114.36759848,53.2761492331,50.0982,10.9932492465
 11/17  19:00:00,45.6699622388,3.6592537239,0.0,0.0,9.17985065927,26.9147,122.244634422,58.2164499724,50.0982,13.92998445
 11/17  20:00:00,38.1639246504,3.6592537239,0.0,0.0,9.17985065927,19.4245,110.880196561,61.7925646641,33.3988,15.6888318972
 11/17  21:00:00,38.153523105,3.6592537239,0.0,0.0,9.17985065927,19.4245,112.374820271,65.6402945238,33.3988,13.335725747
 11/17  22:00:00,38.110742237,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.940257487,75.3798021884,25.0491,14.5113552987
 11/17  23:00:00,38.100671242,3.6592537239,0.0,0.0,9.17985065927,19.4245,112.548567149,84.2650115659,16.6994,11.5841555835
 11/17  24:00:00,38.9060266137,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.308569432,91.0340707989,8.3497,6.92479863269
 11/18  01:00:00,22.14158654,3.6592537239,0.0,0.0,4.58992532963,8.1892,107.748886558,99.2172592942,3.33988,5.19174726349
 11/18  02:00:00,14.6443230474,0.0,0.0,0.0,1.52997510988,7.4902,3.93195475765,0.0,3.33988,0.592074757652
 11/18  03:00:00,14.6660606375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  04:00:00,14.6774711002,0.0,0.0,0.0,1.52997510988,7.4902,3.93196065677,0.0,3.33988,0.592080656774
 11/18  05:00:00,14.8275963567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.2572287601,3.6592537239,0.00846377956126,0.0,4.58992532963,8.1892,117.423529028,109.053829028,8.3497,0.02
 11/18  07:00:00,38.2126510402,3.6592537239,0.00812006262276,0.0,9.17985065927,19.4245,126.134718839,104.823221388,16.6994,4.61209745092
 11/18  08:00:00,42.5037763831,3.6592537239,0.00831531859038,0.0,9.17985065927,26.9147,121.01346896,91.9262298747,25.0491,4.03813908514
 11/18  09:00:00,41.4563087056,3.6592537239,0.0,0.0,9.17985065927,26.9147,120.759205484,83.3218586609,33.3988,4.0385468233
 11/18  10:00:00,33.9846322494,3.6592537239,0.000559974094045,0.0,9.17985065927,19.4245,110.239677907,71.855779269,25.0491,13.3347986383
 11/18  11:00:00,41.4966144046,3.6592537239,0.00169815694269,0.0,9.17985065927,26.9147,118.338348877,65.006224658,41.7485,11.5836242193
 11/18  12:00:00,42.2694610899,3.6592537239,0.0,0.0,9.17985065927,26.9147,106.79585541,51.7119058244,41.7485,13.3354495853
 11/18  13:00:00,41.5784727799,3.6592537239,0.0,0.0,9.17985065927,26.9147,98.1704509421,43.6663668361,41.7485,12.7555841059
 11/18  14:00:00,34.0671570118,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.2342303395,37.6743294415,33.3988,12.161100898
 11/18  15:00:00,34.0745565487,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.2053682931,37.7410974074,25.0491,10.4151708856
 11/18  16:00:00,34.0595499044,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.0631909229,42.2488440972,33.3988,10.4155468257
 11/18  17:00:00,44.6349518987,3.6592537239,0.00241732105163,0.0,9.17985065927,26.9147,113.467703846,54.1194340523,50.0982,9.2500697938
 11/18  18:00:00,45.6755114448,3.6592537239,0.0,0.0,9.17985065927,26.9147,124.83809019,63.7469208524,50.0982,10.9929693374
 11/18  19:00:00,45.6699674568,3.6592537239,0.0,0.0,9.17985065927,26.9147,124.434913365,59.8245226463,50.0982,14.5121907187
 11/18  20:00:00,38.3090130112,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.197199824,63.8679820188,33.3988,13.9304178051
 11/18  21:00:00,38.2865995432,3.6592537239,0.0,0.0,9.17985065927,19.4245,117.968340782,71.2331328819,33.3988,13.3364079002
 11/18  22:00:00,38.213288853,3.6592537239,0.0,0.0,9.17985065927,19.4245,112.043938581,72.4838629591,25.0491,14.5109756217
 11/18  23:00:00,38.102814607,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.610057643,77.4954169752,16.6994,10.4152406682
 11/18  24:00:00,38.9090744348,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.696545625,86.2624021097,8.3497,8.08444351546
 11/19  01:00:00,22.1430755719,3.6592537239,0.0,0.0,4.58992532963,8.1892,109.435232364,99.1715892675,3.33988,6.92376309617
 11/19  02:00:00,14.6460933032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.6671557777,0.0,0.0,0.0,1.52997510988,7.4902,3.93195214366,0.0,3.33988,0.59207214366
 11/19  04:00:00,14.6793243923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,14.8299147314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  06:00:00,22.2586504976,3.6592537239,0.00786212324203,0.0,4.58992532963,8.1892,118.971715046,110.029919789,8.3497,0.592095257613
 11/19  07:00:00,38.211581165,3.6592537239,0.00817897843596,0.0,9.17985065927,19.4245,127.080953106,106.34403322,16.6994,4.03751988554
 11/19  08:00:00,42.5007965317,3.6592537239,0.00511298195815,0.0,9.17985065927,26.9147,121.009770759,91.922738938,25.0491,4.03793182089
 11/19  09:00:00,41.4576692313,3.6592537239,0.0,0.0,9.17985065927,26.9147,118.224185287,80.786760522,33.3988,4.03862476456
 11/19  10:00:00,33.9760172063,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.579069954,77.9171935882,25.0491,4.61277636565
 11/19  11:00:00,41.495849891,3.6592537239,0.00519396460088,0.0,9.17985065927,26.9147,119.434612577,64.9286371856,41.7485,12.7574753912
 11/19  12:00:00,42.2767205742,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.71350049,49.6292661545,41.7485,13.3357343351
 11/19  13:00:00,41.5912407218,3.6592537239,0.0,0.0,9.17985065927,26.9147,91.8596744285,39.6954040701,41.7485,10.4157703584
 11/19  14:00:00,34.0710843699,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.1812097562,37.7886767423,33.3988,10.9937330138
 11/19  15:00:00,34.0697379847,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.8679027978,43.3106021624,25.0491,7.50820063542
 11/19  16:00:00,34.0498503623,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.9754692206,50.4912702588,33.3988,8.0853989617
 11/19  17:00:00,44.6441087258,3.6592537239,0.00478961674004,0.0,9.17985065927,26.9147,110.917395369,52.7331416678,50.0982,8.08605370088
 11/19  18:00:00,45.7029647499,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.796310395,52.2823111182,50.0982,10.4157992772
 11/19  19:00:00,45.7092927797,3.6592537239,0.0,0.0,9.17985065927,26.9147,111.443202931,48.0070273858,50.0982,13.3379755452
 11/19  20:00:00,38.3487991549,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.6696985146,49.9362291589,33.3988,13.3346693557
 11/19  21:00:00,38.3133394228,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.5068083227,55.69288141,33.3988,10.4151269128
 11/19  22:00:00,38.2379026065,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.066867767,63.6806945578,25.0491,13.337073209
 11/19  23:00:00,38.1251650494,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.3902669037,68.2762118869,16.6994,10.4146550168
 11/19  24:00:00,38.9177092434,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.9644831142,72.847080449,8.3497,5.76770266517
 11/20  01:00:00,22.1538941954,3.6592537239,0.0,0.0,4.58992532963,8.1892,90.7768858006,82.2449444462,3.33988,5.19206135437
 11/20  02:00:00,14.6595213804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.6826242177,0.0,0.0,0.0,1.52997510988,7.4902,3.93193003463,0.0,3.33988,0.59205003463
 11/20  04:00:00,14.6941562467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  05:00:00,14.845185665,0.0,0.0,0.0,1.52997510988,7.4902,3.93193597309,0.0,3.33988,0.592055973089
 11/20  06:00:00,22.2674902901,3.6592537239,0.000802649719925,0.0,4.58992532963,8.1892,100.246757693,91.8770576929,8.3497,0.02
 11/20  07:00:00,38.2278434737,3.6592537239,0.00875815790704,0.0,9.17985065927,19.4245,106.258025309,85.5209756007,16.6994,4.03764970788
 11/20  08:00:00,42.5284519897,3.6592537239,0.0124214547302,0.0,9.17985065927,26.9147,113.718877733,72.6854305823,25.0491,15.9843471503
 11/20  09:00:00,41.4755167346,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.822321019,69.2069277419,33.3988,14.2165932768
 11/20  10:00:00,34.0137662206,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.712797013,61.5023698991,25.0491,12.1613271139
 11/20  11:00:00,41.5398001484,3.6592537239,0.00195414077443,0.0,9.17985065927,26.9147,102.831376431,50.6682921075,41.7485,10.4145843234
 11/20  12:00:00,42.2972413619,3.6592537239,0.0,0.0,9.17985065927,26.9147,87.610272444,33.6984489307,41.7485,12.1633235133
 11/20  13:00:00,41.6348340085,3.6592537239,0.0,0.0,9.17985065927,26.9147,70.0273675378,17.8635581959,41.7485,10.4153093419
 11/20  14:00:00,34.1284213745,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.4360051276,14.7871137159,33.3988,9.25009141173
 11/20  15:00:00,34.1406280121,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.8910187428,16.7565534658,25.0491,8.08536527697
 11/20  16:00:00,34.1141970981,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.7655793837,25.2815964482,33.3988,8.08518293552
 11/20  17:00:00,44.6818925512,3.6592537239,0.00275063458004,0.0,9.17985065927,26.9147,95.932800633,37.7486523799,50.0982,8.08594825312
 11/20  18:00:00,45.7275814354,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.552776106,42.039612249,50.0982,10.414963857
 11/20  19:00:00,45.7208027762,3.6592537239,0.0,0.0,9.17985065927,26.9147,104.637058827,40.0277626066,50.0982,14.5110962204
 11/20  20:00:00,38.3534843609,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.8478720122,45.7576780663,33.3988,15.691393946
 11/20  21:00:00,38.317773996,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.4429350577,52.707968251,33.3988,13.3361668066
 11/20  22:00:00,38.2337906711,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.997729115,62.4362925633,25.0491,14.5123365512
 11/20  23:00:00,38.1234208911,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.3252923001,66.0408418128,16.6994,11.5850504873
 11/20  24:00:00,38.9187761875,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.1398465421,74.8646266903,8.3497,6.92551985182
 11/21  01:00:00,22.1518022307,3.6592537239,0.0,0.0,4.58992532963,8.1892,94.6139039758,86.0815423297,3.33988,5.1924816461
 11/21  02:00:00,14.6573078189,0.0,0.0,0.0,1.52997510988,7.4902,3.93197008292,0.0,3.33988,0.59209008292
 11/21  03:00:00,14.6794734985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  04:00:00,14.6909192582,0.0,0.0,0.0,1.52997510988,7.4902,3.93197598457,0.0,3.33988,0.592095984571
 11/21  05:00:00,15.3549987032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  06:00:00,22.7745654898,3.6592537239,0.000795055525261,0.0,4.58992532963,8.1892,109.038625368,100.096875225,8.3497,0.592050143455
 11/21  07:00:00,38.4471024913,3.6592537239,0.00829382868047,0.0,9.17985065927,19.4245,117.17546733,96.4379127714,16.6994,4.03815455887
 11/21  08:00:00,42.5157112041,3.6592537239,0.0102102942556,0.0,9.17985065927,26.9147,128.572792651,87.8341109857,25.0491,15.6895816655
 11/21  09:00:00,41.4683821463,3.6592537239,0.00123924694758,0.0,9.17985065927,26.9147,126.041574909,78.1296111726,33.3988,14.5131637366
 11/21  10:00:00,34.0053630266,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.173298959,62.9604216578,25.0491,12.1637773016
 11/21  11:00:00,41.5425586063,3.6592537239,0.00197141693504,0.0,9.17985065927,26.9147,99.7662041854,47.6010517757,41.7485,10.4166524097
 11/21  12:00:00,42.3023031615,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.1340875695,28.2220234908,41.7485,12.1635640787
 11/21  13:00:00,41.6461221316,3.6592537239,0.0,0.0,9.17985065927,26.9147,64.4442650808,12.2807824163,41.7485,10.4149826644
 11/21  14:00:00,34.1326582397,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.8968579475,12.2499303896,33.3988,9.24812755782
 11/21  15:00:00,34.1206000628,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.3438984418,21.2090703824,25.0491,8.08572805946
 11/21  16:00:00,34.096297214,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.001988687,30.5176506798,33.3988,8.08553800726
 11/21  17:00:00,44.6579283192,3.6592537239,0.00190416108285,0.0,9.17985065927,26.9147,105.163833823,46.9790642033,50.0982,8.08656961921
 11/21  18:00:00,45.7007663098,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.505734762,51.9915396193,50.0982,10.4159951422
 11/21  19:00:00,45.6914590344,3.6592537239,0.0,0.0,9.17985065927,26.9147,115.753205851,51.143441952,50.0982,14.5115638985
 11/21  20:00:00,38.1749295739,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.580443746,58.4907339357,33.3988,15.6909098102
 11/21  21:00:00,38.1592148736,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.615742902,62.8810570085,33.3988,13.3358858938
 11/21  22:00:00,38.1161604387,3.6592537239,0.0,0.0,9.17985065927,19.4245,110.58662876,71.0250424655,25.0491,14.5124862947
 11/21  23:00:00,38.1063865419,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.553822585,77.2681605637,16.6994,11.5862620209
 11/21  24:00:00,38.9106573845,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.357637959,85.0815800414,8.3497,6.92635791803
 11/22  01:00:00,22.1442412559,3.6592537239,0.0,0.0,4.58992532963,8.1892,103.935539511,94.8281207975,3.33988,5.7675387132
 11/22  02:00:00,14.6496212935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  03:00:00,14.6721287931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  04:00:00,14.6839184431,0.0,0.0,0.0,1.52997510988,7.4902,3.93195279001,0.0,3.33988,0.592072790006
 11/22  05:00:00,14.8332485966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  06:00:00,22.2554245018,3.6592537239,0.00189901244652,0.0,4.58992532963,8.1892,112.713812293,103.772033602,8.3497,0.592078690495
 11/22  07:00:00,38.2171201987,3.6592537239,0.00836843532255,0.0,9.17985065927,19.4245,117.468407903,96.7306112259,16.6994,4.03839667744
 11/22  08:00:00,42.5129474853,3.6592537239,0.00986920468797,0.0,9.17985065927,26.9147,134.073173034,93.3321136888,25.0491,15.691959345
 11/22  09:00:00,41.4647892951,3.6592537239,0.000857068007006,0.0,9.17985065927,26.9147,129.430221628,81.5183841317,33.3988,14.5130374967
 11/22  10:00:00,34.0063827049,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.377094606,63.1641792429,25.0491,12.1638153636
 11/22  11:00:00,41.5264820654,3.6592537239,0.00139482340364,0.0,9.17985065927,26.9147,105.278900637,53.1137681302,41.7485,10.4166325063
 11/22  12:00:00,42.2922620203,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.1543350274,34.2421845488,41.7485,12.1636504786
 11/22  13:00:00,41.627724371,3.6592537239,0.0,0.0,9.17985065927,26.9147,68.7632201807,16.5989529737,41.7485,10.415767207
 11/22  14:00:00,34.1090790846,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.9075848405,16.2584472361,33.3988,9.25033760441
 11/22  15:00:00,34.1094171796,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.5717775357,22.4364546233,25.0491,8.08622291233
 11/22  16:00:00,34.0925995908,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.7419932206,30.257047166,33.3988,8.08614605458
 11/22  17:00:00,44.6593602008,3.6592537239,0.00187291356241,0.0,9.17985065927,26.9147,102.390711859,44.2062309773,50.0982,8.08628088176
 11/22  18:00:00,45.6885931967,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.185624476,55.6717709109,50.0982,10.4156535651
 11/22  19:00:00,45.6709866031,3.6592537239,0.0,0.0,9.17985065927,26.9147,124.291681068,59.6814240058,50.0982,14.512057062
 11/22  20:00:00,38.3087138204,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.08591161,64.41504489,33.3988,16.2720667201
 11/22  21:00:00,38.2886132734,3.6592537239,0.0,0.0,9.17985065927,19.4245,113.382270816,67.2265922681,33.3988,12.7568785475
 11/22  22:00:00,38.2139970048,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.944502007,75.3842919843,25.0491,14.5111100232
 11/22  23:00:00,38.1034919239,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.8672904,79.0059223676,16.6994,12.1619680324
 11/22  24:00:00,38.9103576519,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.8387089606,82.5650826868,8.3497,6.92392627386
 11/23  01:00:00,22.1469050723,3.6592537239,0.0,0.0,4.58992532963,8.1892,102.948134001,93.259799694,3.33988,6.34845430733
 11/23  02:00:00,14.651791707,0.0,0.0,0.0,1.52997510988,7.4902,3.93186034478,0.0,3.33988,0.591980344782
 11/23  03:00:00,14.6758266405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  04:00:00,14.6910183682,0.0,0.0,0.0,1.52997510988,7.4902,3.93193060532,0.0,3.33988,0.592050605316
 11/23  05:00:00,14.850913993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  06:00:00,22.2814900335,3.6592537239,0.00347683985406,0.0,4.58992532963,8.1892,89.9951639466,81.0534074053,8.3497,0.592056541282
 11/23  07:00:00,38.2491839921,3.6592537239,0.00792753221649,0.0,9.17985065927,19.4245,94.9866325654,74.2487175269,16.6994,4.03851503853
 11/23  08:00:00,42.5483484944,3.6592537239,0.00951903140416,0.0,9.17985065927,26.9147,90.1306955503,61.0433975319,25.0491,4.0381980184
 11/23  09:00:00,41.5035512806,3.6592537239,0.00284116730285,0.0,9.17985065927,26.9147,94.4274954759,56.9905714822,33.3988,4.03812399364
 11/23  10:00:00,34.0192605104,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.1026175235,63.4417164256,25.0491,4.61180109786
 11/23  11:00:00,41.5298030918,3.6592537239,0.0141186038338,0.0,9.17985065927,26.9147,113.686033444,59.1806591444,41.7485,12.7568742997
 11/23  12:00:00,42.2772818433,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.00854087,51.9223275794,41.7485,13.3377132908
 11/23  13:00:00,41.6096555923,3.6592537239,0.0,0.0,9.17985065927,26.9147,90.2562418755,37.5141613278,41.7485,10.9935805477
