Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  14:00:00,34.1104989714,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.249433134,30.4352929548,33.3988,10.4153401792
 11/23  15:00:00,34.118175633,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.286127095,32.149917,25.0491,8.08711009495
 11/23  16:00:00,34.0955365907,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.6054267812,37.1205800298,33.3988,8.08604675137
 11/23  17:00:00,44.6991501246,3.6592537239,0.00610578516958,0.0,9.17985065927,26.9147,95.072423685,36.8887135535,50.0982,8.08551013157
 11/23  18:00:00,45.7600979467,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.5451337983,35.031117399,50.0982,10.4158163993
 11/23  19:00:00,45.7643760438,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.2103057586,30.7753676963,50.0982,13.3367380623
 11/23  20:00:00,38.4026555507,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.4341208596,32.6979386703,33.3988,13.3373821893
 11/23  21:00:00,38.3791389128,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.948435525,33.1336444936,33.3988,10.4159910314
 11/23  22:00:00,38.3062736505,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.0000190644,40.6136021823,25.0491,13.3373168822
 11/23  23:00:00,38.1974066775,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.2316724625,44.116536064,16.6994,10.4157363985
 11/23  24:00:00,38.9690081158,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.5132310935,44.3961867147,8.3497,5.76734437881
 11/24  01:00:00,22.2353417099,3.6592537239,0.0,0.0,4.58992532963,8.1892,63.0171245694,54.4849542529,3.33988,5.19229031658
 11/24  02:00:00,14.7412282569,0.0,0.0,0.0,1.52997510988,7.4902,3.93197457291,0.0,3.33988,0.592094572912
 11/24  03:00:00,14.7670042676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.7808814996,0.0,0.0,0.0,1.52997510988,7.4902,3.93195465967,0.0,3.33988,0.592074659674
 11/24  05:00:00,15.444901362,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,22.8599499051,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.6191877324,60.6774071752,8.3497,0.592080557182
 11/24  07:00:00,38.5118355919,3.6592537239,0.0049959708594,0.0,9.17985065927,19.4245,83.7182609447,62.9806834342,16.6994,4.03817751052
 11/24  08:00:00,43.6409743194,3.6592537239,0.015554565156,0.0,9.17985065927,26.9147,95.7297430987,54.9886750026,25.0491,15.6919680961
 11/24  09:00:00,41.5442771687,3.6592537239,0.00178771175262,0.0,9.17985065927,26.9147,94.6891365679,46.7769060314,33.3988,14.5134305364
 11/24  10:00:00,34.088297572,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.6973040446,36.4835294959,25.0491,12.1646745487
 11/24  11:00:00,41.5951470658,3.6592537239,0.00440184529308,0.0,9.17985065927,26.9147,86.2688405882,34.1039927498,41.7485,10.4163478384
 11/24  12:00:00,42.3140986259,3.6592537239,0.0,0.0,9.17985065927,26.9147,81.2524542898,27.3408007393,41.7485,12.1631535505
 11/24  13:00:00,41.6487453294,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.6075318388,17.4433019215,41.7485,10.4157299173
 11/24  14:00:00,34.1296913742,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.7711585231,18.5460601754,33.3988,9.8262983477
 11/24  15:00:00,34.1279330342,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.7134415911,24.5795000914,25.0491,8.08484149974
 11/24  16:00:00,34.1046928316,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.9197623333,31.4352405738,33.3988,8.0857217595
 11/24  17:00:00,44.6867151469,3.6592537239,0.00378201076553,0.0,9.17985065927,26.9147,97.5672094375,39.3832218801,50.0982,8.08578755738
 11/24  18:00:00,45.7263926892,3.6592537239,0.0,0.0,9.17985065927,26.9147,105.094321324,44.5799054543,50.0982,10.4162158696
 11/24  19:00:00,45.7238184596,3.6592537239,0.00155125525394,0.0,9.17985065927,26.9147,106.08161683,41.4702168617,50.0982,14.5131999685
 11/24  20:00:00,38.2223592533,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.0286703598,42.9369735785,33.3988,15.6928967813
 11/24  21:00:00,38.2069246966,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.3882751943,45.6518640747,33.3988,13.3376111196
 11/24  22:00:00,38.1439734396,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.6188315936,59.0570057723,25.0491,14.5127258212
 11/24  23:00:00,38.1317330632,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.0040112025,63.1412453068,16.6994,12.1633658958
 11/24  24:00:00,38.9330038886,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.3619169935,65.0887199306,8.3497,6.92349706287
 11/25  01:00:00,22.1863452858,3.6592537239,0.0,0.0,4.58992532963,8.1892,78.8040790577,70.2715008882,3.33988,5.19269816946
 11/25  02:00:00,14.7018364028,0.0,0.0,0.0,1.52997510988,7.4902,3.93194414635,0.0,3.33988,0.592064146352
 11/25  03:00:00,14.727651121,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.7413123285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  05:00:00,14.8928837787,0.0,0.0,0.0,1.52997510988,7.4902,3.93195006234,0.0,3.33988,0.592070062341
 11/25  06:00:00,22.3138174793,3.6592537239,0.0,0.0,4.58992532963,8.1892,79.0581389525,70.6884389525,8.3497,0.02
 11/25  07:00:00,38.2803222461,3.6592537239,0.00982807514428,0.0,9.17985065927,19.4245,85.2302337656,63.9189515791,16.6994,4.61188218658
 11/25  08:00:00,43.6348386754,3.6592537239,0.0103515263704,0.0,9.17985065927,26.9147,80.469036222,51.3812546223,25.0491,4.03868159962
 11/25  09:00:00,41.5314364131,3.6592537239,0.00311262246776,0.0,9.17985065927,26.9147,85.2828922185,47.8458963359,33.3988,4.03819588268
 11/25  10:00:00,34.0644795616,3.6592537239,0.00261516642497,0.0,9.17985065927,19.4245,82.4828381805,44.0972081392,25.0491,13.3365300413
 11/25  11:00:00,41.5622284174,3.6592537239,0.00781757485343,0.0,9.17985065927,26.9147,99.9988787025,46.0851925906,41.7485,12.1651861119
 11/25  12:00:00,42.290997424,3.6592537239,0.0,0.0,9.17985065927,26.9147,97.2143370188,42.1291714466,41.7485,13.3366655722
 11/25  13:00:00,41.6175123306,3.6592537239,0.0,0.0,9.17985065927,26.9147,90.4651702308,35.9599853196,41.7485,12.7566849112
 11/25  14:00:00,34.0986096294,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.2566892892,36.6951990494,33.3988,12.1626902398
 11/25  15:00:00,34.0950633603,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.1576343181,41.1145997949,25.0491,10.9939345232
 11/25  16:00:00,34.0825924495,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.638776507,42.8238771341,33.3988,10.4160993729
 11/25  17:00:00,44.6918447905,3.6592537239,0.0108583753306,0.0,9.17985065927,26.9147,100.673492064,41.3251439971,50.0982,9.25014806729
 11/25  18:00:00,45.7486951272,3.6592537239,0.0,0.0,9.17985065927,26.9147,101.830318965,40.7370673624,50.0982,10.9950516028
 11/25  19:00:00,45.7591524953,3.6592537239,0.00416742229748,0.0,9.17985065927,26.9147,97.219238538,32.6097391838,50.0982,14.5112993542
 11/25  20:00:00,38.402131503,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.3672961417,29.4556317533,33.3988,14.5128643884
 11/25  21:00:00,38.3818218498,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.810564484,33.0749769029,33.3988,13.3367875811
 11/25  22:00:00,38.3090152174,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.7195250045,34.157655993,25.0491,14.5127690115
 11/25  23:00:00,38.2003226362,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.5048174406,36.3906604586,16.6994,10.4147569821
 11/25  24:00:00,38.9724400552,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.2138272534,40.7774121322,8.3497,8.08671512116
 11/26  01:00:00,22.2363827905,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.5974586062,54.3311831339,3.33988,6.92639547232
 11/26  02:00:00,14.7438670734,0.0,0.0,0.0,1.52997510988,7.4902,3.93195299881,0.0,3.33988,0.592072998806
 11/26  03:00:00,14.7679581214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  04:00:00,14.7810409709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,14.9323605924,0.0,0.0,0.0,1.52997510988,7.4902,3.93195890072,0.0,3.33988,0.592078900722
 11/26  06:00:00,22.3559159696,3.6592537239,0.0,0.0,4.58992532963,8.1892,64.5610218271,56.1913218271,8.3497,0.02
 11/26  07:00:00,38.3141984834,3.6592537239,0.0105165007193,0.0,9.17985065927,19.4245,74.0964467128,52.7850493966,16.6994,4.61199731615
 11/26  08:00:00,43.668783148,3.6592537239,0.011587787292,0.0,9.17985065927,26.9147,69.1250403003,40.0375497647,25.0491,4.03839053557
 11/26  09:00:00,41.5654459325,3.6592537239,0.00165207150153,0.0,9.17985065927,26.9147,72.2016258904,34.7645908227,33.3988,4.03823506766
 11/26  10:00:00,34.0862205527,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.9835453732,37.8966608401,25.0491,4.03778453312
 11/26  11:00:00,41.5874752127,3.6592537239,0.0127758547035,0.0,9.17985065927,26.9147,92.4989476683,37.4139993417,41.7485,13.3364483266
 11/26  12:00:00,42.3046084127,3.6592537239,0.0,0.0,9.17985065927,26.9147,91.7066908268,36.6199370012,41.7485,13.3382538256
 11/26  13:00:00,41.6330125064,3.6592537239,0.0,0.0,9.17985065927,26.9147,82.5624567085,29.8194092464,41.7485,10.9945474622
 11/26  14:00:00,34.1147042996,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.3085285113,29.4941145416,33.3988,10.4156139697
 11/26  15:00:00,34.1142885327,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.6256917091,33.4910196439,25.0491,8.08557206528
 11/26  16:00:00,34.1008519718,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.8017329271,36.3166032737,33.3988,8.08632965338
 11/26  17:00:00,44.7062306082,3.6592537239,0.0120061556692,0.0,9.17985065927,26.9147,94.6421700845,36.4585571601,50.0982,8.08541292438
 11/26  18:00:00,45.7719031635,3.6592537239,0.00381935088362,0.0,9.17985065927,26.9147,93.8041704967,32.7109696473,50.0982,10.9950008494
 11/26  19:00:00,45.7784257734,3.6592537239,0.0,0.0,9.17985065927,26.9147,90.5213200401,27.0855647196,50.0982,13.3375553205
 11/26  20:00:00,38.4176327168,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.5924024585,28.8555842212,33.3988,13.3380182373
 11/26  21:00:00,38.3964834158,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.6816113364,28.8666978326,33.3988,10.4161135037
 11/26  22:00:00,38.3161050229,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.8397885731,39.4521592389,25.0491,13.3385293343
 11/26  23:00:00,38.1966702386,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.6289853518,44.5143820603,16.6994,10.4152032916
 11/26  24:00:00,38.9644429254,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.180513072,47.0634783161,8.3497,5.76733475588
 11/27  01:00:00,22.2224967147,3.6592537239,0.0,0.0,4.58992532963,8.1892,67.2823604357,58.7503063729,3.33988,5.19217406283
 11/27  02:00:00,14.719413527,0.0,0.0,0.0,1.52997510988,7.4902,3.93197510939,0.0,3.33988,0.592095109388
 11/27  03:00:00,14.7356062876,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  04:00:00,14.7465654761,0.0,0.0,0.0,1.52997510988,7.4902,3.9319638067,0.0,3.33988,0.592083806697
 11/27  05:00:00,14.9087276331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  06:00:00,22.3350341675,3.6592537239,0.0,0.0,4.58992532963,8.1892,71.5356916157,62.5939019284,8.3497,0.592089687308
 11/27  07:00:00,38.2905871217,3.6592537239,0.0099684391022,0.0,9.17985065927,19.4245,81.2176792064,60.4799903611,16.6994,4.03828884532
 11/27  08:00:00,43.6498289193,3.6592537239,0.0130470845366,0.0,9.17985065927,26.9147,91.486261688,50.7455223836,25.0491,15.6916393044
 11/27  09:00:00,41.5409165029,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.8457660895,47.3529194993,33.3988,15.0940465902
 11/27  10:00:00,34.0691926474,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.0616495602,42.4266050126,25.0491,11.5859445476
 11/27  11:00:00,41.5795887637,3.6592537239,0.0084390593975,0.0,9.17985065927,26.9147,91.8514058457,39.1084539296,41.7485,10.9944519161
 11/27  12:00:00,42.3050879326,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.9783653728,31.0648126513,41.7485,12.1650527215
 11/27  13:00:00,41.6309964863,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.9771742109,21.8123057742,41.7485,10.4163684367
 11/27  14:00:00,34.1119833718,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.3423841613,23.6928382652,33.3988,9.25074589607
 11/27  15:00:00,34.1095741357,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.5773171137,29.4418864348,25.0491,8.08633067891
 11/27  16:00:00,34.0932224383,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.8414583538,34.3563936487,33.3988,8.08626470511
 11/27  17:00:00,44.6651385748,3.6592537239,0.00382964057597,0.0,9.17985065927,26.9147,103.798691133,45.6145270973,50.0982,8.0859640355
 11/27  18:00:00,45.7060566293,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.15170341,51.0594049877,50.0982,10.9940984228
 11/27  19:00:00,45.701073894,3.6592537239,0.0,0.0,9.17985065927,26.9147,113.455885183,48.8435486763,50.0982,14.5141365065
 11/27  20:00:00,38.3331078976,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.577771505,54.4865811322,33.3988,15.6923903731
 11/27  21:00:00,38.3111143703,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.886307529,56.1493897894,33.3988,13.3381177397
 11/27  22:00:00,38.2276041947,3.6592537239,0.0,0.0,9.17985065927,19.4245,108.033457663,67.8892192721,25.0491,15.095138391
 11/27  23:00:00,38.1108983248,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.254777974,71.9705247507,16.6994,11.5848532232
 11/27  24:00:00,38.9159276329,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.4977488292,79.2219636019,8.3497,6.92608522734
 11/28  01:00:00,22.1504380672,3.6592537239,0.0,0.0,4.58992532963,8.1892,99.571148454,90.4644579604,3.33988,5.76681049355
 11/28  02:00:00,14.6566622753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  03:00:00,14.6808554339,0.0,0.0,0.0,1.52997510988,7.4902,3.9319567979,0.0,3.33988,0.592076797904
 11/28  04:00:00,14.6933373165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  05:00:00,15.3576360208,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  06:00:00,22.7773857945,3.6592537239,0.000664234475822,0.0,4.58992532963,8.1892,106.245256202,97.3034606044,8.3497,0.592095597573
 11/28  07:00:00,38.4498401938,3.6592537239,0.00812679338069,0.0,9.17985065927,19.4245,115.483719639,94.7464470677,16.6994,4.03787257106
 11/28  08:00:00,43.577263045,3.6592537239,0.0103831536926,0.0,9.17985065927,26.9147,126.637581009,85.3145147582,25.0491,16.2739662511
 11/28  09:00:00,41.4683171028,3.6592537239,0.0,0.0,9.17985065927,26.9147,127.851035738,79.9392021174,33.3988,14.5130336209
 11/28  10:00:00,33.986404846,3.6592537239,0.0,0.0,9.17985065927,19.4245,110.879002469,73.6649032635,25.0491,12.1649992051
 11/28  11:00:00,41.5020534108,3.6592537239,0.00304120426299,0.0,9.17985065927,26.9147,116.911001654,64.745139539,41.7485,10.4173621148
 11/28  12:00:00,42.2751006679,3.6592537239,0.0,0.0,9.17985065927,26.9147,103.853677145,49.9385971977,41.7485,12.1665799477
 11/28  13:00:00,41.5905693328,3.6592537239,0.0,0.0,9.17985065927,26.9147,87.9270763507,35.7622512484,41.7485,10.4163251023
 11/28  14:00:00,34.078632994,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.4419315999,33.2177603413,33.3988,9.82537125858
 11/28  15:00:00,34.0825185419,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.4356092775,38.3004764583,25.0491,8.08603281919
 11/28  16:00:00,34.0630973897,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.6039849598,46.1190496591,33.3988,8.08613530061
 11/28  17:00:00,44.6660644895,3.6592537239,0.00836882816864,0.0,9.17985065927,26.9147,103.844850183,45.6604612519,50.0982,8.08618893118
 11/28  18:00:00,45.733264958,3.6592537239,0.00304843156796,0.0,9.17985065927,26.9147,98.1650418383,37.6516808092,50.0982,10.4151610291
 11/28  19:00:00,45.7394317533,3.6592537239,0.00345112146824,0.0,9.17985065927,26.9147,94.55014208,29.3566103444,50.0982,15.0953317356
 11/28  20:00:00,38.2208902756,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.6746130679,38.582156246,33.3988,15.6936568219
 11/28  21:00:00,38.2283792591,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.4343867253,32.6985847649,33.3988,13.3370019605
 11/28  22:00:00,38.1938101178,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.926108428,35.3627111263,25.0491,14.5142973017
 11/28  23:00:00,38.1801753895,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.2737300979,40.4090236319,16.6994,12.1653064659
 11/28  24:00:00,38.9539699235,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.1656289389,43.8909653083,8.3497,6.9249636306
 11/29  01:00:00,22.227269056,3.6592537239,0.0,0.0,4.58992532963,8.1892,59.9527118278,51.4203162523,3.33988,5.19251557553
 11/29  02:00:00,14.743940747,0.0,0.0,0.0,1.52997510988,7.4902,3.93197422078,0.0,3.33988,0.592094220784
 11/29  03:00:00,14.7746633945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  04:00:00,14.7773037872,0.0,0.0,0.0,1.52997510988,7.4902,3.93193704958,0.0,3.33988,0.592057049578
 11/29  05:00:00,14.9350402612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  06:00:00,22.3547987365,3.6592537239,0.0,0.0,4.58992532963,8.1892,60.6802054696,51.7384424945,8.3497,0.592062975084
 11/29  07:00:00,38.3147084676,3.6592537239,0.0103475493816,0.0,9.17985065927,19.4245,69.5665205019,48.8281944174,16.6994,4.03892608457
 11/29  08:00:00,43.6705834367,3.6592537239,0.0160697765934,0.0,9.17985065927,26.9147,83.7903308468,43.0496138782,25.0491,15.6916169686
 11/29  09:00:00,41.5562879929,3.6592537239,0.00349009289094,0.0,9.17985065927,26.9147,92.3995527647,43.9049745594,33.3988,15.0957782053
 11/29  10:00:00,34.067302826,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.6527571191,45.0168864081,25.0491,11.586770711
 11/29  11:00:00,41.5588307797,3.6592537239,0.00619081995196,0.0,9.17985065927,26.9147,100.264981085,47.5211822117,41.7485,10.9952988736
 11/29  12:00:00,42.2920291462,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.5440071735,40.6298977762,41.7485,12.1656093973
 11/29  13:00:00,41.6216988103,3.6592537239,0.0,0.0,9.17985065927,26.9147,80.1261036953,27.9604689605,41.7485,10.4171347348
 11/29  14:00:00,34.1190702702,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.929634847,22.7039037626,33.3988,9.82693108434
 11/29  15:00:00,34.1123873733,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.7148336353,31.5798819205,25.0491,8.0858517148
 11/29  16:00:00,34.0919471184,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.0938519838,39.6092115209,33.3988,8.08584046288
 11/29  17:00:00,44.6994626168,3.6592537239,0.0116796845119,0.0,9.17985065927,26.9147,95.4417093511,37.2566462307,50.0982,8.08686312038
 11/29  18:00:00,45.7504449953,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.9956039399,34.4818198044,50.0982,10.4155841355
 11/29  19:00:00,45.7496563664,3.6592537239,0.0017222275804,0.0,9.17985065927,26.9147,97.2435666035,32.051065928,50.0982,15.0943006755
 11/29  20:00:00,38.3815310399,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.6050184253,37.5116556301,33.3988,15.6945627952
 11/29  21:00:00,38.3696167259,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.4910169141,33.7533815574,33.3988,13.3388353567
 11/29  22:00:00,38.3063002654,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.5759681019,37.0133869424,25.0491,14.5134811596
 11/29  23:00:00,38.1982670653,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.3556713622,40.4912832313,16.6994,12.1649881309
 11/29  24:00:00,38.9712919635,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.2317946698,43.9558006568,8.3497,6.92629401299
 11/30  01:00:00,22.2433723304,3.6592537239,0.0,0.0,4.58992532963,8.1892,60.6002920066,51.4923973215,3.33988,5.76801468509
 11/30  02:00:00,14.7526017485,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  03:00:00,14.772181152,0.0,0.0,0.0,1.52997510988,7.4902,3.93194328711,0.0,3.33988,0.59206328711
 11/30  04:00:00,14.7877572724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  05:00:00,14.9434130117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.3745933163,3.6592537239,0.0,0.0,4.58992532963,8.1892,57.0737072726,48.1319122371,8.3497,0.592095035554
 11/30  07:00:00,38.3368109731,3.6592537239,0.0110204293647,0.0,9.17985065927,19.4245,63.7782605177,43.0410295255,16.6994,4.03783099217
 11/30  08:00:00,43.6931756356,3.6592537239,0.0176444350011,0.0,9.17985065927,26.9147,78.4927133758,37.1708435376,25.0491,16.2727698382
 11/30  09:00:00,41.5781347317,3.6592537239,0.00378958806348,0.0,9.17985065927,26.9147,83.5802691038,35.6674145618,33.3988,14.5140545419
 11/30  10:00:00,34.1123031842,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.7988779968,27.584011749,25.0491,12.1657662478
 11/30  11:00:00,41.6255299624,3.6592537239,0.0110487959832,0.0,9.17985065927,26.9147,77.4350248398,25.2685811523,41.7485,10.4179436875
 11/30  12:00:00,42.3452333279,3.6592537239,0.0,0.0,9.17985065927,26.9147,69.1172275522,15.2042391022,41.7485,12.16448845
 11/30  13:00:00,41.6833139756,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.5556182223,6.81315131715,41.7485,10.9939669052
 11/30  14:00:00,34.1523776057,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.0708158855,10.4223062089,33.3988,9.24970967658
 11/30  15:00:00,34.1502905839,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.3050609499,17.1699739093,25.0491,8.08598704053
 11/30  16:00:00,34.1281885356,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.5459545049,24.0612700544,33.3988,8.08588445055
 11/30  17:00:00,44.7218790834,3.6592537239,0.00934536668125,0.0,9.17985065927,26.9147,84.4161976131,26.2315317234,50.0982,8.08646588972
 11/30  18:00:00,45.778630591,3.6592537239,0.00329329650647,0.0,9.17985065927,26.9147,83.7713241307,22.6773225375,50.0982,10.9958015932
 11/30  19:00:00,45.7779429583,3.6592537239,0.00361054611016,0.0,9.17985065927,26.9147,83.2183930268,18.6057729321,50.0982,14.5144200947
 11/30  20:00:00,38.4034804233,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.4237343248,26.7491094704,33.3988,16.2758248544
 11/30  21:00:00,38.3670422448,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.0432544915,35.3058468477,33.3988,13.3386076438
 11/30  22:00:00,38.2773310764,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.2440635823,47.6810909714,25.0491,14.5138726109
 11/30  23:00:00,38.1523035322,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.3567185929,55.4935490584,16.6994,12.1637695345
 11/30  24:00:00,38.9327453918,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.5353536119,63.2608226103,8.3497,6.92483100154
 12/01  01:00:00,22.1695665063,3.6592537239,0.0,0.0,4.58992532963,8.1892,84.0171208909,75.4843366591,3.33988,5.19290423175
 12/01  02:00:00,14.6778144664,0.0,0.0,0.0,1.52997510988,7.4902,3.93197514078,0.0,3.33988,0.592095140776
 12/01  03:00:00,14.6977245474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  04:00:00,14.707292325,0.0,0.0,0.0,1.52997510988,7.4902,3.93193797325,0.0,3.33988,0.592057973247
 12/01  05:00:00,15.3684200456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,22.7844271335,3.6592537239,0.0,0.0,4.58992532963,8.1892,101.45391647,92.5121525729,8.3497,0.592063897282
 12/01  07:00:00,38.4635626421,3.6592537239,0.0113339780989,0.0,9.17985065927,19.4245,100.386822143,79.6484572216,16.6994,4.03896492097
 12/01  08:00:00,43.6115020749,3.6592537239,0.0132889322783,0.0,9.17985065927,26.9147,102.475526059,61.1513645492,25.0491,16.2750615095
 12/01  09:00:00,41.5123338759,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.367528573,54.4557133476,33.3988,14.5130152255
 12/01  10:00:00,34.0232330469,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.7317954112,56.5150868821,25.0491,12.1676085291
 12/01  11:00:00,41.5185485193,3.6592537239,0.00826380994991,0.0,9.17985065927,26.9147,110.117010908,57.9517414204,41.7485,10.4167694876
 12/01  12:00:00,42.257665095,3.6592537239,0.0,0.0,9.17985065927,26.9147,109.042681281,55.1302741692,41.7485,12.163907112
 12/01  13:00:00,41.5493177555,3.6592537239,0.0,0.0,9.17985065927,26.9147,105.089728252,52.3452598713,41.7485,10.995968381
 12/01  14:00:00,34.0210127939,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.608024539,57.9597614122,33.3988,9.24946312682
 12/01  15:00:00,34.0106749416,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.298700592,68.1628971777,25.0491,8.08670341426
 12/01  16:00:00,33.9916140681,3.6592537239,0.0,0.0,9.17985065927,19.4245,116.58790284,75.1026492404,33.3988,8.08645360011
 12/01  17:00:00,44.5985327006,3.6592537239,0.0090500564458,0.0,9.17985065927,26.9147,130.888534893,72.7031753691,50.0982,8.08715952439
 12/01  18:00:00,45.6625453119,3.6592537239,0.00271888062166,0.0,9.17985065927,26.9147,127.787724868,66.6931755037,50.0982,10.9963493639
 12/01  19:00:00,45.6774992475,3.6592537239,0.00349036941833,0.0,9.17985065927,26.9147,121.917611469,57.3038365767,50.0982,14.5155748918
 12/01  20:00:00,38.1807567786,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.561152058,56.8856414715,33.3988,16.2767105865
 12/01  21:00:00,38.1722018255,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.529463155,56.7917948487,33.3988,13.3388683063
 12/01  22:00:00,38.124736045,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.006279565,66.4428608028,25.0491,14.5143187617
 12/01  23:00:00,38.1129726881,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.270683546,71.4067471317,16.6994,12.1645364138
 12/01  24:00:00,38.9187103442,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.8008644755,74.5249336444,8.3497,6.92623083119
 12/02  01:00:00,22.1571609249,3.6592537239,0.0,0.0,4.58992532963,8.1892,92.19765162,83.0900581179,3.33988,5.76771350215
 12/02  02:00:00,14.6620537678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  03:00:00,14.6858395164,0.0,0.0,0.0,1.52997510988,7.4902,3.93195029891,0.0,3.33988,0.592070298907
 12/02  04:00:00,14.69928916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  05:00:00,14.8506200099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.2759621164,3.6592537239,0.00531823733752,0.0,4.58992532963,8.1892,94.8754595209,85.933666101,8.3497,0.5920934199
 12/02  07:00:00,38.2353874611,3.6592537239,0.0111495977232,0.0,9.17985065927,19.4245,101.532456303,80.7950902883,16.6994,4.03796601425
 12/02  08:00:00,43.5914285082,3.6592537239,0.00955658130692,0.0,9.17985065927,26.9147,96.2226391595,66.5616761266,25.0491,4.61186303294
 12/02  09:00:00,41.4821924425,3.6592537239,0.0,0.0,9.17985065927,26.9147,101.394939141,63.9578180116,33.3988,4.03832112948
 12/02  10:00:00,33.9986333855,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.238694998,66.8511230254,25.0491,13.3384719726
 12/02  11:00:00,41.4956312886,3.6592537239,0.0016824827482,0.0,9.17985065927,26.9147,122.118348734,68.2035921486,41.7485,12.1662565856
 12/02  12:00:00,42.2617080312,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.407822652,61.3194826366,41.7485,13.3398400158
 12/02  13:00:00,41.545946522,3.6592537239,0.0,0.0,9.17985065927,26.9147,114.378209313,59.2922815739,41.7485,13.3374277394
 12/02  14:00:00,34.0202356868,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.793886424,61.2294227634,33.3988,12.1656636607
 12/02  15:00:00,34.0207009499,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.380576588,64.3362183894,25.0491,10.995258199
 12/02  16:00:00,34.0150614893,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.724528651,63.9079769278,33.3988,10.4177517232
 12/02  17:00:00,44.6224975539,3.6592537239,0.00365564152433,0.0,9.17985065927,26.9147,121.419151881,61.4939893507,50.0982,9.82696252988
 12/02  18:00:00,45.6784744862,3.6592537239,0.0,0.0,9.17985065927,26.9147,124.848735024,64.3335615211,50.0982,10.4169735034
 12/02  19:00:00,45.6842185628,3.6592537239,0.00305815264879,0.0,9.17985065927,26.9147,122.65007357,57.4556399075,50.0982,15.0962336623
 12/02  20:00:00,38.3265607393,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.381020611,54.4675872588,33.3988,14.5146333523
 12/02  21:00:00,38.3082352994,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.310392718,58.5732565192,33.3988,13.3383361987
 12/02  22:00:00,38.2362186915,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.9153808287,59.7721283265,25.0491,15.0941525022
 12/02  23:00:00,38.1265415596,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.1554372653,62.0407201675,16.6994,10.4153170978
 12/02  24:00:00,38.9224001008,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.5989797371,69.162920696,8.3497,8.08635904105
 12/03  01:00:00,22.164673323,3.6592537239,0.0,0.0,4.58992532963,8.1892,89.4680351815,79.2013673888,3.33988,6.92678779272
 12/03  02:00:00,14.6749222621,0.0,0.0,0.0,1.52997510988,7.4902,3.93192958177,0.0,3.33988,0.592049581774
 12/03  03:00:00,14.6987715056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  04:00:00,14.7124955211,0.0,0.0,0.0,1.52997510988,7.4902,3.93193552095,0.0,3.33988,0.592055520955
 12/03  05:00:00,14.87039953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  06:00:00,22.2882326147,3.6592537239,0.0,0.0,4.58992532963,8.1892,87.9805617727,79.6108617727,8.3497,0.02
 12/03  07:00:00,38.2512724442,3.6592537239,0.00933973610055,0.0,9.17985065927,19.4245,94.9715235378,73.6596164529,16.6994,4.61250708492
 12/03  08:00:00,43.6012639599,3.6592537239,0.00926961921428,0.0,9.17985065927,26.9147,92.0932268574,63.0059564155,25.0491,4.0381704419
 12/03  09:00:00,41.4921794157,3.6592537239,0.00139440361315,0.0,9.17985065927,26.9147,97.341481938,59.9042387305,33.3988,4.03844320746
 12/03  10:00:00,34.0097681432,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.6783108783,65.0166510469,25.0491,4.61255983147
 12/03  11:00:00,41.5193749118,3.6592537239,0.0137928479968,0.0,9.17985065927,26.9147,116.145356047,61.0578422139,41.7485,13.3390138332
 12/03  12:00:00,42.2669770329,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.067085065,56.9795349264,41.7485,13.3390501389
 12/03  13:00:00,41.5705624972,3.6592537239,0.0,0.0,9.17985065927,26.9147,101.756360232,49.0126545146,41.7485,10.995205717
 12/03  14:00:00,34.0502365063,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.396277353,48.5801862643,33.3988,10.4172910887
 12/03  15:00:00,34.0508190825,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.2275868264,52.5148101807,25.0491,8.66367664569
 12/03  16:00:00,34.038450584,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.2729203579,55.7880231423,33.3988,8.08609721551
 12/03  17:00:00,44.6214180747,3.6592537239,0.00245027035105,0.0,9.17985065927,26.9147,120.159006322,61.9739594248,50.0982,8.08684689707
 12/03  18:00:00,45.673153027,3.6592537239,0.0,0.0,9.17985065927,26.9147,125.376762188,64.8601776571,50.0982,10.4183845314
 12/03  19:00:00,45.6679276498,3.6592537239,0.0,0.0,9.17985065927,26.9147,129.971194027,65.9540258835,50.0982,13.9189681437
 12/03  20:00:00,38.3075962231,3.6592537239,0.0,0.0,9.17985065927,19.4245,115.210880641,68.4726730736,33.3988,13.339407567
 12/03  21:00:00,38.288468399,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.240712861,67.4242241585,33.3988,10.4176887027
 12/03  22:00:00,38.2163700324,3.6592537239,0.0,0.0,9.17985065927,19.4245,113.913567291,74.9451049748,25.0491,13.9193623161
 12/03  23:00:00,38.1052614538,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.634716124,78.5191768739,16.6994,10.4161392502
 12/03  24:00:00,38.9129630221,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.3203079031,76.2025113545,8.3497,5.76809654867
 12/04  01:00:00,22.1520852008,3.6592537239,0.0,0.0,4.58992532963,8.1892,93.5872868245,85.0545087292,3.33988,5.19289809524
 12/04  02:00:00,14.6568115563,0.0,0.0,0.0,1.52997510988,7.4902,3.93197126564,0.0,3.33988,0.592091265636
 12/04  03:00:00,14.6785442178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  04:00:00,14.6904931935,0.0,0.0,0.0,1.52997510988,7.4902,3.93192543277,0.0,3.33988,0.592045432767
 12/04  05:00:00,14.8410585323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  06:00:00,22.263866458,3.6592537239,0.00175481195598,0.0,4.58992532963,8.1892,102.656410111,93.7146587346,8.3497,0.59205137679
 12/04  07:00:00,38.2266195787,3.6592537239,0.00879781170638,0.0,9.17985065927,19.4245,106.379438314,85.6413974815,16.6994,4.03864083203
 12/04  08:00:00,43.5842255867,3.6592537239,0.0105559815915,0.0,9.17985065927,26.9147,119.57744884,78.253375257,25.0491,16.2749735826
 12/04  09:00:00,41.4712967402,3.6592537239,0.0,0.0,9.17985065927,26.9147,124.130351694,76.2160653217,33.3988,14.515486372
 12/04  10:00:00,33.9867966685,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.73584594,72.520961031,25.0491,12.1657849087
 12/04  11:00:00,41.4888161369,3.6592537239,0.00166125102713,0.0,9.17985065927,26.9147,122.609377672,69.8653474228,41.7485,10.9955302489
 12/04  12:00:00,42.2628879891,3.6592537239,0.0,0.0,9.17985065927,26.9147,112.191057096,58.2766969223,41.7485,12.1658601742
 12/04  13:00:00,41.5644192201,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.7507028496,44.5844428179,41.7485,10.4177600317
 12/04  14:00:00,34.0498730884,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.4327801699,45.2082526843,33.3988,9.82572748565
 12/04  15:00:00,34.049387373,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.8757438246,51.7395215401,25.0491,8.0871222845
 12/04  16:00:00,34.0373331291,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.2384548721,56.7535121784,33.3988,8.08614269372
 12/04  17:00:00,44.6384646077,3.6592537239,0.0079765465752,0.0,9.17985065927,26.9147,115.481810503,57.2973627209,50.0982,8.08624778246
 12/04  18:00:00,45.6965135499,3.6592537239,0.0,0.0,9.17985065927,26.9147,114.633984988,53.5399636695,50.0982,10.9958213187
 12/04  19:00:00,45.7060127185,3.6592537239,0.00343012574248,0.0,9.17985065927,26.9147,112.099476652,46.9043432238,50.0982,15.0969334281
 12/04  20:00:00,38.3482857462,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.2318126511,48.1352854025,33.3988,15.6977272486
 12/04  21:00:00,38.3307189204,3.6592537239,0.0,0.0,9.17985065927,19.4245,94.8159017355,48.0793247832,33.3988,13.3377769523
 12/04  22:00:00,38.2513734223,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.9570806008,52.8113269212,25.0491,15.0966536796
 12/04  23:00:00,38.1337982975,3.6592537239,0.00830854798418,0.0,9.17985065927,19.4245,91.3567990638,62.492394541,16.6994,12.1650045228
 12/04  24:00:00,38.9309295756,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.0872069731,65.8137205879,8.3497,6.92378638519
 12/05  01:00:00,22.1789183174,3.6592537239,0.0,0.0,4.58992532963,8.1892,82.0893482874,73.5559624418,3.33988,5.19350584555
 12/05  02:00:00,14.692105632,0.0,0.0,0.0,1.52997510988,7.4902,3.93197460218,0.0,3.33988,0.59209460218
 12/05  03:00:00,14.721621538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  04:00:00,14.7360546913,0.0,0.0,0.0,1.52997510988,7.4902,3.93192875575,0.0,3.33988,0.592048755749
 12/05  05:00:00,15.4014334731,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  06:00:00,22.8247722799,3.6592537239,0.0,0.0,4.58992532963,8.1892,80.3626641248,71.4209094303,8.3497,0.592054694452
 12/05  07:00:00,38.5001261256,3.6592537239,0.00953831527341,0.0,9.17985065927,19.4245,87.2418795772,66.5037752876,16.6994,4.03870428954
 12/05  08:00:00,44.6897290317,3.6592537239,0.0150917119769,0.0,9.17985065927,26.9147,99.4394698003,58.11605043,25.0491,16.2743193703
 12/05  09:00:00,41.5176703692,3.6592537239,0.00311471148482,0.0,9.17985065927,26.9147,105.264694118,57.3513698808,33.3988,14.5145242374
 12/05  10:00:00,34.0368840407,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.9602798018,55.7452777399,25.0491,12.1659020619
 12/05  11:00:00,41.5336128469,3.6592537239,0.00589917181677,0.0,9.17985065927,26.9147,109.404593906,56.6599691581,41.7485,10.9961247479
 12/05  12:00:00,42.2834307115,3.6592537239,0.0,0.0,9.17985065927,26.9147,101.240829942,47.3257867489,41.7485,12.1665431932
 12/05  13:00:00,41.5930141241,3.6592537239,0.0,0.0,9.17985065927,26.9147,90.9814561594,38.8151125652,41.7485,10.4178435942
 12/05  14:00:00,34.0749737554,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.6369950245,39.4116429602,33.3988,9.82655206427
 12/05  15:00:00,34.0776824019,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.3264248304,44.190859796,25.0491,8.08646503441
 12/05  16:00:00,34.0629373787,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.1994327789,48.7146156593,33.3988,8.08601711962
 12/05  17:00:00,44.6569508758,3.6592537239,0.00837520718115,0.0,9.17985065927,26.9147,109.837608717,51.6528012975,50.0982,8.08660741952
 12/05  18:00:00,45.6968043653,3.6592537239,0.0,0.0,9.17985065927,26.9147,115.785537929,54.6906283116,50.0982,10.9967096175
 12/05  19:00:00,45.6956063378,3.6592537239,0.00154207338577,0.0,9.17985065927,26.9147,116.473238356,51.278855504,50.0982,15.0961828523
 12/05  20:00:00,38.1893568314,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.292872407,55.1983097247,33.3988,15.6957626821
 12/05  21:00:00,38.1688262076,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.67009308,59.3524409038,33.3988,13.9188521766
 12/05  22:00:00,38.126882397,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.26265334,64.6992073021,25.0491,14.5143460376
 12/05  23:00:00,38.1240798055,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.4987070519,66.634447446,16.6994,12.1648596059
 12/05  24:00:00,38.9202197406,3.6592537239,0.0,0.0,9.17985065927,19.4245,90.6746077441,75.3995490273,8.3497,6.92535871671
 12/06  01:00:00,22.1532770662,3.6592537239,0.0,0.0,4.58992532963,8.1892,92.9456139446,83.8381018824,3.33988,5.76763206216
 12/06  02:00:00,14.6675599338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,14.6962992783,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  04:00:00,14.7107114493,0.0,0.0,0.0,1.52997510988,7.4902,3.9319554759,0.0,3.33988,0.592075475905
 12/06  05:00:00,14.8628697939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  06:00:00,22.2739594914,3.6592537239,0.0,0.0,4.58992532963,8.1892,94.5268711296,85.5850897575,8.3497,0.592081372128
 12/06  07:00:00,38.2310730382,3.6592537239,0.00862030263409,0.0,9.17985065927,19.4245,104.409735521,83.6714085783,16.6994,4.03892694263
 12/06  08:00:00,44.6480709481,3.6592537239,0.0132451047863,0.0,9.17985065927,26.9147,116.603736166,75.2790834808,25.0491,16.2755526851
 12/06  09:00:00,41.4750043471,3.6592537239,0.0,0.0,9.17985065927,26.9147,121.911329034,73.9957171174,33.3988,14.5168119162
 12/06  10:00:00,33.9903518688,3.6592537239,0.0,0.0,9.17985065927,19.4245,109.570548038,72.3553438094,25.0491,12.1661042283
 12/06  11:00:00,41.4967092569,3.6592537239,0.00333659894045,0.0,9.17985065927,26.9147,120.553340274,67.8088972964,41.7485,10.9959429774
 12/06  12:00:00,42.2769956418,3.6592537239,0.0,0.0,9.17985065927,26.9147,105.950039799,52.0351870505,41.7485,12.1663527485
 12/06  13:00:00,41.5911719979,3.6592537239,0.0,0.0,9.17985065927,26.9147,91.9720764321,39.2292312187,41.7485,10.9943452134
 12/06  14:00:00,34.0703166201,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.1736462754,40.5233289694,33.3988,9.25151730604
 12/06  15:00:00,34.0720738445,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.0241910209,46.3112066856,25.0491,8.6638843353
 12/06  16:00:00,34.0580415812,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.0851098439,51.5997176753,33.3988,8.08659216858
 12/06  17:00:00,44.6387124736,3.6592537239,0.00268722569079,0.0,9.17985065927,26.9147,115.942302729,57.7573095718,50.0982,8.08679315683
 12/06  18:00:00,45.6760482778,3.6592537239,0.0,0.0,9.17985065927,26.9147,123.791604364,62.6974919043,50.0982,10.9959124597
 12/06  19:00:00,45.6730177505,3.6592537239,0.00143503685176,0.0,9.17985065927,26.9147,124.022337723,59.4076218708,50.0982,14.5165158524
 12/06  20:00:00,38.3209918468,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.77533511,58.0991230974,33.3988,16.2774120125
 12/06  21:00:00,38.3013587911,3.6592537239,0.0,0.0,9.17985065927,19.4245,105.898709096,59.1607074595,33.3988,13.3392016361
 12/06  22:00:00,38.2234303216,3.6592537239,0.0,0.0,9.17985065927,19.4245,107.317434347,67.1714376672,25.0491,15.09689668
 12/06  23:00:00,38.1116996719,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.5422510617,70.6768697537,16.6994,12.165981308
 12/06  24:00:00,38.9166821542,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.4764688453,74.2028110574,8.3497,6.92395778788
 12/07  01:00:00,22.1551498142,3.6592537239,0.0,0.0,4.58992532963,8.1892,90.6463921941,82.113666155,3.33988,5.19284603917
 12/07  02:00:00,14.6623396762,0.0,0.0,0.0,1.52997510988,7.4902,3.93196604408,0.0,3.33988,0.592086044078
 12/07  03:00:00,14.6863847117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  04:00:00,14.698553979,0.0,0.0,0.0,1.52997510988,7.4902,3.93195473403,0.0,3.33988,0.592074734031
 12/07  05:00:00,14.8490684907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  06:00:00,22.2689537672,3.6592537239,0.0,0.0,4.58992532963,8.1892,97.9604632566,89.0186826252,8.3497,0.592080631409
 12/07  07:00:00,38.2302943146,3.6592537239,0.00871121726749,0.0,9.17985065927,19.4245,104.526107625,83.7877432642,16.6994,4.03896436121
 12/07  08:00:00,44.6479623392,3.6592537239,0.0134280528625,0.0,9.17985065927,26.9147,116.727761472,75.4022103422,25.0491,16.2764511296
 12/07  09:00:00,41.477793155,3.6592537239,0.00279366003833,0.0,9.17985065927,26.9147,119.910345342,71.9956362121,33.3988,14.5159091303
 12/07  10:00:00,34.0061932342,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.15571123,65.9403721348,25.0491,12.1662390947
 12/07  11:00:00,41.516860027,3.6592537239,0.00250041410349,0.0,9.17985065927,26.9147,113.150530571,60.4060379677,41.7485,10.9959926028
 12/07  12:00:00,42.2715514125,3.6592537239,0.0,0.0,9.17985065927,26.9147,101.381101295,47.4653675492,41.7485,12.1672337456
 12/07  13:00:00,41.5807054018,3.6592537239,0.0,0.0,9.17985065927,26.9147,88.0986559711,35.3544320203,41.7485,10.9957239509
 12/07  14:00:00,34.0548232572,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.3830153646,39.7328956294,33.3988,9.25131973515
 12/07  15:00:00,34.0536544648,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.0468233804,45.3337255786,25.0491,8.66399780174
 12/07  16:00:00,34.0376220777,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.5907411803,51.104471033,33.3988,8.08747014727
 12/07  17:00:00,45.6996938573,3.6592537239,0.00969456465755,0.0,9.17985065927,26.9147,108.575027828,50.3890398168,50.0982,8.08778801071
 12/07  18:00:00,45.6946977124,3.6592537239,0.0,0.0,9.17985065927,26.9147,108.681557482,47.5872267435,50.0982,10.9961307383
 12/07  19:00:00,45.7006003973,3.6592537239,0.00319608615889,0.0,9.17985065927,26.9147,107.104366782,42.4912299537,50.0982,14.5149368287
 12/07  20:00:00,38.3422032724,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.3608053092,43.6827715715,33.3988,16.2792337377
 12/07  21:00:00,38.316861232,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.053844435,46.3161121427,33.3988,13.3389322923
 12/07  22:00:00,38.2296442374,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.8231277068,59.6779661611,25.0491,15.0960615457
 12/07  23:00:00,38.103271903,3.6592537239,0.0,0.0,9.17985065927,19.4245,99.2446654964,70.3784921364,16.6994,12.1667733599
 12/07  24:00:00,38.9077452533,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.6236918521,80.3467619692,8.3497,6.92722988281
 12/08  01:00:00,22.1455929758,3.6592537239,0.00115429182617,0.0,4.58992532963,8.1892,105.256016279,96.1484692983,3.33988,5.76766698099
 12/08  02:00:00,14.6498302678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.6731485354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  04:00:00,14.6845659588,0.0,0.0,0.0,1.52997510988,7.4902,3.93196602212,0.0,3.33988,0.592086022118
 12/08  05:00:00,15.3485366198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  06:00:00,22.770072608,3.6592537239,0.00207135167238,0.0,4.58992532963,8.1892,114.106791035,105.164999133,8.3497,0.592091901608
 12/08  07:00:00,38.4430411788,3.6592537239,0.00811270396478,0.0,9.17985065927,19.4245,121.918601242,101.181004063,16.6994,4.03819717847
 12/08  08:00:00,44.6280127581,3.6592537239,0.00985318774311,0.0,9.17985065927,26.9147,136.640588377,95.3142738317,25.0491,16.2772145449
 12/08  09:00:00,41.4620544458,3.6592537239,0.00126407760028,0.0,9.17985065927,26.9147,135.709137771,87.213292062,33.3988,15.0970457094
 12/08  10:00:00,33.9843679713,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.778989464,74.5641789295,25.0491,12.1657105347
 12/08  11:00:00,41.496709275,3.6592537239,0.00129520335943,0.0,9.17985065927,26.9147,115.655607371,63.4881890055,41.7485,10.4189183651
 12/08  12:00:00,42.2650949449,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.860762537,48.3681391607,41.7485,12.7441233767
 12/08  13:00:00,41.5771092834,3.6592537239,0.0,0.0,9.17985065927,26.9147,86.162772507,33.9960998297,41.7485,10.4181726773
 12/08  14:00:00,34.0561688728,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.0155100465,33.7886624325,33.3988,9.82804761396
 12/08  15:00:00,34.0545235484,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.3469638228,40.2101438849,25.0491,8.08771993786
 12/08  16:00:00,34.0446852776,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.8140670156,46.3277909083,33.3988,8.08747610732
 12/08  17:00:00,45.6766445662,3.6592537239,0.00170705993924,0.0,9.17985065927,26.9147,117.106247029,58.3447889086,50.0982,8.66325812024
 12/08  18:00:00,45.658898673,3.6592537239,0.0,0.0,9.17985065927,26.9147,127.257529705,66.7418541658,50.0982,10.4174755392
 12/08  19:00:00,45.6614174529,3.6592537239,0.0,0.0,9.17985065927,26.9147,134.108241407,68.9134335818,50.0982,15.0966078251
 12/08  20:00:00,38.1593673562,3.6592537239,0.0,0.0,9.17985065927,19.4245,123.139304993,73.4637400738,33.3988,16.2767649188
 12/08  21:00:00,38.1475834695,3.6592537239,0.0,0.0,9.17985065927,19.4245,120.283574276,73.5447268756,33.3988,13.3400474003
 12/08  22:00:00,38.1081676553,3.6592537239,0.0,0.0,9.17985065927,19.4245,117.542887639,77.3951728792,25.0491,15.0986147595
 12/08  23:00:00,38.1019597324,3.6592537239,0.0,0.0,9.17985065927,19.4245,108.208179952,79.3419988367,16.6994,12.1667811152
 12/08  24:00:00,38.9097310613,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.471967353,80.1984562954,8.3497,6.9238110576
 12/09  01:00:00,22.1502996139,3.6592537239,0.0,0.0,4.58992532963,8.1892,95.0545855177,86.5209532274,3.33988,5.19375229031
 12/09  02:00:00,14.6543912307,0.0,0.0,0.0,1.52997510988,7.4902,3.93196491061,0.0,3.33988,0.59208491061
 12/09  03:00:00,14.6776906429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  04:00:00,14.6888453122,0.0,0.0,0.0,1.52997510988,7.4902,3.93195359629,0.0,3.33988,0.59207359629
 12/09  05:00:00,14.8389897794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  06:00:00,22.2620276839,3.6592537239,0.00549663622525,0.0,4.58992532963,8.1892,110.368219418,101.426439924,8.3497,0.592079493317
 12/09  07:00:00,38.2167455466,3.6592537239,0.00815566950989,0.0,9.17985065927,19.4245,118.694169442,97.9557437931,16.6994,4.03902564872
 12/09  08:00:00,44.6277259519,3.6592537239,0.00825373968411,0.0,9.17985065927,26.9147,115.463033783,86.3757273797,25.0491,4.03820640381
 12/09  09:00:00,41.4598852095,3.6592537239,0.0,0.0,9.17985065927,26.9147,117.649986837,79.6381519647,33.3988,4.61303487267
 12/09  10:00:00,33.9850103614,3.6592537239,0.000703693474017,0.0,9.17985065927,19.4245,111.717960371,73.3284804301,25.0491,13.3403799406
 12/09  11:00:00,41.4951412616,3.6592537239,0.00131436857238,0.0,9.17985065927,26.9147,120.407378963,66.4917254984,41.7485,12.1671534646
 12/09  12:00:00,42.279900823,3.6592537239,0.0,0.0,9.17985065927,26.9147,101.638337977,45.9892585489,41.7485,13.9005794284
 12/09  13:00:00,41.5907123142,3.6592537239,0.0,0.0,9.17985065927,26.9147,92.6483460316,37.5380522836,41.7485,13.3617937481
 12/09  14:00:00,34.0701815166,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.5992540423,36.0327980583,33.3988,12.1676559841
 12/09  15:00:00,34.0762654148,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.662194543,37.6179562915,25.0491,10.9951382516
 12/09  16:00:00,34.0626975882,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.3447922469,42.948945496,33.3988,10.9970467509
 12/09  17:00:00,45.7146814881,3.6592537239,0.0025751068203,0.0,9.17985065927,26.9147,106.129530595,46.7805631352,50.0982,9.25076745982
 12/09  18:00:00,45.6966577106,3.6592537239,0.0,0.0,9.17985065927,26.9147,117.793346298,56.698822218,50.0982,10.9963240801
 12/09  19:00:00,45.6709663329,3.6592537239,0.0,0.0,9.17985065927,26.9147,128.89945178,63.7030197476,50.0982,15.0982320321
