Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  20:00:00,38.3075477418,3.6592537239,0.0,0.0,9.17985065927,19.4245,115.12707502,67.2125954985,33.3988,14.5156795217
 12/09  21:00:00,38.2872031497,3.6592537239,0.0,0.0,9.17985065927,19.4245,121.406841687,74.0902264014,33.3988,13.9178152856
 12/09  22:00:00,38.2126311012,3.6592537239,0.0,0.0,9.17985065927,19.4245,116.498215577,76.9342225816,25.0491,14.5148929956
 12/09  23:00:00,38.1025985852,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.329091311,76.6344474579,16.6994,10.9952438531
 12/09  24:00:00,38.9108627487,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.652467453,82.2170883204,8.3497,8.08567913263
 12/10  01:00:00,22.1471486409,3.6592537239,0.0,0.0,4.58992532963,8.1892,105.343102251,95.0763412933,3.33988,6.92688095799
 12/10  02:00:00,14.6502518661,0.0,0.0,0.0,1.52997510988,7.4902,3.93193388099,0.0,3.33988,0.59205388099
 12/10  03:00:00,14.6711889988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  04:00:00,14.6825484181,0.0,0.0,0.0,1.52997510988,7.4902,3.93193981332,0.0,3.33988,0.592059813321
 12/10  05:00:00,14.8316794881,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  06:00:00,22.258694394,3.6592537239,0.00569094163826,0.0,4.58992532963,8.1892,110.628130593,102.258430593,8.3497,0.02
 12/10  07:00:00,38.2175214235,3.6592537239,0.00824359451982,0.0,9.17985065927,19.4245,117.726034884,96.4138249852,16.6994,4.61280989849
 12/10  08:00:00,44.6258778657,3.6592537239,0.00831317621624,0.0,9.17985065927,26.9147,115.422003595,86.3351158064,25.0491,4.03778778842
 12/10  09:00:00,41.4567904055,3.6592537239,0.0,0.0,9.17985065927,26.9147,120.281393989,82.2701388187,33.3988,4.61245517065
 12/10  10:00:00,33.9730882829,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.721040389,82.6330473196,25.0491,4.03889306931
 12/10  11:00:00,41.4818160484,3.6592537239,0.00717871445051,0.0,9.17985065927,26.9147,127.656923871,72.5692017809,41.7485,13.3392220906
 12/10  12:00:00,42.2583865588,3.6592537239,0.0,0.0,9.17985065927,26.9147,120.042422567,64.3732357233,41.7485,13.9206868441
 12/10  13:00:00,41.5612077791,3.6592537239,0.0,0.0,9.17985065927,26.9147,107.965543697,55.2201972677,41.7485,10.9968464293
 12/10  14:00:00,34.0503689497,3.6592537239,0.0,0.0,9.17985065927,19.4245,95.102023729,51.2845957712,33.3988,10.4186279578
 12/10  15:00:00,34.0535263199,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.9213393994,53.208843703,25.0491,8.66339569641
 12/10  16:00:00,34.0283433102,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.869380927,61.3827441345,33.3988,8.0878367922
 12/10  17:00:00,45.6648563049,3.6592537239,0.00242716204118,0.0,9.17985065927,26.9147,126.35234439,68.1671723606,50.0982,8.08697202926
 12/10  18:00:00,45.6586119083,3.6592537239,0.0,0.0,9.17985065927,26.9147,133.357334156,72.2625952376,50.0982,10.9965389182
 12/10  19:00:00,45.6610159262,3.6592537239,0.0,0.0,9.17985065927,26.9147,136.279101068,72.3239463488,50.0982,13.8569547191
 12/10  20:00:00,38.3031804882,3.6592537239,0.0,0.0,9.17985065927,19.4245,119.021637569,72.2196245328,33.3988,13.403213036
 12/10  21:00:00,38.285336572,3.6592537239,0.0,0.0,9.17985065927,19.4245,113.558462083,69.1640980335,33.3988,10.9955640495
 12/10  22:00:00,38.2151194599,3.6592537239,0.0,0.0,9.17985065927,19.4245,112.617749465,74.2280688226,25.0491,13.340580642
 12/10  23:00:00,38.1058197606,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.13277232,75.4380157647,16.6994,10.9953565551
 12/10  24:00:00,38.9150004889,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.0173222519,74.8994636629,8.3497,5.76815858892
 12/11  01:00:00,22.154636457,3.6592537239,0.0,0.0,4.58992532963,8.1892,91.1044614023,82.5707479365,3.33988,5.19383346582
 12/11  02:00:00,14.6602933224,0.0,0.0,0.0,1.52997510988,7.4902,3.9319727116,0.0,3.33988,0.592092711598
 12/11  03:00:00,14.6842668414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.6978210992,0.0,0.0,0.0,1.52997510988,7.4902,3.93196140582,0.0,3.33988,0.592081405815
 12/11  05:00:00,14.8494134315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.2720545489,3.6592537239,0.000738008587311,0.0,4.58992532963,8.1892,93.9562160633,85.0144287707,8.3497,0.592087292603
 12/11  07:00:00,38.2337037464,3.6592537239,0.00893736924408,0.0,9.17985065927,19.4245,100.461267416,79.7227157741,16.6994,4.03915164174
 12/11  08:00:00,44.651761089,3.6592537239,0.0139749224519,0.0,9.17985065927,26.9147,112.586248929,71.2578244013,25.0491,16.2793245275
 12/11  09:00:00,41.4786624482,3.6592537239,0.0025842724934,0.0,9.17985065927,26.9147,123.565062602,75.0673609337,33.3988,15.0989016683
 12/11  10:00:00,34.0070592071,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.284838342,63.0675335522,25.0491,12.1682047897
 12/11  11:00:00,41.4969823329,3.6592537239,0.00321410658079,0.0,9.17985065927,26.9147,119.171718026,66.4266128156,41.7485,10.9966052107
 12/11  12:00:00,42.248541174,3.6592537239,0.0,0.0,9.17985065927,26.9147,119.367607388,65.4505582591,41.7485,12.1685491289
 12/11  13:00:00,41.5489073718,3.6592537239,0.0,0.0,9.17985065927,26.9147,105.07143558,52.3262447408,41.7485,10.996690839
 12/11  14:00:00,34.0485097398,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.010906137,46.3620785799,33.3988,9.25002755705
 12/11  15:00:00,34.057638762,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.4162562261,49.2803557659,25.0491,8.08680046021
 12/11  16:00:00,34.055281303,3.6592537239,0.00849113341846,0.0,9.17985065927,19.4245,97.2987130453,55.2355150104,33.3988,8.66439803488
 12/11  17:00:00,45.6930181807,3.6592537239,0.00489613299016,0.0,9.17985065927,26.9147,117.237749933,59.0525848581,50.0982,8.08696507524
 12/11  18:00:00,45.6748024775,3.6592537239,0.0,0.0,9.17985065927,26.9147,123.633849046,62.5390561535,50.0982,10.9965928926
 12/11  19:00:00,45.6695098826,3.6592537239,0.0,0.0,9.17985065927,26.9147,127.168700295,61.9722686917,50.0982,15.0982316034
 12/11  20:00:00,38.3103164273,3.6592537239,0.0,0.0,9.17985065927,19.4245,117.279583086,67.6043299436,33.3988,16.2764531425
 12/11  21:00:00,38.2900509823,3.6592537239,0.0,0.0,9.17985065927,19.4245,115.965941,69.2244119272,33.3988,13.3427290728
 12/11  22:00:00,38.2161784161,3.6592537239,0.0,0.0,9.17985065927,19.4245,115.837897219,75.6899008046,25.0491,15.0988964146
 12/11  23:00:00,38.1031221532,3.6592537239,0.0,0.0,9.17985065927,19.4245,110.771535864,81.9068361161,16.6994,12.1652997483
 12/11  24:00:00,38.9092360732,3.6592537239,0.0,0.0,9.17985065927,19.4245,102.348758858,87.0743701364,8.3497,6.92468872165
 12/12  01:00:00,22.1456488265,3.6592537239,0.0,0.0,4.58992532963,8.1892,101.555158408,92.4474438576,3.33988,5.76783455046
 12/12  02:00:00,14.653222105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.6788147092,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  04:00:00,14.6944647499,0.0,0.0,0.0,1.52997510988,7.4902,3.9319354949,0.0,3.33988,0.592055494905
 12/12  05:00:00,15.3611108875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,22.7857068751,3.6592537239,0.0,0.0,4.58992532963,8.1892,93.7277201203,84.7859586974,8.3497,0.592061422897
 12/12  07:00:00,38.4693891663,3.6592537239,0.00921235664027,0.0,9.17985065927,19.4245,97.7020264042,76.9636372014,16.6994,4.03898920275
 12/12  08:00:00,44.6650268932,3.6592537239,0.0146069370149,0.0,9.17985065927,26.9147,108.294390068,66.9663192506,25.0491,16.2789708174
 12/12  09:00:00,41.4932263101,3.6592537239,0.00293779436164,0.0,9.17985065927,26.9147,114.6867466,66.1896516103,33.3988,15.0982949897
 12/12  10:00:00,34.0103286826,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.804953646,64.5874216915,25.0491,12.1684319545
 12/12  11:00:00,41.5058478493,3.6592537239,0.00546735877957,0.0,9.17985065927,26.9147,118.22394085,65.4776870296,41.7485,10.9977538205
 12/12  12:00:00,42.2644856704,3.6592537239,0.0,0.0,9.17985065927,26.9147,109.986926912,56.0700317016,41.7485,12.1683952105
 12/12  13:00:00,41.5793025307,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.9894030047,44.2441583363,41.7485,10.9967446684
 12/12  14:00:00,34.0652019094,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.6294493475,43.400403105,33.3988,9.83024624244
 12/12  15:00:00,34.0645042781,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.5182238892,48.3816109079,25.0491,8.08751298134
 12/12  16:00:00,34.0437053775,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.2108330499,55.7244200221,33.3988,8.08761302785
 12/12  17:00:00,45.7081148159,3.6592537239,0.0105462240391,0.0,9.17985065927,26.9147,113.801600097,55.0396437433,50.0982,8.66375635418
 12/12  18:00:00,45.7136466402,3.6592537239,0.00318355280532,0.0,9.17985065927,26.9147,110.123271817,49.6076862811,50.0982,10.4173855356
 12/12  19:00:00,45.7225414206,3.6592537239,0.00379012822054,0.0,9.17985065927,26.9147,108.102949421,42.9062788077,50.0982,15.0984706132
 12/12  20:00:00,38.221798108,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.7644518545,44.0867390751,33.3988,16.2789127794
 12/12  21:00:00,38.2134866766,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.3126580543,43.9952727497,33.3988,13.9185853045
 12/12  22:00:00,38.1713383,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.9400632857,50.3739661945,25.0491,14.5169970913
 12/12  23:00:00,38.1569254225,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.3683999722,56.5025430407,16.6994,12.1664569314
 12/12  24:00:00,38.9427565446,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.8376563156,61.5596548543,8.3497,6.92830146125
 12/13  01:00:00,22.1882060412,3.6592537239,0.0,0.0,4.58992532963,8.1892,81.0824358789,71.9745595691,3.33988,5.76799630971
 12/13  02:00:00,14.6905162881,0.0,0.0,0.0,1.52997510988,7.4902,3.93197117187,0.0,3.33988,0.592091171873
 12/13  03:00:00,14.7083701322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  04:00:00,14.7168577339,0.0,0.0,0.0,1.52997510988,7.4902,3.93192530786,0.0,3.33988,0.592045307856
 12/13  05:00:00,14.8673946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.2867623486,3.6592537239,0.0,0.0,4.58992532963,8.1892,88.5915386632,80.2218386632,8.3497,0.02
 12/13  07:00:00,38.2547721607,3.6592537239,0.00941656382913,0.0,9.17985065927,19.4245,93.8356185397,72.5234188569,16.6994,4.61279968283
 12/13  08:00:00,44.6790959038,3.6592537239,0.014988016891,0.0,9.17985065927,26.9147,103.876560331,62.5494198048,25.0491,16.2780405265
 12/13  09:00:00,41.506901305,3.6592537239,0.00308135653965,0.0,9.17985065927,26.9147,110.152087817,61.6550254291,33.3988,15.0982623876
 12/13  10:00:00,34.0255192687,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.8721987783,59.6551743205,25.0491,12.1679244578
 12/13  11:00:00,41.5324141921,3.6592537239,0.0090569306079,0.0,9.17985065927,26.9147,110.776307597,58.0300713281,41.7485,10.9977362694
 12/13  12:00:00,42.2775816358,3.6592537239,0.0,0.0,9.17985065927,26.9147,103.662987201,49.74736452,41.7485,12.1671226807
 12/13  13:00:00,41.5833597639,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.4953162761,42.7504141857,41.7485,10.9964020904
 12/13  14:00:00,34.0662504328,3.6592537239,0.0,0.0,9.17985065927,19.4245,85.871647484,43.2211187075,33.3988,9.25172877658
 12/13  15:00:00,34.0698101596,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.8011241717,47.0875543646,25.0491,8.66446980713
 12/13  16:00:00,34.0461357523,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.1426241986,54.6568086311,33.3988,8.08701556747
 12/13  17:00:00,45.6923727475,3.6592537239,0.00483326449256,0.0,9.17985065927,26.9147,117.783138656,59.5969108347,50.0982,8.08802782104
 12/13  18:00:00,45.695826632,3.6592537239,0.0,0.0,9.17985065927,26.9147,116.054221072,54.9601446442,50.0982,10.9958764276
 12/13  19:00:00,45.7097842482,3.6592537239,0.00346224191116,0.0,9.17985065927,26.9147,112.029885378,46.8337379214,50.0982,15.0979474566
 12/13  20:00:00,38.3511828246,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.7253660796,48.0477022402,33.3988,16.2788638393
 12/13  21:00:00,38.3186010338,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.588712884,53.2710297901,33.3988,13.9188830934
 12/13  22:00:00,38.2470817656,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.1647798773,57.5979725994,25.0491,14.5177072779
 12/13  23:00:00,38.1468422708,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.7850478409,57.9183455594,16.6994,12.1673022815
 12/13  24:00:00,38.9352547279,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.9083405075,64.0583331953,8.3497,7.50030731217
 12/14  01:00:00,22.1820050475,3.6592537239,0.0,0.0,4.58992532963,8.1892,81.9631764515,73.4297621816,3.33988,5.19353426992
 12/14  02:00:00,14.6896957253,0.0,0.0,0.0,1.52997510988,7.4902,3.93197346127,0.0,3.33988,0.592093461269
 12/14  03:00:00,14.7144906398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  04:00:00,14.7277722627,0.0,0.0,0.0,1.52997510988,7.4902,3.93192760899,0.0,3.33988,0.592047608989
 12/14  05:00:00,14.8724887871,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  06:00:00,22.2873958957,3.6592537239,0.0,0.0,4.58992532963,8.1892,88.9678133764,80.0260598269,8.3497,0.592053549519
 12/14  07:00:00,38.247504036,3.6592537239,0.00903510779335,0.0,9.17985065927,19.4245,95.7772113305,75.0388069063,16.6994,4.03900442426
 12/14  08:00:00,44.6542272369,3.6592537239,0.0110638549673,0.0,9.17985065927,26.9147,110.597017055,69.2676564388,25.0491,16.280260616
 12/14  09:00:00,41.4788624895,3.6592537239,0.0,0.0,9.17985065927,26.9147,118.014829751,69.5165946532,33.3988,15.0994350975
 12/14  10:00:00,34.0002462778,3.6592537239,0.0,0.0,9.17985065927,19.4245,104.229093289,67.0119946135,25.0491,12.1679986752
 12/14  11:00:00,41.4947732773,3.6592537239,0.00334546399444,0.0,9.17985065927,26.9147,120.266840125,67.5210816561,41.7485,10.9972584685
 12/14  12:00:00,42.2550850143,3.6592537239,0.0,0.0,9.17985065927,26.9147,113.804847937,59.8892508553,41.7485,12.1670970815
 12/14  13:00:00,41.5554948453,3.6592537239,0.0,0.0,9.17985065927,26.9147,99.6125818541,46.8668457524,41.7485,10.9972361016
 12/14  14:00:00,34.0459288259,3.6592537239,0.0,0.0,9.17985065927,19.4245,87.0847032142,43.8565892018,33.3988,9.8293140124
 12/14  15:00:00,34.0481457577,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.6877442186,48.5511214369,25.0491,8.08752278172
 12/14  16:00:00,34.0319941948,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.7604030013,57.2743179709,33.3988,8.08728503043
 12/14  17:00:00,45.6684242918,3.6592537239,0.0023575922765,0.0,9.17985065927,26.9147,124.330169872,65.5679458026,50.0982,8.66402406971
 12/14  18:00:00,45.6619267934,3.6592537239,0.0,0.0,9.17985065927,26.9147,129.175039878,68.0794371342,50.0982,10.9974027438
 12/14  19:00:00,45.6666843844,3.6592537239,0.00128356292899,0.0,9.17985065927,26.9147,130.738160143,65.9204494653,50.0982,14.7195106775
 12/14  20:00:00,38.3081447861,3.6592537239,0.0,0.0,9.17985065927,19.4245,118.931218356,68.8786755629,33.3988,16.6537427927
 12/14  21:00:00,38.2887181568,3.6592537239,0.0,0.0,9.17985065927,19.4245,115.644346185,68.9027298503,33.3988,13.3428163346
 12/14  22:00:00,38.2143950516,3.6592537239,0.0,0.0,9.17985065927,19.4245,118.172336878,78.0221729218,25.0491,15.1010639559
 12/14  23:00:00,38.1005639373,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.705061387,85.8368984867,16.6994,12.1687628999
 12/14  24:00:00,38.9053416961,3.6592537239,0.0,0.0,9.17985065927,19.4245,108.966579735,93.6914787849,8.3497,6.92540095055
 12/15  01:00:00,22.141171673,3.6592537239,0.0,0.0,4.58992532963,8.1892,110.007299627,100.899759459,3.33988,5.76766016726
 12/15  02:00:00,14.6448910833,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  03:00:00,14.6664355112,0.0,0.0,0.0,1.52997510988,7.4902,3.93192908472,0.0,3.33988,0.592049084718
 12/15  04:00:00,14.677731692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  05:00:00,15.3429446604,0.0,0.0,0.0,1.52997510988,7.4902,3.93193502469,0.0,3.33988,0.592055024692
 12/15  06:00:00,22.767250052,3.6592537239,0.00221251828872,0.0,4.58992532963,8.1892,115.078584497,106.708884497,8.3497,0.02
 12/15  07:00:00,38.442692022,3.6592537239,0.00818281148469,0.0,9.17985065927,19.4245,122.389681347,101.07830082,16.6994,4.61198052664
 12/15  08:00:00,44.6312680519,3.6592537239,0.0125473032702,0.0,9.17985065927,26.9147,133.941577619,92.6172581451,25.0491,16.2752194741
 12/15  09:00:00,41.4618729806,3.6592537239,0.00125862442086,0.0,9.17985065927,26.9147,139.236291542,91.3198298771,33.3988,14.5176616653
 12/15  10:00:00,33.9780599443,3.6592537239,0.0,0.0,9.17985065927,19.4245,124.434139646,86.637845863,25.0491,12.7471937828
 12/15  11:00:00,41.4738972734,3.6592537239,0.00212985330849,0.0,9.17985065927,26.9147,133.122905149,80.3783167057,41.7485,10.996088443
 12/15  12:00:00,42.2467859966,3.6592537239,0.0,0.0,9.17985065927,26.9147,121.048792525,67.1327165072,41.7485,12.1675760176
 12/15  13:00:00,41.5376686416,3.6592537239,0.0,0.0,9.17985065927,26.9147,108.440493831,55.6948026002,41.7485,10.9971912311
 12/15  14:00:00,34.0203331717,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.8091498954,54.5807372121,33.3988,9.82961268325
 12/15  15:00:00,34.0226704993,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.2158699169,59.079960526,25.0491,8.08680939089
 12/15  16:00:00,33.9984167224,3.6592537239,0.0,0.0,9.17985065927,19.4245,111.399215132,69.9129184596,33.3988,8.08749667255
 12/15  17:00:00,45.6512486796,3.6592537239,0.00227336172929,0.0,9.17985065927,26.9147,135.486507463,76.7245400988,50.0982,8.66376736389
 12/15  18:00:00,45.6555963874,3.6592537239,0.0,0.0,9.17985065927,26.9147,138.555159545,77.4598090182,50.0982,10.9971505266
 12/15  19:00:00,45.659563756,3.6592537239,0.0012328830428,0.0,9.17985065927,26.9147,139.870827108,75.254079462,50.0982,14.5185476459
 12/15  20:00:00,38.1574043464,3.6592537239,0.0,0.0,9.17985065927,19.4245,127.882552229,78.2001801498,33.3988,16.2835720795
 12/15  21:00:00,38.145963264,3.6592537239,0.0,0.0,9.17985065927,19.4245,125.558348605,78.2354959917,33.3988,13.9240526134
 12/15  22:00:00,38.1045031925,3.6592537239,0.0,0.0,9.17985065927,19.4245,127.519536169,87.3696416936,25.0491,15.100794475
 12/15  23:00:00,38.095411281,3.6592537239,0.0,0.0,9.17985065927,19.4245,121.371724133,92.5044553402,16.6994,12.1678687928
 12/15  24:00:00,38.9007885466,3.6592537239,0.0,0.0,9.17985065927,19.4245,113.961805235,98.6856493113,8.3497,6.9264559235
 12/16  01:00:00,22.1366400023,3.6592537239,0.0,0.0,4.58992532963,8.1892,114.866958619,105.759278694,3.33988,5.76779992437
 12/16  02:00:00,14.6381675635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.6598099391,0.0,0.0,0.0,1.52997510988,7.4902,3.93194218938,0.0,3.33988,0.59206218938
 12/16  04:00:00,14.67307398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  05:00:00,14.8232592069,0.0,0.0,0.0,1.52997510988,7.4902,3.93194810848,0.0,3.33988,0.592068108484
 12/16  06:00:00,22.2549518312,3.6592537239,0.00993307930774,0.0,4.58992532963,8.1892,122.442275027,114.072575027,8.3497,0.02
 12/16  07:00:00,38.2097820535,3.6592537239,0.00823387110355,0.0,9.17985065927,19.4245,128.333865908,107.022342083,16.6994,4.61212382492
 12/16  08:00:00,44.6189522376,3.6592537239,0.00816108360193,0.0,9.17985065927,26.9147,124.274762419,95.1863087434,25.0491,4.03935367539
 12/16  09:00:00,41.4502000407,3.6592537239,0.0,0.0,9.17985065927,26.9147,131.426861551,93.9904217222,33.3988,4.03763982925
 12/16  10:00:00,33.971161471,3.6592537239,0.00135888774538,0.0,9.17985065927,19.4245,130.623390812,91.6505449192,25.0491,13.9237458927
 12/16  11:00:00,41.467893389,3.6592537239,0.00302470867659,0.0,9.17985065927,26.9147,141.732372795,87.8163272881,41.7485,12.167545507
 12/16  12:00:00,42.238961847,3.6592537239,0.0,0.0,9.17985065927,26.9147,133.971611275,78.3011904741,41.7485,13.9219208009
 12/16  13:00:00,41.5231247418,3.6592537239,0.0,0.0,9.17985065927,26.9147,127.682722729,72.5949605894,41.7485,13.3392621401
 12/16  14:00:00,34.0032227915,3.6592537239,0.0,0.0,9.17985065927,19.4245,117.38610734,71.2407885287,33.3988,12.7465188109
 12/16  15:00:00,34.0030732093,3.6592537239,0.0,0.0,9.17985065927,19.4245,106.987618072,70.9410547722,25.0491,10.9974632999
 12/16  16:00:00,33.9941042636,3.6592537239,0.0,0.0,9.17985065927,19.4245,118.514739677,74.1179776104,33.3988,10.9979620671
 12/16  17:00:00,45.6514638716,3.6592537239,0.0022757656435,0.0,9.17985065927,26.9147,136.986318067,77.6368389965,50.0982,9.25127907048
 12/16  18:00:00,45.6522501158,3.6592537239,0.0,0.0,9.17985065927,26.9147,143.144162406,82.0486208929,50.0982,10.997341513
 12/16  19:00:00,45.6566741677,3.6592537239,0.00133457261023,0.0,9.17985065927,26.9147,140.454045019,75.2567191019,50.0982,15.0991259169
 12/16  20:00:00,38.3006541707,3.6592537239,0.0,0.0,9.17985065927,19.4245,123.471681117,74.9745681527,33.3988,15.098312964
 12/16  21:00:00,38.281509111,3.6592537239,0.0,0.0,9.17985065927,19.4245,125.329201162,78.0113418449,33.3988,13.9190593168
 12/16  22:00:00,38.2118831843,3.6592537239,0.0,0.0,9.17985065927,19.4245,114.503338361,74.9351585525,25.0491,14.5190798087
 12/16  23:00:00,38.1035970221,3.6592537239,0.0,0.0,9.17985065927,19.4245,103.298622981,75.6021081282,16.6994,10.9971148526
 12/16  24:00:00,38.9124754543,3.6592537239,0.0,0.0,9.17985065927,19.4245,97.0220919765,80.0082321232,8.3497,8.66415985323
 12/17  01:00:00,22.150149019,3.6592537239,0.0,0.0,4.58992532963,8.1892,101.344534772,91.079571268,3.33988,6.92508350435
 12/17  02:00:00,14.6523910925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.6733278913,0.0,0.0,0.0,1.52997510988,7.4902,3.93194210923,0.0,3.33988,0.592062109228
 12/17  04:00:00,14.6852058128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.8354328066,0.0,0.0,0.0,1.52997510988,7.4902,3.93194802846,0.0,3.33988,0.592068028459
 12/17  06:00:00,22.2640015239,3.6592537239,0.00846800744204,0.0,4.58992532963,8.1892,107.600421791,99.2307217907,8.3497,0.02
 12/17  07:00:00,38.2198498122,3.6592537239,0.010171452186,0.0,9.17985065927,19.4245,117.884646446,96.5730852114,16.6994,4.61216123496
 12/17  08:00:00,44.6269214964,3.6592537239,0.00810499911046,0.0,9.17985065927,26.9147,118.115091899,89.0269991594,25.0491,4.03899274004
 12/17  09:00:00,41.454714082,3.6592537239,0.0,0.0,9.17985065927,26.9147,126.248768741,88.8118743202,33.3988,4.03809442037
 12/17  10:00:00,33.9703342094,3.6592537239,0.0,0.0,9.17985065927,19.4245,116.943724809,87.2811263815,25.0491,4.61349842733
 12/17  11:00:00,41.4732906387,3.6592537239,0.00311515584132,0.0,9.17985065927,26.9147,133.333935205,77.6631125779,41.7485,13.9223226273
 12/17  12:00:00,42.2516721714,3.6592537239,0.0,0.0,9.17985065927,26.9147,122.543405421,67.4517690188,41.7485,13.3431364023
 12/17  13:00:00,41.550471234,3.6592537239,0.0,0.0,9.17985065927,26.9147,106.59900644,53.8530480849,41.7485,10.9974583555
 12/17  14:00:00,34.0381207033,3.6592537239,0.0,0.0,9.17985065927,19.4245,93.4058017735,49.0089128964,33.3988,10.9980888771
 12/17  15:00:00,34.0552740344,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.2895140562,43.5760114949,25.0491,8.66440256124
 12/17  16:00:00,34.0348766071,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.2752703908,47.7875723855,33.3988,8.08889800524
 12/17  17:00:00,45.6751678378,3.6592537239,0.00242773435521,0.0,9.17985065927,26.9147,112.962677309,54.7770015183,50.0982,8.08747579058
 12/17  18:00:00,45.6661821526,3.6592537239,0.0,0.0,9.17985065927,26.9147,119.927224713,58.8320326573,50.0982,10.9969920556
 12/17  19:00:00,45.6505144043,3.6592537239,0.0,0.0,9.17985065927,26.9147,133.603912725,69.5827308245,50.0982,13.9229819003
 12/17  20:00:00,38.2932825074,3.6592537239,0.0,0.0,9.17985065927,19.4245,126.937769351,79.6206826158,33.3988,13.9182867356
 12/17  21:00:00,38.2745236598,3.6592537239,0.0,0.0,9.17985065927,19.4245,124.679459563,80.2836325254,33.3988,10.9970270373
 12/17  22:00:00,38.2018799999,3.6592537239,0.0,0.0,9.17985065927,19.4245,128.909457217,90.5154419202,25.0491,13.3449152965
 12/17  23:00:00,38.0892243131,3.6592537239,0.0,0.0,9.17985065927,19.4245,128.70712557,101.009862228,16.6994,10.9978633419
 12/17  24:00:00,38.8965370099,3.6592537239,0.0,0.0,9.17985065927,19.4245,116.071594455,101.953638828,8.3497,5.76825562671
 12/18  01:00:00,22.1360710286,3.6592537239,0.0,0.0,4.58992532963,8.1892,122.902069464,113.793891712,3.33988,5.76829775236
 12/18  02:00:00,14.6330303257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  03:00:00,14.6533177715,0.0,0.0,0.0,1.52997510988,7.4902,3.93196304075,0.0,3.33988,0.592083040753
 12/18  04:00:00,14.6643393243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.8140029035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  06:00:00,22.2463177363,3.6592537239,0.00571644738721,0.0,4.58992532963,8.1892,139.144053214,130.202264287,8.3497,0.592088926726
 12/18  07:00:00,38.2037695335,3.6592537239,0.00790250462034,0.0,9.17985065927,19.4245,145.415807952,124.678719584,16.6994,4.03768836791
 12/18  08:00:00,44.6150375014,3.6592537239,0.00955975059462,0.0,9.17985065927,26.9147,156.267479414,114.354767437,25.0491,16.8636119762
 12/18  09:00:00,41.4492721567,3.6592537239,0.00114354015922,0.0,9.17985065927,26.9147,155.333279254,107.416272119,33.3988,14.5182071346
 12/18  10:00:00,33.9693051639,3.6592537239,0.0,0.0,9.17985065927,19.4245,131.494432135,93.6987826752,25.0491,12.7465494596
 12/18  11:00:00,41.4800160387,3.6592537239,0.00177428765341,0.0,9.17985065927,26.9147,123.413619581,70.6665027488,41.7485,10.9986168325
 12/18  12:00:00,42.2638774827,3.6592537239,0.0,0.0,9.17985065927,26.9147,100.375053977,46.4580256748,41.7485,12.1685283018
 12/18  13:00:00,41.5719018485,3.6592537239,0.0,0.0,9.17985065927,26.9147,85.7749835438,33.0283072731,41.7485,10.9981762707
 12/18  14:00:00,34.0529345282,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.1118025595,31.8840657311,33.3988,9.82893682833
 12/18  15:00:00,34.05525844,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.7974162007,36.661548342,25.0491,8.08676785867
 12/18  16:00:00,34.03556332,3.6592537239,0.0,0.0,9.17985065927,19.4245,88.31510803,46.2519000322,33.3988,8.66440799782
 12/18  17:00:00,45.6844080116,3.6592537239,0.00459690348657,0.0,9.17985065927,26.9147,109.438520646,51.2520994688,50.0982,8.08822117687
 12/18  18:00:00,45.6737267264,3.6592537239,0.0,0.0,9.17985065927,26.9147,115.216994763,54.1211909612,50.0982,10.9976038015
 12/18  19:00:00,45.6904438173,3.6592537239,0.00336846283014,0.0,9.17985065927,26.9147,110.740406779,45.5435315989,50.0982,15.0986751803
 12/18  20:00:00,38.3325102938,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.0890862809,46.4082276074,33.3988,16.2820586735
 12/18  21:00:00,38.3130931629,3.6592537239,0.0,0.0,9.17985065927,19.4245,98.031195518,50.7092242361,33.3988,13.9231712819
 12/18  22:00:00,38.2343216715,3.6592537239,0.0,0.0,9.17985065927,19.4245,101.544177806,61.394009767,25.0491,15.1010680386
 12/18  23:00:00,38.1253912008,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.6956939118,63.8274344448,16.6994,12.168859467
 12/18  24:00:00,38.9285961417,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.3295259637,63.052578326,8.3497,6.92724763768
 12/19  01:00:00,22.1872092457,3.6592537239,0.0,0.0,4.58992532963,8.1892,75.5322177583,66.424881251,3.33988,5.76745650732
 12/19  02:00:00,14.6884114943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  03:00:00,14.7113587112,0.0,0.0,0.0,1.52997510988,7.4902,3.93196959093,0.0,3.33988,0.592089590927
 12/19  04:00:00,14.7268046619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  05:00:00,15.3939556478,0.0,0.0,0.0,1.52997510988,7.4902,3.93197546651,0.0,3.33988,0.592095466512
 12/19  06:00:00,22.8165014134,3.6592537239,0.0,0.0,4.58992532963,8.1892,79.7878979822,71.4181979822,8.3497,0.02
 12/19  07:00:00,38.4929379437,3.6592537239,0.00945920049831,0.0,9.17985065927,19.4245,87.8143611104,66.5023815313,16.6994,4.61257957911
 12/19  08:00:00,44.6938756322,3.6592537239,0.0154618900016,0.0,9.17985065927,26.9147,96.8000361802,55.4706389726,25.0491,16.2802972076
 12/19  09:00:00,41.5280884108,3.6592537239,0.00332095939843,0.0,9.17985065927,26.9147,101.389644805,52.888649264,33.3988,15.1021955409
 12/19  10:00:00,34.0414395735,3.6592537239,0.0,0.0,9.17985065927,19.4245,91.7820260234,54.5662698377,25.0491,12.1666561857
 12/19  11:00:00,41.5423633366,3.6592537239,0.00900169053337,0.0,9.17985065927,26.9147,106.58080037,53.836132063,41.7485,10.9961683074
 12/19  12:00:00,42.2864361883,3.6592537239,0.0,0.0,9.17985065927,26.9147,99.6637396793,45.1683739974,41.7485,12.7468656818
 12/19  13:00:00,41.596380549,3.6592537239,0.0,0.0,9.17985065927,26.9147,90.8900343086,38.1439008089,41.7485,10.9976334998
 12/19  14:00:00,34.0788851434,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.4908734906,38.8399596526,33.3988,9.25211383794
 12/19  15:00:00,34.081868776,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.2887371347,43.5745670304,25.0491,8.6650701043
 12/19  16:00:00,34.0673889153,3.6592537239,0.0,0.0,9.17985065927,19.4245,89.8146887714,48.3287560559,33.3988,8.08713271554
 12/19  17:00:00,44.6755975148,3.6592537239,0.00922112684154,0.0,9.17985065927,26.9147,104.855296172,46.0932656053,50.0982,8.66383056672
 12/19  18:00:00,45.7387592528,3.6592537239,0.00331885736368,0.0,9.17985065927,26.9147,101.754195394,40.6593054044,50.0982,10.9966899892
 12/19  19:00:00,45.7471087766,3.6592537239,0.00394179916025,0.0,9.17985065927,26.9147,99.1622186776,33.9634518271,50.0982,15.1005668505
 12/19  20:00:00,38.2461253645,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.8437669839,35.1655029088,33.3988,16.2794640751
 12/19  21:00:00,38.2383895191,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.427588023,35.1088774669,33.3988,13.9199105561
 12/19  22:00:00,38.198488564,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.818553138,41.670982509,25.0491,15.0984706289
 12/19  23:00:00,38.1913097616,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.9007729795,45.0346813032,16.6994,12.1666916763
 12/19  24:00:00,38.9677184246,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.8089377002,48.5331214115,8.3497,6.92611628865
 12/20  01:00:00,22.2329834345,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.2025443615,56.093586351,3.33988,5.76907801049
 12/20  02:00:00,14.7361633671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  03:00:00,14.7574063916,0.0,0.0,0.0,1.52997510988,7.4902,3.93193430052,0.0,3.33988,0.592054300519
 12/20  04:00:00,14.7708294365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  05:00:00,14.9286981503,0.0,0.0,0.0,1.52997510988,7.4902,3.93194023218,0.0,3.33988,0.592060232182
 12/20  06:00:00,22.3538888032,3.6592537239,0.0,0.0,4.58992532963,8.1892,66.4597424707,58.0900424707,8.3497,0.02
 12/20  07:00:00,38.3148105222,3.6592537239,0.00946381381303,0.0,9.17985065927,19.4245,75.1629255436,53.8514207041,16.6994,4.61210483947
 12/20  08:00:00,44.7451450886,3.6592537239,0.018611761658,0.0,9.17985065927,26.9147,84.0134334513,42.6858935351,25.0491,16.2784399162
 12/20  09:00:00,41.5727386041,3.6592537239,0.00388833802495,0.0,9.17985065927,26.9147,88.5528937282,40.0532052617,33.3988,15.1008884664
 12/20  10:00:00,34.0837173856,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.7386644732,41.5193847743,25.0491,12.1701796988
 12/20  11:00:00,41.5882795581,3.6592537239,0.0106080589367,0.0,9.17985065927,26.9147,93.9564861084,41.2110575215,41.7485,10.9969285869
 12/20  12:00:00,42.3169095693,3.6592537239,0.0,0.0,9.17985065927,26.9147,84.4030197367,29.9067498935,41.7485,12.7477698432
 12/20  13:00:00,41.6477836957,3.6592537239,0.0,0.0,9.17985065927,26.9147,74.1449578543,21.3987631012,41.7485,10.9976947531
 12/20  14:00:00,34.1259168182,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.2542337109,24.6033119629,33.3988,9.25212174801
 12/20  15:00:00,34.1342656207,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.0048391782,28.2905451269,25.0491,8.66519405132
 12/20  16:00:00,34.1178589129,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.7255418099,34.2400562796,33.3988,8.08668553031
 12/20  17:00:00,44.7256921944,3.6592537239,0.0137033728215,0.0,9.17985065927,26.9147,92.2084022302,33.4458151396,50.0982,8.66438709057
 12/20  18:00:00,45.774907036,3.6592537239,0.0,0.0,9.17985065927,26.9147,91.4851848036,30.3896300429,50.0982,10.9973547607
 12/20  19:00:00,45.7801839586,3.6592537239,0.00444976122697,0.0,9.17985065927,26.9147,90.4302503351,25.2302004759,50.0982,15.1018498592
 12/20  20:00:00,38.4349381019,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.8100151912,21.1299459949,33.3988,16.2812691963
 12/20  21:00:00,38.4245672169,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.8254039788,20.5048833439,33.3988,13.9217206349
 12/20  22:00:00,38.337772066,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.3702737592,31.2208604752,25.0491,15.1003132841
 12/20  23:00:00,38.2201133245,3.6592537239,0.0,0.0,9.17985065927,19.4245,65.1009616841,36.2327944349,16.6994,12.1687672492
 12/20  24:00:00,38.986777403,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.0050703326,39.7280196163,8.3497,6.92735071633
 12/21  01:00:00,22.249045746,3.6592537239,0.0,0.0,4.58992532963,8.1892,61.7112137369,52.6032541884,3.33988,5.76807954849
 12/21  02:00:00,14.7462140608,0.0,0.0,0.0,1.52997510988,7.4902,3.93196132243,0.0,3.33988,0.592081322432
 12/21  03:00:00,14.7661099022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  04:00:00,14.7833215669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  05:00:00,14.9380721622,0.0,0.0,0.0,1.52997510988,7.4902,3.93194136691,0.0,3.33988,0.592061366915
 12/21  06:00:00,22.3639365212,3.6592537239,0.0,0.0,4.58992532963,8.1892,63.6075678445,55.2378678445,8.3497,0.02
 12/21  07:00:00,38.3461011325,3.6592537239,0.00922334996622,0.0,9.17985065927,19.4245,65.4836804313,44.1711386598,16.6994,4.61314177156
 12/21  08:00:00,44.7853822821,3.6592537239,0.021545537856,0.0,9.17985065927,26.9147,73.7189493692,32.3878607239,25.0491,16.2819886453
 12/21  09:00:00,41.6064307104,3.6592537239,0.00457787102443,0.0,9.17985065927,26.9147,79.8750354026,31.378018882,33.3988,15.0982165206
 12/21  10:00:00,34.122168384,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.4035937045,30.1849493777,25.0491,12.1695443268
 12/21  11:00:00,41.6197258802,3.6592537239,0.00786251212466,0.0,9.17985065927,26.9147,84.3458720897,31.021387627,41.7485,11.5759844626
 12/21  12:00:00,42.3435035948,3.6592537239,0.0,0.0,9.17985065927,26.9147,75.3174433454,21.4023469176,41.7485,12.1665964279
 12/21  13:00:00,41.6825145107,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.65238484,12.9071858942,41.7485,10.9966989457
 12/21  14:00:00,34.1715641462,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.5288395052,13.2993416137,33.3988,9.83069789145
 12/21  15:00:00,34.1680354497,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.6995251644,20.5620188295,25.0491,8.08840633494
 12/21  16:00:00,34.1524574241,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.4229604612,24.3591002044,33.3988,8.66506025674
 12/21  17:00:00,44.7674085436,3.6592537239,0.014468957385,0.0,9.17985065927,26.9147,78.5953461379,20.4092160024,50.0982,8.0879301355
 12/21  18:00:00,45.8287915025,3.6592537239,0.00439470697785,0.0,9.17985065927,26.9147,75.7768876939,14.6815667573,50.0982,10.9971209366
 12/21  19:00:00,45.8254121406,3.6592537239,0.00470035220361,0.0,9.17985065927,26.9147,75.8151619425,10.6150248554,50.0982,15.1019370871
 12/21  20:00:00,38.4635502061,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.543372121,13.283503595,33.3988,16.861068526
 12/21  21:00:00,38.4468381611,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.9608492691,13.2213917914,33.3988,13.3406574777
 12/21  22:00:00,38.3744601012,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.2202067348,20.0695247908,25.0491,15.101581944
 12/21  23:00:00,38.253514661,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.6767911139,26.2292153542,16.6994,12.7481757597
 12/21  24:00:00,39.0135887274,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.6418379166,28.3663672276,8.3497,6.92577068896
 12/22  01:00:00,22.2867921286,3.6592537239,0.0,0.0,4.58992532963,8.1892,48.6523821503,39.5440023361,3.33988,5.7684998143
 12/22  02:00:00,14.805863797,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.8411913095,0.0,0.0,0.0,1.52997510988,7.4902,3.9319292382,0.0,3.33988,0.592049238195
 12/22  04:00:00,14.8542608855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.5306988789,0.0,0.0,0.0,1.52997510988,7.4902,3.93193517792,0.0,3.33988,0.592055177924
 12/22  06:00:00,22.9337812522,3.6592537239,0.0,0.0,4.58992532963,8.1892,46.9089645175,38.5392645175,8.3497,0.02
 12/22  07:00:00,38.6065478739,3.6592537239,0.0134737353591,0.0,9.17985065927,19.4245,56.7372497887,35.999918731,16.6994,4.03793105775
 12/22  08:00:00,44.7912971916,3.6592537239,0.0204455939654,0.0,9.17985065927,26.9147,69.3756630682,27.4663045258,25.0491,16.8602585424
 12/22  09:00:00,41.6139609344,3.6592537239,0.00442847177682,0.0,9.17985065927,26.9147,74.2219280272,25.7228032543,33.3988,15.1003247729
 12/22  10:00:00,34.1349740688,3.6592537239,0.0,0.0,9.17985065927,19.4245,61.3741644334,24.1568118856,25.0491,12.1682525478
 12/22  11:00:00,41.6612678464,3.6592537239,0.0128669497144,0.0,9.17985065927,26.9147,73.146648358,20.4015444676,41.7485,10.9966038904
 12/22  12:00:00,42.376171818,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.0452231169,10.5482167952,41.7485,12.7485063217
 12/22  13:00:00,41.7088398909,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.0758955637,6.33013041665,41.7485,10.9972651471
 12/22  14:00:00,34.1781983323,3.6592537239,0.0,0.0,9.17985065927,19.4245,54.3912953654,11.1625481512,33.3988,9.82994721412
 12/22  15:00:00,34.1563910635,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.0597211156,22.9224658892,25.0491,8.08815522648
 12/22  16:00:00,34.1263987965,3.6592537239,0.0,0.0,9.17985065927,19.4245,72.8837205529,30.8201496044,33.3988,8.66477094852
 12/22  17:00:00,44.7364616865,3.6592537239,0.0136702355144,0.0,9.17985065927,26.9147,86.6104771102,28.4242896987,50.0982,8.08798741147
 12/22  18:00:00,45.7835663247,3.6592537239,0.0,0.0,9.17985065927,26.9147,86.6738128582,25.5793817117,50.0982,10.9962311465
 12/22  19:00:00,45.7974568307,3.6592537239,0.00465706954126,0.0,9.17985065927,26.9147,83.3586490867,18.159324925,50.0982,15.1011241618
 12/22  20:00:00,38.2995007376,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.0206916629,17.7578282342,33.3988,16.8640634287
 12/22  21:00:00,38.2912142004,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.2389440194,17.4967487726,33.3988,13.3433952469
 12/22  22:00:00,38.2480025317,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.3814167162,24.2305535659,25.0491,15.1017631503
 12/22  23:00:00,38.2401743466,3.6592537239,0.0,0.0,9.17985065927,19.4245,57.1756496354,27.7276627326,16.6994,12.7485869029
 12/22  24:00:00,38.9980944164,3.6592537239,0.0,0.0,9.17985065927,19.4245,46.3108070399,31.0355354878,8.3497,6.92557155209
 12/23  01:00:00,22.2782231203,3.6592537239,0.0,0.0,4.58992532963,8.1892,50.3055021916,41.1968267489,3.33988,5.76879544277
 12/23  02:00:00,14.7878429919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.8073629482,0.0,0.0,0.0,1.52997510988,7.4902,3.93195748393,0.0,3.33988,0.592077483926
 12/23  04:00:00,14.8160238522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.9727730532,0.0,0.0,0.0,1.52997510988,7.4902,3.93196337872,0.0,3.33988,0.592083378719
 12/23  06:00:00,22.3872544029,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.7923212287,48.4226212287,8.3497,0.02
 12/23  07:00:00,38.3439023372,3.6592537239,0.0120801088702,0.0,9.17985065927,19.4245,66.8763556806,45.5648910541,16.6994,4.61206462643
 12/23  08:00:00,45.8133676533,3.6592537239,0.0127206137231,0.0,9.17985065927,26.9147,63.0066383632,33.9180282444,25.0491,4.03951011883
 12/23  09:00:00,41.5725321003,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.7237788592,35.7130026629,33.3988,4.61197619632
 12/23  10:00:00,34.0922974527,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.1779254763,37.7835168847,25.0491,13.3453085917
 12/23  11:00:00,41.6105461408,3.6592537239,0.00988507332668,0.0,9.17985065927,26.9147,87.8492621333,33.35230211,41.7485,12.7484600233
 12/23  12:00:00,42.3381845312,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.5959848493,21.9289610851,41.7485,13.9185237642
 12/23  13:00:00,41.6728258434,3.6592537239,0.0,0.0,9.17985065927,26.9147,73.9633663709,18.8694463776,41.7485,13.3454199933
 12/23  14:00:00,34.1437019935,3.6592537239,0.0,0.0,9.17985065927,19.4245,69.04468683,22.8980489909,33.3988,12.7478378391
 12/23  15:00:00,34.1386331012,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.7491216319,27.702063136,25.0491,10.9979584959
 12/23  16:00:00,34.1184382507,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.5051420098,32.107242176,33.3988,10.9990998337
 12/23  17:00:00,44.7266004637,3.6592537239,0.0123004104146,0.0,9.17985065927,26.9147,92.1739043239,32.2455581249,50.0982,9.83014619901
 12/23  18:00:00,45.781960287,3.6592537239,0.0,0.0,9.17985065927,26.9147,92.8775502974,31.7815134396,50.0982,10.9978368579
 12/23  19:00:00,45.7926113414,3.6592537239,0.00467925623452,0.0,9.17985065927,26.9147,88.7388975845,23.5372857122,50.0982,15.1034118722
 12/23  20:00:00,38.4358269268,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.8726730136,20.3754481884,33.3988,15.0984248252
 12/23  21:00:00,38.4182042824,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.4076363519,24.0867509426,33.3988,13.9220854093
 12/23  22:00:00,38.3478526333,3.6592537239,0.0,0.0,9.17985065927,19.4245,64.046003211,23.8950642608,25.0491,15.1018389502
 12/23  23:00:00,38.2457968967,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.7236399297,24.026001177,16.6994,10.9982387527
 12/23  24:00:00,39.0192915928,3.6592537239,0.0,0.0,9.17985065927,19.4245,41.9985399222,24.9848504205,8.3497,8.66398950163
 12/24  01:00:00,22.3129648104,3.6592537239,0.0,0.0,4.58992532963,8.1892,44.5908294316,34.3263218816,3.33988,6.92462754999
 12/24  02:00:00,14.8327868381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.8556553437,0.0,0.0,0.0,1.52997510988,7.4902,3.93196737567,0.0,3.33988,0.592087375667
 12/24  04:00:00,14.8724291671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  05:00:00,15.025596198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  06:00:00,22.4374548317,3.6592537239,0.0,0.0,4.58992532963,8.1892,45.9244525151,36.9826592604,8.3497,0.592093254764
 12/24  07:00:00,38.4015242708,3.6592537239,0.0152165964073,0.0,9.17985065927,19.4245,53.3087435456,32.5714570515,16.6994,4.0378864941
 12/24  08:00:00,45.8698613966,3.6592537239,0.0158565211207,0.0,9.17985065927,26.9147,50.5923888519,20.9297363734,25.0491,4.61355247848
 12/24  09:00:00,41.6454952868,3.6592537239,0.00463109923271,0.0,9.17985065927,26.9147,54.7730386071,17.3363909212,33.3988,4.03784768591
 12/24  10:00:00,34.173875012,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.7814604839,20.1186539058,25.0491,4.6137065781
 12/24  11:00:00,41.6952812027,3.6592537239,0.0108439561009,0.0,9.17985065927,26.9147,69.4471367251,13.7743380317,41.7485,13.9242986934
 12/24  12:00:00,42.4215105436,3.6592537239,0.0,0.0,9.17985065927,26.9147,61.9864187429,6.31521888483,41.7485,13.9226998581
 12/24  13:00:00,41.8055725279,3.6592537239,0.0121922439878,0.0,9.17985065927,26.9147,52.7477472547,0.0,41.7485,10.9992472547
 12/24  14:00:00,34.2741523395,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.4430491139,0.0467055899523,33.3988,10.997543524
 12/24  15:00:00,34.2734397355,3.6592537239,0.0,0.0,9.17985065927,19.4245,33.1830277507,0.0463810590871,25.0491,8.08754669163
 12/24  16:00:00,34.2638492776,3.6592537239,0.0,0.0,9.17985065927,19.4245,43.0872269906,1.02382556544,33.3988,8.66460142512
 12/24  17:00:00,44.8485879724,3.6592537239,0.0095304920832,0.0,9.17985065927,26.9147,60.950094675,2.76394002397,50.0982,8.08795465101
 12/24  18:00:00,45.8949280121,3.6592537239,0.0,0.0,9.17985065927,26.9147,64.9580292926,3.28305657583,50.0982,11.5767727167
 12/24  19:00:00,45.8865845626,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.5319022339,2.09058100816,50.0982,13.3431212257
 12/24  20:00:00,38.533241394,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.2494723354,3.92460599655,33.3988,13.9260663388
 12/24  21:00:00,38.5072378367,3.6592537239,0.0,0.0,9.17985065927,19.4245,48.6497695947,4.25445750784,33.3988,10.9965120868
 12/24  22:00:00,38.4209611573,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.8050977769,12.8306092704,25.0491,13.9253885066
 12/24  23:00:00,38.3007383869,3.6592537239,0.0,0.0,9.17985065927,19.4245,44.738626166,17.0409699569,16.6994,10.9982562091
 12/24  24:00:00,39.0593714922,3.6592537239,0.0,0.0,9.17985065927,19.4245,31.3929501196,17.2751688406,8.3497,5.76808127896
 12/25  01:00:00,22.3388764157,3.6592537239,0.0,0.0,4.58992532963,8.1892,36.8580186859,26.5904770256,3.33988,6.92766166027
 12/25  02:00:00,14.8503073914,0.0,0.0,0.0,1.52997510988,7.4902,3.93197368056,0.0,3.33988,0.592093680559
 12/25  03:00:00,14.8688960791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  04:00:00,14.8780343669,0.0,0.0,0.0,1.52997510988,7.4902,3.93194513595,0.0,3.33988,0.592065135951
 12/25  05:00:00,15.031354053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  06:00:00,22.4439293084,3.6592537239,0.0,0.0,4.58992532963,8.1892,43.8230529062,34.8812818574,8.3497,0.592071048778
 12/25  07:00:00,38.3943098588,3.6592537239,0.0139289021027,0.0,9.17985065927,19.4245,53.3827771561,32.6439014265,16.6994,4.03947572959
 12/25  08:00:00,45.8538996078,3.6592537239,0.0146161222888,0.0,9.17985065927,26.9147,53.1613012994,23.5000695971,25.0491,4.61213170233
 12/25  09:00:00,41.613041676,3.6592537239,0.0,0.0,9.17985065927,26.9147,59.6828060552,22.2447557188,33.3988,4.0392503364
 12/25  10:00:00,34.1267520598,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.6340423498,28.9727445723,25.0491,4.61219777747
 12/25  11:00:00,41.6291143211,3.6592537239,0.0083575441044,0.0,9.17985065927,26.9147,81.6004156832,26.5103495354,41.7485,13.3415661478
 12/25  12:00:00,42.346908177,3.6592537239,0.0,0.0,9.17985065927,26.9147,78.0494698951,22.3738061343,41.7485,13.9271637608
 12/25  13:00:00,41.6918705686,3.6592537239,0.0,0.0,9.17985065927,26.9147,65.2340717509,12.4869884134,41.7485,10.9985833375
 12/25  14:00:00,34.1604584785,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.7590385082,14.7841031992,33.3988,11.5761353091
 12/25  15:00:00,34.1509953322,3.6592537239,0.0,0.0,9.17985065927,19.4245,53.8865514732,20.7502248627,25.0491,8.08722661049
 12/25  16:00:00,34.1404598381,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.2524879541,24.1893248879,33.3988,8.66436306622
 12/25  17:00:00,44.7370805394,3.6592537239,0.00652552804294,0.0,9.17985065927,26.9147,83.5179967614,25.3312606492,50.0982,8.08853611219
 12/25  18:00:00,45.7910887518,3.6592537239,0.0,0.0,9.17985065927,26.9147,86.2190074498,25.1225401973,50.0982,10.9982672525
 12/25  19:00:00,45.7889705715,3.6592537239,0.0,0.0,9.17985065927,26.9147,87.718183418,23.6933818547,50.0982,13.9266015634
 12/25  20:00:00,38.4302009081,3.6592537239,0.0,0.0,9.17985065927,19.4245,71.8955023564,24.5723896036,33.3988,13.9243127527
 12/25  21:00:00,38.4129044844,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.8899248039,23.4934868683,33.3988,10.9976379356
 12/25  22:00:00,38.3391297348,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.3741599841,31.4008769143,25.0491,13.9241830697
 12/25  23:00:00,38.2284004836,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.6544282714,34.9575183917,16.6994,10.9975098797
 12/25  24:00:00,38.9916734954,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.1659109733,35.0484676227,8.3497,5.76774335052
 12/26  01:00:00,22.2678959423,3.6592537239,0.0,0.0,4.58992532963,8.1892,54.2726576087,45.1649804691,3.33988,5.76779713959
 12/26  02:00:00,14.7789200689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
