Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  03:00:00,14.8048381396,0.0,0.0,0.0,1.52997510988,7.4902,3.93196366979,0.0,3.33988,0.592083669785
 12/26  04:00:00,14.8180883199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  05:00:00,15.4875496489,0.0,0.0,0.0,1.52997510988,7.4902,3.93196955476,0.0,3.33988,0.59208955476
 12/26  06:00:00,22.9171459752,3.6592537239,0.0,0.0,4.58992532963,8.1892,50.1782365282,41.8085365282,8.3497,0.02
 12/26  07:00:00,38.5972854974,3.6592537239,0.0129436630246,0.0,9.17985065927,19.4245,59.6794358989,38.3674054472,16.6994,4.6126304517
 12/26  08:00:00,45.8430373383,3.6592537239,0.020858548911,0.0,9.17985065927,26.9147,72.8061031775,31.4743172879,25.0491,16.2826858897
 12/26  09:00:00,41.6034531413,3.6592537239,0.00423736254685,0.0,9.17985065927,26.9147,79.2386587983,30.739293599,33.3988,15.1005651992
 12/26  10:00:00,34.110477223,3.6592537239,0.0,0.0,9.17985065927,19.4245,70.1674975457,32.3697818949,25.0491,12.7486156508
 12/26  11:00:00,41.604892608,3.6592537239,0.00728167982236,0.0,9.17985065927,26.9147,87.6467399334,34.8995608768,41.7485,10.9986790566
 12/26  12:00:00,42.3243281313,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.6123061865,25.2861512698,41.7485,12.5776549167
 12/26  13:00:00,41.6666785919,3.6592537239,0.0,0.0,9.17985065927,26.9147,66.8492900343,13.931016443,41.7485,11.1697735913
 12/26  14:00:00,34.1363392429,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.6310625593,19.4018486551,33.3988,9.83041390424
 12/26  15:00:00,34.1334572251,3.6592537239,0.0,0.0,9.17985065927,19.4245,58.3896404863,25.2519934216,25.0491,8.08854706469
 12/26  16:00:00,34.1170708983,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.1694138518,32.1047913262,33.3988,8.66582252561
 12/26  17:00:00,44.7114619665,3.6592537239,0.00968907021288,0.0,9.17985065927,26.9147,93.09490844,34.9086565817,50.0982,8.08805185838
 12/26  18:00:00,45.7588110678,3.6592537239,0.0,0.0,9.17985065927,26.9147,94.9878711666,33.8910710238,50.0982,10.9986001428
 12/26  19:00:00,45.7674119126,3.6592537239,0.0038360464274,0.0,9.17985065927,26.9147,92.0641057744,26.2851336667,50.0982,15.6807721078
 12/26  20:00:00,38.2551029858,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.9785086854,31.2974859686,33.3988,16.2822227168
 12/26  21:00:00,38.2374530938,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.7919404051,34.4706753275,33.3988,13.9224650776
 12/26  22:00:00,38.1998101567,3.6592537239,0.0,0.0,9.17985065927,19.4245,78.4668192104,38.3143884835,25.0491,15.1033307269
 12/26  23:00:00,38.2001288168,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.4509873456,37.5818921112,16.6994,12.1696952344
 12/26  24:00:00,38.9746788222,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.3220460443,39.4708960628,8.3497,7.50144998149
 12/27  01:00:00,22.2538946837,3.6592537239,0.0,0.0,4.58992532963,8.1892,56.5081647468,47.3999939168,3.33988,5.76829082999
 12/27  02:00:00,14.7679969276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.7940713885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  04:00:00,14.8018619965,0.0,0.0,0.0,1.52997510988,7.4902,3.93197317037,0.0,3.33988,0.592093170367
 12/27  05:00:00,14.9495493804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  06:00:00,22.3688946027,3.6592537239,0.0,0.0,4.58992532963,8.1892,62.3451242572,53.4033424207,8.3497,0.592081836498
 12/27  07:00:00,38.3376408346,3.6592537239,0.0103272821046,0.0,9.17985065927,19.4245,67.3642526222,46.6263635707,16.6994,4.03848905148
 12/27  08:00:00,45.8202801469,3.6592537239,0.0187783121998,0.0,9.17985065927,26.9147,78.4032011826,36.49114541,25.0491,16.8629557726
 12/27  09:00:00,41.5940033695,3.6592537239,0.00429502450218,0.0,9.17985065927,26.9147,80.6554700311,32.1539931636,33.3988,15.1026768675
 12/27  10:00:00,34.1092878717,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.7775479329,30.9786758084,25.0491,12.7497721245
 12/27  11:00:00,41.6085414695,3.6592537239,0.00726009209917,0.0,9.17985065927,26.9147,83.2149337384,30.4677058442,41.7485,10.9987278942
 12/27  12:00:00,42.3424993505,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.920082522,19.0010666336,41.7485,12.1705158884
 12/27  13:00:00,41.6814573641,3.6592537239,0.0,0.0,9.17985065927,26.9147,62.5329652097,9.20836924347,41.7485,11.5760959662
 12/27  14:00:00,34.1622182137,3.6592537239,0.0,0.0,9.17985065927,19.4245,51.6050291364,8.9541883641,33.3988,9.25204077233
 12/27  15:00:00,34.1576675546,3.6592537239,0.0,0.0,9.17985065927,19.4245,49.7177833207,16.0031455908,25.0491,8.66553772995
 12/27  16:00:00,34.131785449,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.7540888393,25.69105082,33.3988,8.66423801929
 12/27  17:00:00,44.7183455962,3.6592537239,0.00255825618118,0.0,9.17985065927,26.9147,89.0353812204,30.8474661044,50.0982,8.08971511596
 12/27  18:00:00,45.7681501303,3.6592537239,0.0,0.0,9.17985065927,26.9147,93.3512309155,32.2549837616,50.0982,10.998047154
 12/27  19:00:00,45.7598522691,3.6592537239,0.0,0.0,9.17985065927,26.9147,96.6529683319,30.8725038834,50.0982,15.6822644485
 12/27  20:00:00,38.3969549629,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.6477058732,33.9670193703,33.3988,16.2818865029
 12/27  21:00:00,38.3773193955,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.3340309559,34.0127641359,33.3988,13.92246682
 12/27  22:00:00,38.2947292958,3.6592537239,0.0,0.0,9.17985065927,19.4245,83.3671663345,43.2143830215,25.0491,15.1036833129
 12/27  23:00:00,38.185811297,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.2079176243,45.7593940737,16.6994,12.7491235506
 12/27  24:00:00,38.9710600824,3.6592537239,0.0,0.0,9.17985065927,19.4245,60.3230534748,45.0487967411,8.3497,6.92455673372
 12/28  01:00:00,22.2368273742,3.6592537239,0.0,0.0,4.58992532963,8.1892,62.8914541141,53.7829617262,3.33988,5.76861238788
 12/28  02:00:00,14.7459279569,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.7718345149,0.0,0.0,0.0,1.52997510988,7.4902,3.93195198608,0.0,3.33988,0.592071986082
 12/28  04:00:00,14.7919892271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.9480143242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  06:00:00,22.3672043235,3.6592537239,0.0,0.0,4.58992532963,8.1892,62.2355249285,53.2937341307,8.3497,0.592090797796
 12/28  07:00:00,38.3362981853,3.6592537239,0.0101573525118,0.0,9.17985065927,19.4245,67.2135585375,46.4763337556,16.6994,4.03782478186
 12/28  08:00:00,45.8317156818,3.6592537239,0.0202337941103,0.0,9.17985065927,26.9147,75.5932469025,33.6813376954,25.0491,16.8628092071
 12/28  09:00:00,41.6083641306,3.6592537239,0.00462086702679,0.0,9.17985065927,26.9147,76.9328969877,28.4324105165,33.3988,15.1016864712
 12/28  10:00:00,34.1232472438,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.1619794157,28.3650692925,25.0491,12.7478101232
 12/28  11:00:00,41.6181376899,3.6592537239,0.00771704469358,0.0,9.17985065927,26.9147,83.3353788549,30.5885068212,41.7485,10.9983720337
 12/28  12:00:00,42.3283795105,3.6592537239,0.0,0.0,9.17985065927,26.9147,76.7420138376,22.2446146559,41.7485,12.7488991817
 12/28  13:00:00,41.6695175391,3.6592537239,0.0,0.0,9.17985065927,26.9147,64.4141888739,11.6675268306,41.7485,10.9981620433
 12/28  14:00:00,34.1469015799,3.6592537239,0.0,0.0,9.17985065927,19.4245,56.3373589164,13.1080636398,33.3988,9.83049527654
 12/28  15:00:00,34.1370144635,3.6592537239,0.0,0.0,9.17985065927,19.4245,55.1704146425,22.0319374011,25.0491,8.08937724143
 12/28  16:00:00,34.110887196,3.6592537239,0.0,0.0,9.17985065927,19.4245,73.8641429234,31.8002418315,33.3988,8.66510109184
 12/28  17:00:00,44.7054180277,3.6592537239,0.00449357272073,0.0,9.17985065927,26.9147,92.6316588993,34.4454932448,50.0982,8.08796565451
 12/28  18:00:00,45.7550029101,3.6592537239,0.0,0.0,9.17985065927,26.9147,95.3734345161,33.6978484285,50.0982,11.5773860876
 12/28  19:00:00,45.761083885,3.6592537239,0.0035832548984,0.0,9.17985065927,26.9147,94.0023511999,28.8020221161,50.0982,15.1021290838
 12/28  20:00:00,38.4012140471,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.7874922213,30.104103087,33.3988,16.2845891343
 12/28  21:00:00,38.3839825882,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.429018156,30.1034001151,33.3988,13.9268180409
 12/28  22:00:00,38.3061678322,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.8334917579,39.6820513993,25.0491,15.1023403586
 12/28  23:00:00,38.182573274,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.8958975611,47.4475326981,16.6994,12.748964863
 12/28  24:00:00,38.9584041601,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.6277057117,52.3504450282,8.3497,6.92756068352
 12/29  01:00:00,22.2193307746,3.6592537239,0.0,0.0,4.58992532963,8.1892,69.1507386428,60.0430596106,3.33988,5.76779903222
 12/29  02:00:00,14.7305200711,0.0,0.0,0.0,1.52997510988,7.4902,3.9319490946,0.0,3.33988,0.592069094605
 12/29  03:00:00,14.7497335846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  04:00:00,14.7644306221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  05:00:00,15.4194728627,0.0,0.0,0.0,1.52997510988,7.4902,3.93195499915,0.0,3.33988,0.592074999154
 12/29  06:00:00,22.8368711716,3.6592537239,0.0,0.0,4.58992532963,8.1892,76.4426316826,68.0729316826,8.3497,0.02
 12/29  07:00:00,38.5253919885,3.6592537239,0.0127267482652,0.0,9.17985065927,19.4245,80.6793293585,59.3667807577,16.6994,4.61314860075
 12/29  08:00:00,45.7670961875,3.6592537239,0.0130601441876,0.0,9.17985065927,26.9147,93.2836506303,51.9494396583,25.0491,16.285110972
 12/29  09:00:00,41.5367923528,3.6592537239,0.0,0.0,9.17985065927,26.9147,98.3180027937,49.2353065541,33.3988,15.6838962396
 12/29  10:00:00,34.0776697045,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.9480661888,39.7291872574,25.0491,12.1697789314
 12/29  11:00:00,41.589074104,3.6592537239,0.00222848570618,0.0,9.17985065927,26.9147,86.7036425305,33.9559932063,41.7485,10.9991493242
 12/29  12:00:00,42.3142268705,3.6592537239,0.0,0.0,9.17985065927,26.9147,79.9280299428,25.4305855354,41.7485,12.7489444074
 12/29  13:00:00,41.6386870362,3.6592537239,0.0,0.0,9.17985065927,26.9147,72.0582072183,19.3114980463,41.7485,10.998209172
 12/29  14:00:00,34.1134071163,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.4416035263,23.2129759452,33.3988,9.82982758113
 12/29  15:00:00,34.1050367864,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.2494326319,32.535529463,25.0491,8.66480316883
 12/29  16:00:00,34.0863402328,3.6592537239,0.0,0.0,9.17985065927,19.4245,79.8612067464,38.3749634367,33.3988,8.08744330977
 12/29  17:00:00,44.693715581,3.6592537239,0.0092134760052,0.0,9.17985065927,26.9147,95.1300992729,36.3662931952,50.0982,8.66560607768
 12/29  18:00:00,45.7544871211,3.6592537239,0.0,0.0,9.17985065927,26.9147,92.2316082004,31.134668456,50.0982,10.9987397444
 12/29  19:00:00,45.7573807575,3.6592537239,0.00350607181766,0.0,9.17985065927,26.9147,93.2029809172,27.4202049491,50.0982,15.6845759681
 12/29  20:00:00,38.2474384705,3.6592537239,0.0,0.0,9.17985065927,19.4245,82.5764318161,32.8969429429,33.3988,16.2806888732
 12/29  21:00:00,38.2362263118,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.8137002851,34.4910433614,33.3988,13.9238569238
 12/29  22:00:00,38.1941719518,3.6592537239,0.0,0.0,9.17985065927,19.4245,81.6078638181,41.4592207181,25.0491,15.0995431001
 12/29  23:00:00,38.1861208875,3.6592537239,0.0,0.0,9.17985065927,19.4245,74.3877985404,44.9394717872,16.6994,12.7489267532
 12/29  24:00:00,38.9637374796,3.6592537239,0.0,0.0,9.17985065927,19.4245,63.4270230587,48.1513275992,8.3497,6.92599545948
 12/30  01:00:00,22.2340673744,3.6592537239,0.0,0.0,4.58992532963,8.1892,65.4221324333,56.3127624087,3.33988,5.76949002458
 12/30  02:00:00,14.7440339555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  03:00:00,14.7693724995,0.0,0.0,0.0,1.52997510988,7.4902,3.931970728,0.0,3.33988,0.592090728
 12/30  04:00:00,14.782966194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  05:00:00,14.9344013521,0.0,0.0,0.0,1.52997510988,7.4902,3.93192486171,0.0,3.33988,0.592044861708
 12/30  06:00:00,22.3527191193,3.6592537239,0.0,0.0,4.58992532963,8.1892,67.2425536682,58.8728536682,8.3497,0.02
 12/30  07:00:00,38.3178764289,3.6592537239,0.0137809868979,0.0,9.17985065927,19.4245,75.7553697999,54.4431610949,16.6994,4.61280870499
 12/30  08:00:00,45.7880174199,3.6592537239,0.0121717587185,0.0,9.17985065927,26.9147,71.8880878227,42.8009111422,25.0491,4.03807668053
 12/30  09:00:00,41.5576570147,3.6592537239,0.00339574178062,0.0,9.17985065927,26.9147,79.7625293418,41.7506027945,33.3988,4.6131265472
 12/30  10:00:00,34.0827932367,3.6592537239,0.0058536653903,0.0,9.17985065927,19.4245,81.3725490446,42.401659498,25.0491,13.9217895466
 12/30  11:00:00,41.5801778762,3.6592537239,0.0103195638184,0.0,9.17985065927,26.9147,97.2195581116,43.3010682262,41.7485,12.1699898854
 12/30  12:00:00,42.3029560122,3.6592537239,0.0,0.0,9.17985065927,26.9147,93.4424005161,37.7658984722,41.7485,13.9280020439
 12/30  13:00:00,41.619798509,3.6592537239,0.0,0.0,9.17985065927,26.9147,92.3866225604,36.7110504453,41.7485,13.9270721152
 12/30  14:00:00,34.0992288195,3.6592537239,0.0,0.0,9.17985065927,19.4245,84.1794933239,38.0314291873,33.3988,12.7492641366
 12/30  15:00:00,34.0974859933,3.6592537239,0.0,0.0,9.17985065927,19.4245,76.8301235224,40.7822278047,25.0491,10.9987957177
 12/30  16:00:00,34.0882015348,3.6592537239,0.0,0.0,9.17985065927,19.4245,86.3112773623,41.9151805847,33.3988,10.9972967776
 12/30  17:00:00,44.6979080209,3.6592537239,0.0112768299072,0.0,9.17985065927,26.9147,100.722332992,40.7945722301,50.0982,9.82956076177
 12/30  18:00:00,45.7541828583,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.158955824,40.4836012132,50.0982,11.5771546108
 12/30  19:00:00,45.7646271299,3.6592537239,0.00433217639037,0.0,9.17985065927,26.9147,97.1702522023,31.9698918661,50.0982,15.1021603362
 12/30  20:00:00,38.4080812203,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.2664903396,28.7652823189,33.3988,15.1024080207
 12/30  21:00:00,38.3963182159,3.6592537239,0.0,0.0,9.17985065927,19.4245,77.5158154805,30.1921173995,33.3988,13.9248980811
 12/30  22:00:00,38.3342949236,3.6592537239,0.0,0.0,9.17985065927,19.4245,67.7457846724,27.5938274416,25.0491,15.1028572308
 12/30  23:00:00,38.225184163,3.6592537239,0.0,0.0,9.17985065927,19.4245,59.0957503927,30.8198221855,16.6994,11.5765282072
 12/30  24:00:00,38.9905285967,3.6592537239,0.0,0.0,9.17985065927,19.4245,50.2482716462,33.8104628559,8.3497,8.08810879031
 12/31  01:00:00,22.2703595227,3.6592537239,0.0,0.0,4.58992532963,8.1892,55.9150846244,45.646700599,3.33988,6.9285040254
 12/31  02:00:00,14.7774324835,0.0,0.0,0.0,1.52997510988,7.4902,3.93197113484,0.0,3.33988,0.592091134843
 12/31  03:00:00,14.8081457708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.8193422593,0.0,0.0,0.0,1.52997510988,7.4902,3.93195983325,0.0,3.33988,0.59207983325
 12/31  05:00:00,14.9661706035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.3826974841,3.6592537239,0.0,0.0,4.58992532963,8.1892,59.1272588462,50.1854731234,8.3497,0.592085722741
 12/31  07:00:00,38.3375969903,3.6592537239,0.0119833387208,0.0,9.17985065927,19.4245,69.1623387345,48.4235852757,16.6994,4.03935345887
 12/31  08:00:00,45.8101824748,3.6592537239,0.0131812072323,0.0,9.17985065927,26.9147,65.3750185588,35.7128768433,25.0491,4.61304171547
 12/31  09:00:00,41.5823775933,3.6592537239,0.00367082051574,0.0,9.17985065927,26.9147,70.1454633041,32.7086516271,33.3988,4.03801167699
 12/31  10:00:00,34.0979000784,3.6592537239,0.0,0.0,9.17985065927,19.4245,66.9231698304,37.2605857574,25.0491,4.61348407298
 12/31  11:00:00,41.6057412333,3.6592537239,0.014180535878,0.0,9.17985065927,26.9147,89.9052227145,34.2333547701,41.7485,13.9233679443
 12/31  12:00:00,42.3190328504,3.6592537239,0.0,0.0,9.17985065927,26.9147,87.566865377,31.8955555621,41.7485,13.9228098149
 12/31  13:00:00,41.6534521117,3.6592537239,0.0,0.0,9.17985065927,26.9147,77.3750245601,24.6274192151,41.7485,10.999105345
 12/31  14:00:00,34.1345535585,3.6592537239,0.0,0.0,9.17985065927,19.4245,68.637426465,24.2412474814,33.3988,10.9973789837
 12/31  15:00:00,34.1347303438,3.6592537239,0.0,0.0,9.17985065927,19.4245,62.2188435056,28.503234527,25.0491,8.66650897863
 12/31  16:00:00,34.1150844555,3.6592537239,0.0,0.0,9.17985065927,19.4245,75.6509110975,33.5869647548,33.3988,8.66514634268
 12/31  17:00:00,44.718786376,3.6592537239,0.0105497389172,0.0,9.17985065927,26.9147,91.0142724965,32.8280440703,50.0982,8.08802842616
 12/31  18:00:00,45.7477909076,3.6592537239,0.0,0.0,9.17985065927,26.9147,102.079703715,40.404544376,50.0982,11.5769593395
 12/31  19:00:00,45.7271112128,3.6592537239,0.0,0.0,9.17985065927,26.9147,108.609160242,44.5912422464,50.0982,13.9197179957
 12/31  20:00:00,38.3540767248,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.7848516776,49.4667904455,33.3988,13.9192612321
 12/31  21:00:00,38.3258284133,3.6592537239,0.0,0.0,9.17985065927,19.4245,96.5323338041,52.1348770724,33.3988,10.9986567317
 12/31  22:00:00,38.2471368286,3.6592537239,0.0,0.0,9.17985065927,19.4245,100.455851698,61.4844603845,25.0491,13.9222913133
 12/31  23:00:00,38.1337037938,3.6592537239,0.0,0.0,9.17985065927,19.4245,92.8675544839,65.1687439761,16.6994,10.9994105078
 12/31  24:00:00,38.9304979069,3.6592537239,0.0,0.0,9.17985065927,19.4245,80.4310275588,66.3135491697,8.3497,5.76777838908
